ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2017 00:00,2,0.000,ALERT,213.06,299.37,59.949,1486011603,"201051344000645","219011344069620",0.00,-6.50,0,296.36,302.37,0.0,0.0,0.000,616696.0,616696.0,23313,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486011605,1568534.00
02/02/2017 00:00,2,0.000,ALERT,211.48,296.36,59.996,1486011603,"274151322000085","219011344069620",0.00,-7.00,0,294.26,299.97,0.0,0.0,0.000,846814.6,846814.6,23412,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486011607,1568535.00
02/02/2017 00:00,2,0.000,ALERT,213.29,299.07,60.002,1486011603,"201051344000633","219011344069620",0.00,-8.00,0,294.86,301.77,0.0,0.0,0.000,605882.6,605882.6,23730,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486011609,1568536.00
02/02/2017 00:00,2,0.000,ALERT,212.83,299.37,59.954,1486011603,"201051344000469","219011344069620",0.00,-8.50,0,295.46,302.07,0.0,0.0,0.000,608753.5,608753.5,23692,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486011611,1568537.00
02/02/2017 00:00,2,0.000,ALERT,211.48,296.66,59.965,1486011603,"201051344000646","219011344069620",0.00,-8.00,0,293.66,299.97,0.0,0.0,0.000,604611.8,604611.8,23665,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486011613,1568538.00
02/02/2017 00:00,2,0.000,ALERT,210.80,297.26,59.954,1486011603,"274151322000052","219011344069620",0.00,-7.00,0,294.26,300.57,0.0,0.0,0.000,875159.8,875159.8,23179,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486011615,1568539.00
02/02/2017 00:00,2,0.000,ALERT,211.93,297.26,59.944,1486011603,"201051344000585","219011344069620",0.00,-6.50,0,293.66,299.97,0.0,0.0,0.000,615172.3,615172.3,23755,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486011616,1568540.00
02/02/2017 00:00,2,0.000,ALERT,211.70,296.96,59.933,1486011603,"201051344001230","219011344069620",0.00,-7.00,0,294.56,300.27,0.0,0.0,0.000,607972.7,607972.7,23562,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486011618,1568541.00
02/02/2017 00:00,2,0.000,ALERT,212.16,297.57,59.970,1486011603,"201051344000582","219011344069620",0.00,-8.50,0,294.86,300.87,0.0,0.0,0.000,599902.6,599902.6,23704,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486011620,1568542.00
02/02/2017 00:00,2,0.000,ALERT,211.48,296.66,59.949,1486011603,"201051344000955","219011344069620",0.00,-7.00,0,293.96,299.97,0.0,0.0,0.000,615201.8,615201.8,23650,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486011622,1568543.00
02/02/2017 00:00,2,0.000,ALERT,211.25,296.06,59.954,1486011603,"274151322000094","219011344069620",0.00,-8.00,0,293.66,299.37,0.0,0.0,0.000,720846.4,720846.4,23956,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486011623,1568544.00
02/02/2017 00:00,2,0.000,ALERT,212.61,299.67,59.970,1486011603,"201051344000579","219011344069620",0.00,-7.00,0,296.96,302.98,0.0,0.0,0.000,624223.0,624223.0,23612,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486011625,1568545.00
02/02/2017 00:00,2,0.000,ALERT,211.48,297.26,59.965,1486011603,"201051344000890","219011344069620",0.00,-6.50,0,294.86,301.47,0.0,0.0,0.000,612187.7,612187.7,23718,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486011627,1568546.00
02/02/2017 00:00,2,0.000,ALERT,211.70,296.96,59.965,1486011603,"201051344000438","219011344069620",0.00,-8.00,0,294.26,300.27,0.0,0.0,0.000,613237.1,613237.1,23725,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486011629,1568547.00
02/02/2017 00:00,2,0.000,ALERT,211.93,296.36,60.012,1486011603,"201051344000417","219011344069620",0.00,-7.00,0,293.66,299.37,0.0,0.0,0.000,596478.5,596478.5,23860,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486011631,1568548.00
02/02/2017 00:00,2,0.000,ALERT,211.48,297.26,59.991,1486011603,"274151322000083","219011344069620",0.00,-7.00,0,294.86,300.57,0.0,0.0,0.000,866681.0,866681.0,23213,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486011632,1568549.00
02/02/2017 00:00,2,0.000,ALERT,211.70,296.06,59.954,1486011603,"274151322000076","219011344069620",0.00,-7.00,0,294.26,300.87,0.0,0.0,0.000,924112.2,924112.2,23323,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486011634,1568550.00
02/02/2017 00:00,2,0.000,ALERT,212.61,299.97,59.996,1486011603,"201051344000868","219011344069620",0.00,-7.00,0,296.96,302.98,0.0,0.0,0.000,607212.7,607212.7,23710,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486011636,1568551.00
02/02/2017 00:00,2,0.000,ALERT,211.48,297.57,59.959,1486011603,"274151322000095","219011344069620",0.00,-8.00,0,295.46,300.87,0.0,0.0,0.000,915083.4,915083.4,23392,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486011638,1568552.00
02/02/2017 00:00,2,0.000,ALERT,212.38,299.07,59.965,1486011603,"201051344000988","219011344069620",0.00,-7.00,0,293.96,302.07,0.0,0.0,0.000,568911.7,568911.7,23739,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486011640,1568553.00
02/02/2017 00:00,2,0.000,ALERT,211.48,296.06,59.970,1486011603,"201051344001025","219011344069620",0.00,-8.00,0,293.66,300.57,0.0,0.0,0.000,613337.6,613337.6,23779,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486011642,1568554.00
02/02/2017 00:00,2,0.000,ALERT,212.38,299.07,59.949,1486011603,"201051344000458","219011344069620",0.00,-5.50,0,296.36,302.98,0.0,0.0,0.000,617348.4,617348.4,23462,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486011643,1568555.00
02/02/2017 00:00,2,0.000,ALERT,213.06,299.37,59.944,1486011603,"201051344000853","219011344069620",0.00,-7.00,0,296.36,302.37,0.0,0.0,0.000,616032.3,616032.3,23366,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486011645,1568556.00
02/02/2017 00:00,2,0.000,ALERT,211.93,297.26,59.970,1486011603,"201051344000685","219011344069620",0.00,-7.00,0,294.26,299.97,0.0,0.0,0.000,612485.9,612485.9,23630,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486011647,1568557.00
02/02/2017 00:00,2,0.000,ALERT,211.93,296.36,59.970,1486011603,"201051344000917","219011344069620",0.00,-6.00,0,293.06,299.37,0.0,0.0,0.000,609427.5,609427.5,23647,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486011649,1568558.00
02/02/2017 00:00,2,0.000,ALERT,211.93,297.26,59.965,1486011603,"201051344001145","219011344069620",0.00,-7.00,0,294.56,300.57,0.0,0.0,0.000,615485.5,615485.5,23491,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486011651,1568559.00
02/02/2017 00:00,2,0.000,ALERT,211.70,296.06,59.970,1486011603,"201051344000651","219011344069620",0.00,-9.00,0,293.66,299.37,0.0,0.0,0.000,607994.6,607994.6,23716,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486011652,1568560.00
02/02/2017 00:00,2,0.000,ALERT,210.80,296.06,59.954,1486011603,"274151322000088","219011344069620",0.00,-6.50,0,293.66,299.67,0.0,0.0,0.000,831907.2,831907.2,23340,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486011654,1568561.00
02/02/2017 00:00,2,0.000,ALERT,211.93,296.06,59.975,1486011603,"274151322000068","219011344069620",0.00,-6.00,0,293.66,299.07,0.0,0.0,0.000,721947.1,721947.1,23851,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486011656,1568562.00
02/02/2017 00:00,2,0.000,ALERT,211.25,296.96,59.991,1486011603,"201051344001135","219011344069620",0.00,-7.00,0,294.26,300.57,0.0,0.0,0.000,603547.9,603547.9,23775,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486011658,1568563.00
02/02/2017 00:00,2,0.000,ALERT,212.38,299.67,59.981,1486011603,"201051344000594","219011344069620",0.00,-8.00,0,296.06,302.37,0.0,0.0,0.000,619702.5,619702.5,23655,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486011659,1568564.00
02/02/2017 00:00,2,0.000,ALERT,211.70,296.36,59.981,1486011603,"201051344001203","219011344069620",0.00,-8.00,0,293.96,301.47,0.0,0.0,0.000,611925.9,611925.9,23759,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486011661,1568565.00
02/02/2017 00:00,2,0.000,ALERT,211.03,296.66,59.975,1486011603,"274151322000054","219011344069620",0.00,-6.00,0,294.26,300.27,0.0,0.0,0.000,848189.6,848189.6,23390,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486011663,1568566.00
02/02/2017 00:00,2,0.000,ALERT,212.83,298.77,59.975,1486011603,"201051344000867","219011344069620",0.00,-6.50,0,295.46,302.37,0.0,0.0,0.000,606054.6,606054.6,23752,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486011665,1568567.00
02/02/2017 00:00,2,0.000,ALERT,211.70,296.96,59.986,1486011603,"201051344001093","219011344069620",0.00,-6.00,0,293.96,299.97,0.0,0.0,0.000,609048.1,609048.1,23665,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486011667,1568568.00
02/02/2017 00:00,2,0.000,ALERT,212.61,299.07,59.996,1486011603,"201051344000900","219011344069620",0.00,-7.00,0,296.06,302.07,0.0,0.0,0.000,625070.8,625070.8,23276,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486011668,1568569.00
02/02/2017 00:00,2,0.000,ALERT,212.83,298.77,60.002,1486011603,"201051344000648","219011344069620",0.00,-8.50,0,295.76,302.07,0.0,0.0,0.000,614747.4,614747.4,23298,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486011670,1568570.00
02/02/2017 00:00,2,0.000,ALERT,212.61,299.97,59.991,1486011603,"201051344000569","219011344069620",0.00,-7.00,0,296.96,303.28,0.0,0.0,0.000,625580.9,625580.9,23280,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486011672,1568571.00
02/02/2017 00:00,2,0.000,ALERT,212.83,299.67,59.996,1486011603,"201051344000983","219011344069620",0.00,-7.00,0,296.66,302.68,0.0,0.0,0.000,618244.2,618244.2,23432,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486011674,1568572.00
02/02/2017 00:00,2,0.000,ALERT,212.83,299.07,59.996,1486011603,"201051344001158","219011344069620",0.00,-8.50,0,295.76,302.07,0.0,0.0,0.000,606686.3,606686.3,23668,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486011676,1568573.00
02/02/2017 00:00,2,0.000,ALERT,213.29,299.97,60.002,1486011603,"201051344000576","219011344069620",0.00,-7.00,0,296.36,302.68,0.0,0.0,0.000,617469.5,617469.5,23322,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486011678,1568574.00
02/02/2017 00:00,2,0.000,ALERT,211.25,295.76,60.002,1486011603,"274151322000087","219011344069620",0.00,-6.00,0,293.36,299.37,0.0,0.0,0.000,820200.5,820200.5,23624,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486011679,1568575.00
02/02/2017 00:15,2,0.000,ALERT,212.83,298.77,59.928,1486012503,"201051344000645","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,616696.0,616696.0,23315,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012505,1568576.00
02/02/2017 00:15,2,0.000,ALERT,211.48,296.66,59.959,1486012503,"274151322000085","219011344069620",0.00,-6.50,0,293.96,298.17,0.0,0.0,0.000,846814.6,846814.6,23414,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012507,1568577.00
02/02/2017 00:15,2,0.000,ALERT,213.29,298.77,59.970,1486012503,"201051344000633","219011344069620",0.00,-8.00,0,295.46,300.57,0.0,0.0,0.000,605882.6,605882.6,23732,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012509,1568578.00
02/02/2017 00:15,2,0.000,ALERT,212.61,299.07,59.959,1486012503,"201051344000469","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,608753.5,608753.5,23694,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012511,1568579.00
02/02/2017 00:15,2,0.000,ALERT,211.48,296.96,59.965,1486012503,"201051344000646","219011344069620",0.00,-8.00,0,294.26,298.47,0.0,0.0,0.000,604611.8,604611.8,23667,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012513,1568580.00
02/02/2017 00:15,2,0.000,ALERT,211.03,296.66,59.965,1486012503,"274151322000052","219011344069620",0.00,-8.00,0,294.26,298.77,0.0,0.0,0.000,875159.8,875159.8,23181,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012515,1568581.00
02/02/2017 00:15,2,0.000,ALERT,211.70,297.26,59.970,1486012503,"201051344000585","219011344069620",0.00,-7.00,0,294.56,298.47,0.0,0.0,0.000,615172.3,615172.3,23757,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486012516,1568582.00
02/02/2017 00:15,2,0.000,ALERT,211.70,297.57,59.949,1486012503,"201051344001230","219011344069620",0.00,-8.00,0,295.16,298.77,0.0,0.0,0.000,607972.7,607972.7,23564,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012518,1568583.00
02/02/2017 00:15,2,0.000,ALERT,212.16,298.17,59.970,1486012503,"201051344000582","219011344069620",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,599902.6,599902.6,23706,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486012520,1568584.00
02/02/2017 00:15,2,0.000,ALERT,211.25,296.96,59.975,1486012503,"201051344000955","219011344069620",0.00,-7.00,0,294.56,298.47,0.0,0.0,0.000,615201.8,615201.8,23652,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012522,1568585.00
02/02/2017 00:15,2,0.000,ALERT,211.25,296.06,59.975,1486012503,"274151322000094","219011344069620",0.00,-8.00,0,293.66,297.57,0.0,0.0,0.000,720846.4,720846.4,23958,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012524,1568586.00
02/02/2017 00:15,2,0.000,ALERT,212.38,299.07,59.970,1486012503,"201051344000579","219011344069620",0.00,-7.00,0,297.87,301.47,0.0,0.0,0.000,624223.0,624223.0,23614,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012525,1568587.00
02/02/2017 00:15,2,0.000,ALERT,211.48,297.57,59.965,1486012503,"201051344000890","219011344069620",0.00,-6.50,0,295.16,299.37,0.0,0.0,0.000,612187.7,612187.7,23720,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012527,1568588.00
02/02/2017 00:15,2,0.000,ALERT,211.70,296.96,59.975,1486012503,"201051344000438","219011344069620",0.00,-8.00,0,295.16,298.77,0.0,0.0,0.000,613237.1,613237.1,23727,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012529,1568589.00
02/02/2017 00:15,2,0.000,ALERT,211.93,296.66,59.944,1486012503,"201051344000417","219011344069620",0.00,-7.00,0,294.26,297.87,0.0,0.0,0.000,596478.5,596478.5,23862,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012531,1568590.00
02/02/2017 00:15,2,0.000,ALERT,211.25,297.26,59.975,1486012503,"274151322000083","219011344069620",0.00,-7.00,0,294.86,298.77,0.0,0.0,0.000,866681.0,866681.0,23215,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012532,1568591.00
02/02/2017 00:15,2,0.000,ALERT,211.93,296.36,59.970,1486012503,"274151322000076","219011344069620",0.00,-7.00,0,294.26,298.77,0.0,0.0,0.000,924112.2,924112.2,23325,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012534,1568592.00
02/02/2017 00:15,2,0.000,ALERT,212.38,299.67,59.975,1486012503,"201051344000868","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,607212.7,607212.7,23712,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486012536,1568593.00
02/02/2017 00:15,2,0.000,ALERT,211.48,297.57,60.018,1486012503,"274151322000095","219011344069620",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,915083.4,915083.4,23394,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012538,1568594.00
02/02/2017 00:15,2,0.000,ALERT,212.38,298.77,59.949,1486012503,"201051344000988","219011344069620",0.00,-6.50,0,294.56,300.57,0.0,0.0,0.000,568911.7,568911.7,23741,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486012540,1568595.00
02/02/2017 00:15,2,0.000,ALERT,211.48,296.36,59.959,1486012503,"201051344001025","219011344069620",0.00,-8.00,0,293.96,298.77,0.0,0.0,0.000,613337.6,613337.6,23781,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012542,1568596.00
02/02/2017 00:15,2,0.000,ALERT,212.38,299.37,59.965,1486012503,"201051344000458","219011344069620",0.00,-5.50,0,296.96,301.47,0.0,0.0,0.000,617348.4,617348.4,23464,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012543,1568597.00
02/02/2017 00:15,2,0.000,ALERT,213.06,299.37,59.965,1486012503,"201051344000853","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,616032.3,616032.3,23368,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012545,1568598.00
02/02/2017 00:15,2,0.000,ALERT,211.93,296.96,59.959,1486012503,"201051344000685","219011344069620",0.00,-7.00,0,294.86,298.77,0.0,0.0,0.000,612485.9,612485.9,23632,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012547,1568599.00
02/02/2017 00:15,2,0.000,ALERT,211.93,296.66,59.970,1486012503,"201051344000917","219011344069620",0.00,-6.00,0,293.66,298.17,0.0,0.0,0.000,609427.5,609427.5,23649,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486012549,1568600.00
02/02/2017 00:15,2,0.000,ALERT,211.93,297.26,59.965,1486012503,"201051344001145","219011344069620",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,615485.5,615485.5,23493,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012551,1568601.00
02/02/2017 00:15,2,0.000,ALERT,211.48,296.36,59.933,1486012503,"201051344000651","219011344069620",0.00,-9.00,0,293.96,297.87,0.0,0.0,0.000,607994.6,607994.6,23718,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012552,1568602.00
02/02/2017 00:15,2,0.000,ALERT,210.80,296.36,59.965,1486012503,"274151322000088","219011344069620",0.00,-6.00,0,293.66,297.87,0.0,0.0,0.000,831907.2,831907.2,23342,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012554,1568603.00
02/02/2017 00:15,2,0.000,ALERT,211.93,295.76,59.949,1486012503,"274151322000068","219011344069620",0.00,-6.00,0,293.36,297.26,0.0,0.0,0.000,721947.1,721947.1,23853,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012556,1568604.00
02/02/2017 00:15,2,0.000,ALERT,211.25,296.66,59.959,1486012503,"201051344001135","219011344069620",0.00,-7.00,0,295.16,299.07,0.0,0.0,0.000,603547.9,603547.9,23777,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012558,1568605.00
02/02/2017 00:15,2,0.000,ALERT,212.16,299.67,59.954,1486012503,"201051344000594","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,619702.5,619702.5,23657,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012560,1568606.00
02/02/2017 00:15,2,0.000,ALERT,211.70,296.66,59.912,1486012503,"201051344001203","219011344069620",0.00,-8.00,0,294.86,300.27,0.0,0.0,0.000,611925.9,611925.9,23761,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012561,1568607.00
02/02/2017 00:15,2,0.000,ALERT,211.25,297.26,59.954,1486012503,"274151322000054","219011344069620",0.00,-6.50,0,294.26,298.47,0.0,0.0,0.000,848189.6,848189.6,23392,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012563,1568608.00
02/02/2017 00:15,2,0.000,ALERT,212.83,298.77,59.933,1486012503,"201051344000867","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,606054.6,606054.6,23754,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486012565,1568609.00
02/02/2017 00:15,2,0.000,ALERT,211.48,296.96,59.954,1486012503,"201051344001093","219011344069620",0.00,-6.00,0,294.86,298.47,0.0,0.0,0.000,609048.1,609048.1,23667,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012567,1568610.00
02/02/2017 00:15,2,0.000,ALERT,212.38,299.07,59.959,1486012503,"201051344000900","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,625070.8,625070.8,23278,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486012569,1568611.00
02/02/2017 00:15,2,0.000,ALERT,212.61,298.17,59.959,1486012503,"201051344000648","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,614747.4,614747.4,23300,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012570,1568612.00
02/02/2017 00:15,2,0.000,ALERT,212.38,299.37,59.959,1486012503,"201051344000569","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,625580.9,625580.9,23282,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486012572,1568613.00
02/02/2017 00:15,2,0.000,ALERT,212.38,299.07,59.970,1486012503,"201051344000983","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,618244.2,618244.2,23434,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012574,1568614.00
02/02/2017 00:15,2,0.000,ALERT,212.61,298.77,59.959,1486012503,"201051344001158","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,606686.3,606686.3,23670,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012576,1568615.00
02/02/2017 00:15,2,0.000,ALERT,213.06,299.37,59.928,1486012503,"201051344000576","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,617469.5,617469.5,23324,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012578,1568616.00
02/02/2017 00:15,2,0.000,ALERT,211.25,295.76,59.959,1486012503,"274151322000087","219011344069620",0.00,-6.00,0,293.06,297.26,0.0,0.0,0.000,820200.5,820200.5,23626,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486012579,1568617.00
02/02/2017 00:30,2,0.000,ALERT,212.61,298.47,60.007,1486013403,"201051344000645","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,616696.0,616696.0,23317,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013405,1568618.00
02/02/2017 00:30,2,0.000,ALERT,211.03,295.76,60.007,1486013403,"274151322000085","219011344069620",0.00,-7.00,0,293.96,298.47,0.0,0.0,0.000,846814.6,846814.6,23416,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013407,1568619.00
02/02/2017 00:30,2,0.000,ALERT,212.83,298.47,60.007,1486013403,"201051344000633","219011344069620",0.00,-8.00,0,295.46,300.57,0.0,0.0,0.000,605882.6,605882.6,23734,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486013409,1568620.00
02/02/2017 00:30,2,0.000,ALERT,212.38,298.77,60.012,1486013403,"201051344000469","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,608753.5,608753.5,23696,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486013410,1568621.00
02/02/2017 00:30,2,0.000,ALERT,211.25,296.66,60.002,1486013403,"201051344000646","219011344069620",0.00,-8.00,0,294.26,298.47,0.0,0.0,0.000,604611.8,604611.8,23669,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486013412,1568622.00
02/02/2017 00:30,2,0.000,ALERT,210.57,296.66,60.034,1486013403,"274151322000052","219011344069620",0.00,-7.00,0,294.26,299.07,0.0,0.0,0.000,875159.8,875159.8,23183,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013414,1568623.00
02/02/2017 00:30,2,0.000,ALERT,211.48,296.66,60.002,1486013403,"201051344000585","219011344069620",0.00,-7.00,0,294.26,298.77,0.0,0.0,0.000,615172.3,615172.3,23759,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013416,1568624.00
02/02/2017 00:30,2,0.000,ALERT,211.48,296.96,60.007,1486013403,"201051344001230","219011344069620",0.00,-8.00,0,294.86,299.37,0.0,0.0,0.000,607972.7,607972.7,23566,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013418,1568625.00
02/02/2017 00:30,2,0.000,ALERT,211.70,297.26,59.986,1486013403,"201051344000582","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,599902.6,599902.6,23708,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013419,1568626.00
02/02/2017 00:30,2,0.000,ALERT,211.03,296.66,59.996,1486013403,"201051344000955","219011344069620",0.00,-7.00,0,294.56,299.07,0.0,0.0,0.000,615201.8,615201.8,23654,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013421,1568627.00
02/02/2017 00:30,2,0.000,ALERT,210.80,295.76,59.996,1486013403,"274151322000094","219011344069620",0.00,-8.50,0,293.36,297.87,0.0,0.0,0.000,720846.4,720846.4,23960,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013423,1568628.00
02/02/2017 00:30,2,0.000,ALERT,212.16,298.77,59.996,1486013403,"201051344000579","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,624223.0,624223.0,23616,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013425,1568629.00
02/02/2017 00:30,2,0.000,ALERT,211.25,297.26,60.007,1486013403,"201051344000890","219011344069620",0.00,-7.00,0,295.46,299.97,0.0,0.0,0.000,612187.7,612187.7,23722,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486013426,1568630.00
02/02/2017 00:30,2,0.000,ALERT,211.48,296.66,60.034,1486013403,"201051344000438","219011344069620",0.00,-8.50,0,294.86,298.77,0.0,0.0,0.000,613237.1,613237.1,23729,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486013428,1568631.00
02/02/2017 00:30,2,0.000,ALERT,211.70,296.36,60.007,1486013403,"201051344000417","219011344069620",0.00,-8.00,0,294.26,298.17,0.0,0.0,0.000,596478.5,596478.5,23864,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013430,1568632.00
02/02/2017 00:30,2,0.000,ALERT,211.03,296.36,59.981,1486013403,"274151322000083","219011344069620",0.00,-7.00,0,294.56,299.07,0.0,0.0,0.000,866681.0,866681.0,23217,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013432,1568633.00
02/02/2017 00:30,2,0.000,ALERT,211.48,295.76,59.970,1486013403,"274151322000076","219011344069620",0.00,-7.00,0,294.26,298.77,0.0,0.0,0.000,924112.2,924112.2,23327,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013434,1568634.00
02/02/2017 00:30,2,0.000,ALERT,212.16,299.37,59.991,1486013403,"201051344000868","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,607212.7,607212.7,23714,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013436,1568635.00
02/02/2017 00:30,2,0.000,ALERT,211.03,297.26,59.981,1486013403,"274151322000095","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,915083.4,915083.4,23396,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013438,1568636.00
02/02/2017 00:30,2,0.000,ALERT,211.93,298.47,59.986,1486013403,"201051344000988","219011344069620",0.00,-7.00,0,293.96,300.27,0.0,0.0,0.000,568911.7,568911.7,23743,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013439,1568637.00
02/02/2017 00:30,2,0.000,ALERT,211.25,295.76,59.959,1486013403,"201051344001025","219011344069620",0.00,-8.50,0,293.96,299.07,0.0,0.0,0.000,613337.6,613337.6,23783,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013441,1568638.00
02/02/2017 00:30,2,0.000,ALERT,211.93,298.77,59.991,1486013403,"201051344000458","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,617348.4,617348.4,23466,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486013443,1568639.00
02/02/2017 00:30,2,0.000,ALERT,212.61,298.77,59.986,1486013403,"201051344000853","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,616032.3,616032.3,23370,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013445,1568640.00
02/02/2017 00:30,2,0.000,ALERT,211.70,296.66,59.991,1486013403,"201051344000685","219011344069620",0.00,-7.00,0,293.96,298.77,0.0,0.0,0.000,612485.9,612485.9,23634,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013446,1568641.00
02/02/2017 00:30,2,0.000,ALERT,211.48,296.36,59.954,1486013403,"201051344000917","219011344069620",0.00,-6.00,0,293.36,298.17,0.0,0.0,0.000,609427.5,609427.5,23651,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013448,1568642.00
02/02/2017 00:30,2,0.000,ALERT,211.70,296.96,59.981,1486013403,"201051344001145","219011344069620",0.00,-8.00,0,294.26,299.37,0.0,0.0,0.000,615485.5,615485.5,23495,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013450,1568643.00
02/02/2017 00:30,2,0.000,ALERT,211.48,295.76,59.991,1486013403,"201051344000651","219011344069620",0.00,-9.00,0,294.26,298.17,0.0,0.0,0.000,607994.6,607994.6,23720,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013452,1568644.00
02/02/2017 00:30,2,0.000,ALERT,210.35,295.46,59.981,1486013403,"274151322000088","219011344069620",0.00,-6.00,0,293.66,298.17,0.0,0.0,0.000,831907.2,831907.2,23344,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013454,1568645.00
02/02/2017 00:30,2,0.000,ALERT,211.25,295.16,59.981,1486013403,"274151322000068","219011344069620",0.00,-6.50,0,293.36,297.57,0.0,0.0,0.000,721947.1,721947.1,23855,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486013456,1568646.00
02/02/2017 00:30,2,0.000,ALERT,211.03,296.66,59.981,1486013403,"201051344001135","219011344069620",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,603547.9,603547.9,23779,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013457,1568647.00
02/02/2017 00:30,2,0.000,ALERT,211.70,299.07,59.991,1486013403,"201051344000594","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,619702.5,619702.5,23659,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013459,1568648.00
02/02/2017 00:30,2,0.000,ALERT,211.48,296.36,59.986,1486013403,"201051344001203","219011344069620",0.00,-8.00,0,294.56,300.27,0.0,0.0,0.000,611925.9,611925.9,23763,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013461,1568649.00
02/02/2017 00:30,2,0.000,ALERT,210.80,296.06,59.981,1486013403,"274151322000054","219011344069620",0.00,-6.50,0,294.26,298.77,0.0,0.0,0.000,848189.6,848189.6,23394,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013463,1568650.00
02/02/2017 00:30,2,0.000,ALERT,212.38,297.87,59.986,1486013403,"201051344000867","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,606054.6,606054.6,23756,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013465,1568651.00
02/02/2017 00:30,2,0.000,ALERT,211.48,296.66,59.975,1486013403,"201051344001093","219011344069620",0.00,-6.50,0,294.56,298.47,0.0,0.0,0.000,609048.1,609048.1,23669,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013467,1568652.00
02/02/2017 00:30,2,0.000,ALERT,211.93,298.77,59.949,1486013403,"201051344000900","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,625070.8,625070.8,23280,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486013468,1568653.00
02/02/2017 00:30,2,0.000,ALERT,212.16,297.87,59.986,1486013403,"201051344000648","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,614747.4,614747.4,23302,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013470,1568654.00
02/02/2017 00:30,2,0.000,ALERT,212.16,299.37,59.975,1486013403,"201051344000569","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,625580.9,625580.9,23284,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013472,1568655.00
02/02/2017 00:30,2,0.000,ALERT,212.16,298.77,59.986,1486013403,"201051344000983","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,618244.2,618244.2,23436,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013474,1568656.00
02/02/2017 00:30,2,0.000,ALERT,212.16,298.17,60.018,1486013403,"201051344001158","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,606686.3,606686.3,23672,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013476,1568657.00
02/02/2017 00:30,2,0.000,ALERT,212.61,299.07,59.949,1486013403,"201051344000576","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,617469.5,617469.5,23326,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013477,1568658.00
02/02/2017 00:30,2,0.000,ALERT,210.80,295.16,59.970,1486013403,"274151322000087","219011344069620",0.00,-6.50,0,293.06,297.57,0.0,0.0,0.000,820200.5,820200.5,23628,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486013479,1568659.00
02/02/2017 00:45,2,0.000,ALERT,213.06,299.37,59.991,1486014304,"201051344000645","219011344069620",0.00,-7.00,0,295.46,300.87,0.0,0.0,0.000,616696.0,616696.0,23319,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486014306,1568660.00
02/02/2017 00:45,2,0.000,ALERT,211.25,297.26,59.986,1486014304,"274151322000085","219011344069620",0.00,-7.00,0,293.06,298.77,0.0,0.0,0.000,846814.6,846814.6,23418,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014307,1568661.00
02/02/2017 00:45,2,0.000,ALERT,213.29,299.37,59.981,1486014304,"201051344000633","219011344069620",0.00,-8.00,0,293.96,300.57,0.0,0.0,0.000,605882.6,605882.6,23736,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014309,1568662.00
02/02/2017 00:45,2,0.000,ALERT,212.61,299.37,59.986,1486014304,"201051344000469","219011344069620",0.00,-8.50,0,294.56,300.87,0.0,0.0,0.000,608753.5,608753.5,23698,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014311,1568663.00
02/02/2017 00:45,2,0.000,ALERT,211.48,297.26,59.991,1486014304,"201051344000646","219011344069620",0.00,-8.50,0,293.66,298.47,0.0,0.0,0.000,604611.8,604611.8,23671,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014313,1568664.00
02/02/2017 00:45,2,0.000,ALERT,211.03,297.87,59.986,1486014304,"274151322000052","219011344069620",0.00,-8.00,0,293.06,299.07,0.0,0.0,0.000,875159.8,875159.8,23185,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014315,1568665.00
02/02/2017 00:45,2,0.000,ALERT,211.93,297.57,59.975,1486014304,"201051344000585","219011344069620",0.00,-7.00,0,293.36,298.77,0.0,0.0,0.000,615172.3,615172.3,23761,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014317,1568666.00
02/02/2017 00:45,2,0.000,ALERT,211.70,297.57,59.981,1486014304,"201051344001230","219011344069620",0.00,-8.00,0,294.26,299.07,0.0,0.0,0.000,607972.7,607972.7,23568,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014319,1568667.00
02/02/2017 00:45,2,0.000,ALERT,212.16,298.17,59.965,1486014304,"201051344000582","219011344069620",0.00,-8.50,0,294.56,299.67,0.0,0.0,0.000,599902.6,599902.6,23710,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014320,1568668.00
02/02/2017 00:45,2,0.000,ALERT,211.25,297.26,59.986,1486014304,"201051344000955","219011344069620",0.00,-8.00,0,293.96,298.47,0.0,0.0,0.000,615201.8,615201.8,23656,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014322,1568669.00
02/02/2017 00:45,2,0.000,ALERT,211.25,296.36,59.981,1486014304,"274151322000094","219011344069620",0.00,-8.50,0,292.46,298.17,0.0,0.0,0.000,720846.4,720846.4,23962,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014324,1568670.00
02/02/2017 00:45,2,0.000,ALERT,212.61,299.97,59.975,1486014304,"201051344000579","219011344069620",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,624223.0,624223.0,23618,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014326,1568671.00
02/02/2017 00:45,2,0.000,ALERT,211.48,297.57,59.975,1486014304,"201051344000890","219011344069620",0.00,-7.00,0,294.56,299.67,0.0,0.0,0.000,612187.7,612187.7,23724,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014328,1568672.00
02/02/2017 00:45,2,0.000,ALERT,211.70,296.96,59.933,1486014304,"201051344000438","219011344069620",0.00,-8.50,0,293.96,299.07,0.0,0.0,0.000,613237.1,613237.1,23731,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014330,1568673.00
02/02/2017 00:45,2,0.000,ALERT,211.93,296.66,60.012,1486014304,"201051344000417","219011344069620",0.00,-8.00,0,293.36,298.17,0.0,0.0,0.000,596478.5,596478.5,23866,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486014332,1568674.00
02/02/2017 00:45,2,0.000,ALERT,211.48,297.26,59.975,1486014304,"274151322000083","219011344069620",0.00,-7.00,0,293.66,299.37,0.0,0.0,0.000,866681.0,866681.0,23219,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014333,1568675.00
02/02/2017 00:45,2,0.000,ALERT,211.93,296.96,59.986,1486014304,"274151322000076","219011344069620",0.00,-7.00,0,293.06,299.37,0.0,0.0,0.000,924112.2,924112.2,23329,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014335,1568676.00
02/02/2017 00:45,2,0.000,ALERT,212.38,299.97,60.007,1486014304,"201051344000868","219011344069620",0.00,-8.00,0,296.36,301.77,0.0,0.0,0.000,607212.7,607212.7,23716,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014337,1568677.00
02/02/2017 00:45,2,0.000,ALERT,211.25,297.87,59.975,1486014304,"274151322000095","219011344069620",0.00,-8.50,0,294.26,299.67,0.0,0.0,0.000,915083.4,915083.4,23398,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014339,1568678.00
