ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2017 00:45,2,0.000,ALERT,212.16,299.07,59.975,1486014304,"201051344000988","219011344069620",0.00,-7.00,0,293.06,300.57,0.0,0.0,0.000,568911.7,568911.7,23745,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486014341,1568679.00
02/02/2017 00:45,2,0.000,ALERT,211.25,296.36,59.986,1486014304,"201051344001025","219011344069620",0.00,-8.50,0,293.06,299.07,0.0,0.0,0.000,613337.6,613337.6,23785,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014343,1568680.00
02/02/2017 00:45,2,0.000,ALERT,212.38,299.07,59.975,1486014304,"201051344000458","219011344069620",0.00,-6.00,0,295.76,301.77,0.0,0.0,0.000,617348.4,617348.4,23468,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014344,1568681.00
02/02/2017 00:45,2,0.000,ALERT,213.06,299.37,59.981,1486014304,"201051344000853","219011344069620",0.00,-8.00,0,295.46,301.17,0.0,0.0,0.000,616032.3,616032.3,23372,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014346,1568682.00
02/02/2017 00:45,2,0.000,ALERT,211.93,297.26,60.002,1486014304,"201051344000685","219011344069620",0.00,-8.00,0,293.66,298.77,0.0,0.0,0.000,612485.9,612485.9,23636,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014348,1568683.00
02/02/2017 00:45,2,0.000,ALERT,211.93,296.66,59.981,1486014304,"201051344000917","219011344069620",0.00,-6.50,0,292.76,298.17,0.0,0.0,0.000,609427.5,609427.5,23653,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486014350,1568684.00
02/02/2017 00:45,2,0.000,ALERT,211.93,297.26,59.986,1486014304,"201051344001145","219011344069620",0.00,-8.00,0,294.26,299.37,0.0,0.0,0.000,615485.5,615485.5,23497,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014351,1568685.00
02/02/2017 00:45,2,0.000,ALERT,211.70,296.36,59.981,1486014304,"201051344000651","219011344069620",0.00,-10.00,0,293.36,298.17,0.0,0.0,0.000,607994.6,607994.6,23722,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486014353,1568686.00
02/02/2017 00:45,2,0.000,ALERT,211.03,296.96,60.023,1486014304,"274151322000088","219011344069620",0.00,-6.00,0,292.76,298.47,0.0,0.0,0.000,831907.2,831907.2,23346,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014355,1568687.00
02/02/2017 00:45,2,0.000,ALERT,212.16,296.36,59.986,1486014304,"274151322000068","219011344069620",0.00,-6.50,0,292.46,297.87,0.0,0.0,0.000,721947.1,721947.1,23857,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486014357,1568688.00
02/02/2017 00:45,2,0.000,ALERT,211.25,296.96,60.034,1486014304,"201051344001135","219011344069620",0.00,-8.00,0,293.96,299.07,0.0,0.0,0.000,603547.9,603547.9,23781,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014359,1568689.00
02/02/2017 00:45,2,0.000,ALERT,212.16,299.97,59.996,1486014304,"201051344000594","219011344069620",0.00,-8.50,0,295.16,301.17,0.0,0.0,0.000,619702.5,619702.5,23661,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014360,1568690.00
02/02/2017 00:45,2,0.000,ALERT,211.48,296.36,59.981,1486014304,"201051344001203","219011344069620",0.00,-8.50,0,293.66,300.27,0.0,0.0,0.000,611925.9,611925.9,23765,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014362,1568691.00
02/02/2017 00:45,2,0.000,ALERT,211.03,297.87,59.986,1486014304,"274151322000054","219011344069620",0.00,-6.50,0,293.36,299.07,0.0,0.0,0.000,848189.6,848189.6,23396,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014364,1568692.00
02/02/2017 00:45,2,0.000,ALERT,213.06,299.07,59.944,1486014304,"201051344000867","219011344069620",0.00,-6.50,0,294.86,301.17,0.0,0.0,0.000,606054.6,606054.6,23758,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486014366,1568693.00
02/02/2017 00:45,2,0.000,ALERT,211.48,296.96,60.002,1486014304,"201051344001093","219011344069620",0.00,-6.50,0,293.66,298.77,0.0,0.0,0.000,609048.1,609048.1,23671,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014368,1568694.00
02/02/2017 00:45,2,0.000,ALERT,212.38,299.67,59.996,1486014304,"201051344000900","219011344069620",0.00,-8.00,0,294.86,300.87,0.0,0.0,0.000,625070.8,625070.8,23282,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486014370,1568695.00
02/02/2017 00:45,2,0.000,ALERT,212.61,299.07,60.018,1486014304,"201051344000648","219011344069620",0.00,-9.00,0,294.86,300.87,0.0,0.0,0.000,614747.4,614747.4,23304,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486014371,1568696.00
02/02/2017 00:45,2,0.000,ALERT,212.61,300.27,59.991,1486014304,"201051344000569","219011344069620",0.00,-8.00,0,296.06,301.77,0.0,0.0,0.000,625580.9,625580.9,23286,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014373,1568697.00
02/02/2017 00:45,2,0.000,ALERT,212.61,299.97,59.991,1486014304,"201051344000983","219011344069620",0.00,-7.00,0,295.76,301.47,0.0,0.0,0.000,618244.2,618244.2,23438,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014375,1568698.00
02/02/2017 00:45,2,0.000,ALERT,212.83,299.67,60.002,1486014304,"201051344001158","219011344069620",0.00,-8.50,0,294.86,300.57,0.0,0.0,0.000,606686.3,606686.3,23674,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014377,1568699.00
02/02/2017 00:45,2,0.000,ALERT,213.06,300.27,59.991,1486014304,"201051344000576","219011344069620",0.00,-8.00,0,295.76,301.17,0.0,0.0,0.000,617469.5,617469.5,23328,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486014379,1568700.00
02/02/2017 00:45,2,0.000,ALERT,211.48,296.06,60.002,1486014304,"274151322000087","219011344069620",0.00,-6.00,0,292.16,298.17,0.0,0.0,0.000,820200.5,820200.5,23630,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486014381,1568701.00
02/02/2017 01:00,2,0.000,ALERT,213.29,299.37,59.975,1486015203,"201051344000645","219011344069620",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,616696.0,616696.0,23321,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015205,1568702.00
02/02/2017 01:00,2,0.000,ALERT,211.48,296.96,59.975,1486015203,"274151322000085","219011344069620",0.00,-7.00,0,294.86,298.77,0.0,0.0,0.000,846814.6,846814.6,23420,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015207,1568703.00
02/02/2017 01:00,2,0.000,ALERT,213.51,299.37,59.975,1486015203,"201051344000633","219011344069620",0.00,-8.50,0,295.46,300.57,0.0,0.0,0.000,605882.6,605882.6,23738,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015208,1568704.00
02/02/2017 01:00,2,0.000,ALERT,213.06,299.67,59.938,1486015203,"201051344000469","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,608753.5,608753.5,23700,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015210,1568705.00
02/02/2017 01:00,2,0.000,ALERT,211.93,297.87,59.981,1486015203,"201051344000646","219011344069620",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,604611.8,604611.8,23673,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015212,1568706.00
02/02/2017 01:00,2,0.000,ALERT,211.25,296.96,59.975,1486015203,"274151322000052","219011344069620",0.00,-8.00,0,294.86,299.37,0.0,0.0,0.000,875159.8,875159.8,23187,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015214,1568707.00
02/02/2017 01:00,2,0.000,ALERT,212.16,297.87,59.986,1486015203,"201051344000585","219011344069620",0.00,-7.00,0,294.86,299.07,0.0,0.0,0.000,615172.3,615172.3,23763,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015216,1568708.00
02/02/2017 01:00,2,0.000,ALERT,212.16,298.17,59.949,1486015203,"201051344001230","219011344069620",0.00,-8.00,0,295.76,299.37,0.0,0.0,0.000,607972.7,607972.7,23570,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015217,1568709.00
02/02/2017 01:00,2,0.000,ALERT,212.61,298.77,59.949,1486015203,"201051344000582","219011344069620",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,599902.6,599902.6,23712,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015219,1568710.00
02/02/2017 01:00,2,0.000,ALERT,211.70,297.87,59.975,1486015203,"201051344000955","219011344069620",0.00,-8.00,0,295.16,298.77,0.0,0.0,0.000,615201.8,615201.8,23658,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486015221,1568711.00
02/02/2017 01:00,2,0.000,ALERT,211.48,296.66,59.938,1486015203,"274151322000094","219011344069620",0.00,-8.50,0,294.56,298.17,0.0,0.0,0.000,720846.4,720846.4,23964,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015223,1568712.00
02/02/2017 01:00,2,0.000,ALERT,212.83,299.97,59.981,1486015203,"201051344000579","219011344069620",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,624223.0,624223.0,23620,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015225,1568713.00
02/02/2017 01:00,2,0.000,ALERT,211.93,298.17,59.981,1486015203,"201051344000890","219011344069620",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,612187.7,612187.7,23726,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015226,1568714.00
02/02/2017 01:00,2,0.000,ALERT,212.16,297.57,59.938,1486015203,"201051344000438","219011344069620",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,613237.1,613237.1,23733,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015228,1568715.00
02/02/2017 01:00,2,0.000,ALERT,212.38,297.26,59.944,1486015203,"201051344000417","219011344069620",0.00,-8.00,0,294.86,298.47,0.0,0.0,0.000,596478.5,596478.5,23868,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015230,1568716.00
02/02/2017 01:00,2,0.000,ALERT,211.48,296.96,59.975,1486015203,"274151322000083","219011344069620",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,866681.0,866681.0,23221,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015232,1568717.00
02/02/2017 01:00,2,0.000,ALERT,212.16,296.96,59.959,1486015203,"274151322000076","219011344069620",0.00,-7.00,0,294.86,299.37,0.0,0.0,0.000,924112.2,924112.2,23331,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015234,1568718.00
02/02/2017 01:00,2,0.000,ALERT,212.61,300.27,59.975,1486015203,"201051344000868","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,607212.7,607212.7,23718,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015236,1568719.00
02/02/2017 01:00,2,0.000,ALERT,211.48,297.87,59.965,1486015203,"274151322000095","219011344069620",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,915083.4,915083.4,23400,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015238,1568720.00
02/02/2017 01:00,2,0.000,ALERT,212.61,299.67,59.981,1486015203,"201051344000988","219011344069620",0.00,-7.00,0,294.56,300.57,0.0,0.0,0.000,568911.7,568911.7,23747,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015239,1568721.00
02/02/2017 01:00,2,0.000,ALERT,211.93,296.96,59.970,1486015203,"201051344001025","219011344069620",0.00,-8.50,0,294.86,299.67,0.0,0.0,0.000,613337.6,613337.6,23787,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015241,1568722.00
02/02/2017 01:00,2,0.000,ALERT,212.61,299.67,59.981,1486015203,"201051344000458","219011344069620",0.00,-6.00,0,296.96,301.47,0.0,0.0,0.000,617348.4,617348.4,23470,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015243,1568723.00
02/02/2017 01:00,2,0.000,ALERT,213.29,299.37,59.986,1486015203,"201051344000853","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,616032.3,616032.3,23374,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015245,1568724.00
02/02/2017 01:00,2,0.000,ALERT,212.38,297.87,59.981,1486015203,"201051344000685","219011344069620",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,612485.9,612485.9,23638,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015247,1568725.00
02/02/2017 01:00,2,0.000,ALERT,212.38,297.57,59.981,1486015203,"201051344000917","219011344069620",0.00,-6.50,0,293.96,298.77,0.0,0.0,0.000,609427.5,609427.5,23655,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486015249,1568726.00
02/02/2017 01:00,2,0.000,ALERT,212.38,298.17,59.944,1486015203,"201051344001145","219011344069620",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,615485.5,615485.5,23499,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015250,1568727.00
02/02/2017 01:00,2,0.000,ALERT,212.16,297.26,59.981,1486015203,"201051344000651","219011344069620",0.00,-10.00,0,294.86,298.47,0.0,0.0,0.000,607994.6,607994.6,23724,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015252,1568728.00
02/02/2017 01:00,2,0.000,ALERT,211.03,296.36,59.970,1486015203,"274151322000088","219011344069620",0.00,-6.50,0,294.56,298.47,0.0,0.0,0.000,831907.2,831907.2,23348,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015254,1568729.00
02/02/2017 01:00,2,0.000,ALERT,212.16,296.06,59.975,1486015203,"274151322000068","219011344069620",0.00,-6.50,0,294.56,297.87,0.0,0.0,0.000,721947.1,721947.1,23859,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015256,1568730.00
02/02/2017 01:00,2,0.000,ALERT,211.70,297.57,59.981,1486015203,"201051344001135","219011344069620",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,603547.9,603547.9,23783,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015257,1568731.00
02/02/2017 01:00,2,0.000,ALERT,212.38,300.27,59.981,1486015203,"201051344000594","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,619702.5,619702.5,23663,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015259,1568732.00
02/02/2017 01:00,2,0.000,ALERT,212.16,297.26,59.986,1486015203,"201051344001203","219011344069620",0.00,-8.50,0,294.56,300.57,0.0,0.0,0.000,611925.9,611925.9,23767,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015261,1568733.00
02/02/2017 01:00,2,0.000,ALERT,211.25,297.57,59.981,1486015203,"274151322000054","219011344069620",0.00,-6.50,0,295.16,299.07,0.0,0.0,0.000,848189.6,848189.6,23398,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015263,1568734.00
02/02/2017 01:00,2,0.000,ALERT,213.06,299.37,59.986,1486015203,"201051344000867","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,606054.6,606054.6,23760,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015265,1568735.00
02/02/2017 01:00,2,0.000,ALERT,211.93,297.57,59.949,1486015203,"201051344001093","219011344069620",0.00,-6.50,0,294.56,299.67,0.0,0.0,0.000,609048.1,609048.1,23673,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015266,1568736.00
02/02/2017 01:00,2,0.000,ALERT,212.61,299.97,59.970,1486015203,"201051344000900","219011344069620",0.00,-8.00,0,297.26,300.87,0.0,0.0,0.000,625070.8,625070.8,23284,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486015268,1568737.00
02/02/2017 01:00,2,0.000,ALERT,213.06,299.37,60.012,1486015203,"201051344000648","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,614747.4,614747.4,23306,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015270,1568738.00
02/02/2017 01:00,2,0.000,ALERT,212.83,300.27,59.965,1486015203,"201051344000569","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,625580.9,625580.9,23288,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015272,1568739.00
02/02/2017 01:00,2,0.000,ALERT,212.61,299.97,59.944,1486015203,"201051344000983","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,618244.2,618244.2,23440,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486015273,1568740.00
02/02/2017 01:00,2,0.000,ALERT,213.06,299.67,59.970,1486015203,"201051344001158","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,606686.3,606686.3,23676,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486015275,1568741.00
02/02/2017 01:00,2,0.000,ALERT,213.29,300.27,59.954,1486015203,"201051344000576","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,617469.5,617469.5,23330,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015277,1568742.00
02/02/2017 01:00,2,0.000,ALERT,211.48,295.76,59.965,1486015203,"274151322000087","219011344069620",0.00,-6.50,0,293.96,298.17,0.0,0.0,0.000,820200.5,820200.5,23632,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486015279,1568743.00
02/02/2017 01:15,2,0.000,ALERT,212.83,299.07,59.996,1486016103,"201051344000645","219011344069620",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,616696.0,616696.0,23323,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486016105,1568744.00
02/02/2017 01:15,2,0.000,ALERT,211.25,296.36,59.954,1486016103,"274151322000085","219011344069620",0.00,-7.00,0,294.86,298.47,0.0,0.0,0.000,846814.6,846814.6,23422,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016107,1568745.00
02/02/2017 01:15,2,0.000,ALERT,213.06,298.77,59.965,1486016103,"201051344000633","219011344069620",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,605882.6,605882.6,23740,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016109,1568746.00
02/02/2017 01:15,2,0.000,ALERT,212.38,299.37,59.938,1486016103,"201051344000469","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,608753.5,608753.5,23702,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016111,1568747.00
02/02/2017 01:15,2,0.000,ALERT,211.48,296.96,60.007,1486016103,"201051344000646","219011344069620",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,604611.8,604611.8,23675,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016112,1568748.00
02/02/2017 01:15,2,0.000,ALERT,211.03,297.26,59.944,1486016103,"274151322000052","219011344069620",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,875159.8,875159.8,23189,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016114,1568749.00
02/02/2017 01:15,2,0.000,ALERT,211.93,297.57,59.954,1486016103,"201051344000585","219011344069620",0.00,-8.00,0,295.16,299.97,0.0,0.0,0.000,615172.3,615172.3,23765,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016116,1568750.00
02/02/2017 01:15,2,0.000,ALERT,211.70,297.57,60.007,1486016103,"201051344001230","219011344069620",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,607972.7,607972.7,23572,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486016118,1568751.00
02/02/2017 01:15,2,0.000,ALERT,212.16,298.17,59.965,1486016103,"201051344000582","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,599902.6,599902.6,23714,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486016119,1568752.00
02/02/2017 01:15,2,0.000,ALERT,211.48,297.26,59.965,1486016103,"201051344000955","219011344069620",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,615201.8,615201.8,23660,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016121,1568753.00
02/02/2017 01:15,2,0.000,ALERT,211.48,296.36,59.959,1486016103,"274151322000094","219011344069620",0.00,-9.00,0,294.26,298.17,0.0,0.0,0.000,720846.4,720846.4,23966,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016123,1568754.00
02/02/2017 01:15,2,0.000,ALERT,212.61,299.37,59.959,1486016103,"201051344000579","219011344069620",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,624223.0,624223.0,23622,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016125,1568755.00
02/02/2017 01:15,2,0.000,ALERT,211.48,297.57,59.954,1486016103,"201051344000890","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,612187.7,612187.7,23728,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486016127,1568756.00
02/02/2017 01:15,2,0.000,ALERT,211.93,297.26,59.959,1486016103,"201051344000438","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,613237.1,613237.1,23735,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016128,1568757.00
02/02/2017 01:15,2,0.000,ALERT,211.93,296.66,59.965,1486016103,"201051344000417","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,596478.5,596478.5,23870,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016130,1568758.00
02/02/2017 01:15,2,0.000,ALERT,211.48,297.26,59.928,1486016103,"274151322000083","219011344069620",0.00,-8.00,0,295.46,299.07,0.0,0.0,0.000,866681.0,866681.0,23223,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016132,1568759.00
02/02/2017 01:15,2,0.000,ALERT,212.16,297.57,59.959,1486016103,"274151322000076","219011344069620",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,924112.2,924112.2,23333,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016134,1568760.00
02/02/2017 01:15,2,0.000,ALERT,212.38,299.67,60.007,1486016103,"201051344000868","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,607212.7,607212.7,23720,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016136,1568761.00
02/02/2017 01:15,2,0.000,ALERT,211.48,297.57,59.959,1486016103,"274151322000095","219011344069620",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,915083.4,915083.4,23402,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016138,1568762.00
02/02/2017 01:15,2,0.000,ALERT,212.16,298.77,59.959,1486016103,"201051344000988","219011344069620",0.00,-8.00,0,294.86,300.87,0.0,0.0,0.000,568911.7,568911.7,23749,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486016140,1568763.00
02/02/2017 01:15,2,0.000,ALERT,211.48,296.36,59.912,1486016103,"201051344001025","219011344069620",0.00,-9.00,0,294.86,299.97,0.0,0.0,0.000,613337.6,613337.6,23789,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016141,1568764.00
02/02/2017 01:15,2,0.000,ALERT,212.38,299.07,59.965,1486016103,"201051344000458","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,617348.4,617348.4,23472,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016143,1568765.00
02/02/2017 01:15,2,0.000,ALERT,213.06,299.07,59.970,1486016103,"201051344000853","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,616032.3,616032.3,23376,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016145,1568766.00
02/02/2017 01:15,2,0.000,ALERT,212.16,296.96,59.996,1486016103,"201051344000685","219011344069620",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,612485.9,612485.9,23640,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016147,1568767.00
02/02/2017 01:15,2,0.000,ALERT,211.70,296.36,59.959,1486016103,"201051344000917","219011344069620",0.00,-6.50,0,294.56,299.37,0.0,0.0,0.000,609427.5,609427.5,23657,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486016148,1568768.00
02/02/2017 01:15,2,0.000,ALERT,211.93,296.96,59.954,1486016103,"201051344001145","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,615485.5,615485.5,23501,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016150,1568769.00
02/02/2017 01:15,2,0.000,ALERT,211.70,296.36,59.975,1486016103,"201051344000651","219011344069620",0.00,-10.00,0,294.86,298.77,0.0,0.0,0.000,607994.6,607994.6,23726,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016152,1568770.00
02/02/2017 01:15,2,0.000,ALERT,210.80,296.36,59.954,1486016103,"274151322000088","219011344069620",0.00,-6.50,0,294.26,298.47,0.0,0.0,0.000,831907.2,831907.2,23350,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016154,1568771.00
02/02/2017 01:15,2,0.000,ALERT,211.93,296.06,59.965,1486016103,"274151322000068","219011344069620",0.00,-7.00,0,294.26,297.87,0.0,0.0,0.000,721947.1,721947.1,23861,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016156,1568772.00
02/02/2017 01:15,2,0.000,ALERT,211.25,296.96,59.928,1486016103,"201051344001135","219011344069620",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,603547.9,603547.9,23785,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016157,1568773.00
02/02/2017 01:15,2,0.000,ALERT,212.16,299.37,59.959,1486016103,"201051344000594","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,619702.5,619702.5,23665,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016159,1568774.00
02/02/2017 01:15,2,0.000,ALERT,211.70,296.66,59.959,1486016103,"201051344001203","219011344069620",0.00,-8.50,0,295.16,300.87,0.0,0.0,0.000,611925.9,611925.9,23769,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016161,1568775.00
02/02/2017 01:15,2,0.000,ALERT,211.03,296.96,59.949,1486016103,"274151322000054","219011344069620",0.00,-7.00,0,294.86,299.07,0.0,0.0,0.000,848189.6,848189.6,23400,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016163,1568776.00
02/02/2017 01:15,2,0.000,ALERT,212.61,298.47,59.965,1486016103,"201051344000867","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,606054.6,606054.6,23762,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016165,1568777.00
02/02/2017 01:15,2,0.000,ALERT,211.70,296.96,59.965,1486016103,"201051344001093","219011344069620",0.00,-6.50,0,295.46,299.07,0.0,0.0,0.000,609048.1,609048.1,23675,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016166,1568778.00
02/02/2017 01:15,2,0.000,ALERT,212.16,298.47,59.965,1486016103,"201051344000900","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,625070.8,625070.8,23286,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486016168,1568779.00
02/02/2017 01:15,2,0.000,ALERT,212.61,298.17,59.938,1486016103,"201051344000648","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,614747.4,614747.4,23308,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486016170,1568780.00
02/02/2017 01:15,2,0.000,ALERT,212.38,299.37,59.970,1486016103,"201051344000569","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,625580.9,625580.9,23290,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016172,1568781.00
02/02/2017 01:15,2,0.000,ALERT,212.38,299.07,59.975,1486016103,"201051344000983","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,618244.2,618244.2,23442,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016174,1568782.00
02/02/2017 01:15,2,0.000,ALERT,212.38,298.77,59.975,1486016103,"201051344001158","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,606686.3,606686.3,23678,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486016175,1568783.00
02/02/2017 01:15,2,0.000,ALERT,212.83,299.37,59.986,1486016103,"201051344000576","219011344069620",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,617469.5,617469.5,23332,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016177,1568784.00
02/02/2017 01:15,2,0.000,ALERT,211.25,296.06,59.975,1486016103,"274151322000087","219011344069620",0.00,-6.50,0,293.66,297.87,0.0,0.0,0.000,820200.5,820200.5,23634,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486016179,1568785.00
02/02/2017 01:30,2,0.000,ALERT,212.83,299.07,59.928,1486017003,"201051344000645","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,616696.0,616696.0,23325,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486017005,1568786.00
02/02/2017 01:30,2,0.000,ALERT,211.48,296.36,59.949,1486017003,"274151322000085","219011344069620",0.00,-8.00,0,294.56,298.47,0.0,0.0,0.000,846814.6,846814.6,23424,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017007,1568787.00
02/02/2017 01:30,2,0.000,ALERT,213.06,299.07,59.949,1486017003,"201051344000633","219011344069620",0.00,-8.50,0,295.46,301.17,0.0,0.0,0.000,605882.6,605882.6,23742,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017009,1568788.00
02/02/2017 01:30,2,0.000,ALERT,212.61,299.37,59.981,1486017003,"201051344000469","219011344069620",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,608753.5,608753.5,23704,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486017010,1568789.00
02/02/2017 01:30,2,0.000,ALERT,211.70,297.26,59.949,1486017003,"201051344000646","219011344069620",0.00,-8.50,0,294.86,298.77,0.0,0.0,0.000,604611.8,604611.8,23677,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017012,1568790.00
02/02/2017 01:30,2,0.000,ALERT,211.25,296.36,59.986,1486017003,"274151322000052","219011344069620",0.00,-8.50,0,294.56,299.07,0.0,0.0,0.000,875159.8,875159.8,23191,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017014,1568791.00
02/02/2017 01:30,2,0.000,ALERT,211.93,297.57,59.954,1486017003,"201051344000585","219011344069620",0.00,-7.00,0,294.86,299.07,0.0,0.0,0.000,615172.3,615172.3,23767,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017016,1568792.00
02/02/2017 01:30,2,0.000,ALERT,211.70,297.57,59.981,1486017003,"201051344001230","219011344069620",0.00,-8.50,0,295.76,299.07,0.0,0.0,0.000,607972.7,607972.7,23574,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017018,1568793.00
02/02/2017 01:30,2,0.000,ALERT,212.38,298.17,59.944,1486017003,"201051344000582","219011344069620",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,599902.6,599902.6,23716,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017020,1568794.00
02/02/2017 01:30,2,0.000,ALERT,211.48,297.26,59.949,1486017003,"201051344000955","219011344069620",0.00,-8.00,0,295.46,298.77,0.0,0.0,0.000,615201.8,615201.8,23662,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017021,1568795.00
02/02/2017 01:30,2,0.000,ALERT,211.25,296.06,59.954,1486017003,"274151322000094","219011344069620",0.00,-9.00,0,293.96,297.87,0.0,0.0,0.000,720846.4,720846.4,23968,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017023,1568796.00
02/02/2017 01:30,2,0.000,ALERT,212.61,299.97,59.912,1486017003,"201051344000579","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,624223.0,624223.0,23624,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017025,1568797.00
02/02/2017 01:30,2,0.000,ALERT,211.70,297.57,59.959,1486017003,"201051344000890","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,612187.7,612187.7,23730,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017027,1568798.00
02/02/2017 01:30,2,0.000,ALERT,211.93,297.26,59.965,1486017003,"201051344000438","219011344069620",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,613237.1,613237.1,23737,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017029,1568799.00
02/02/2017 01:30,2,0.000,ALERT,212.16,296.96,59.954,1486017003,"201051344000417","219011344069620",0.00,-8.50,0,294.86,298.17,0.0,0.0,0.000,596478.5,596478.5,23872,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017030,1568800.00
02/02/2017 01:30,2,0.000,ALERT,211.48,296.66,59.928,1486017003,"274151322000083","219011344069620",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,866681.0,866681.0,23225,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017032,1568801.00
02/02/2017 01:30,2,0.000,ALERT,212.16,296.66,59.949,1486017003,"274151322000076","219011344069620",0.00,-8.50,0,294.56,299.07,0.0,0.0,0.000,924112.2,924112.2,23335,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017034,1568802.00
02/02/2017 01:30,2,0.000,ALERT,212.61,299.67,59.986,1486017003,"201051344000868","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,607212.7,607212.7,23722,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017036,1568803.00
02/02/2017 01:30,2,0.000,ALERT,211.48,297.87,59.965,1486017003,"274151322000095","219011344069620",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,915083.4,915083.4,23404,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017038,1568804.00
02/02/2017 01:30,2,0.000,ALERT,212.38,298.77,59.959,1486017003,"201051344000988","219011344069620",0.00,-8.00,0,294.56,301.17,0.0,0.0,0.000,568911.7,568911.7,23751,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017040,1568805.00
02/02/2017 01:30,2,0.000,ALERT,211.70,296.66,59.954,1486017003,"201051344001025","219011344069620",0.00,-9.00,0,294.26,299.37,0.0,0.0,0.000,613337.6,613337.6,23791,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017041,1568806.00
02/02/2017 01:30,2,0.000,ALERT,212.61,299.37,59.970,1486017003,"201051344000458","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,617348.4,617348.4,23474,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017043,1568807.00
02/02/2017 01:30,2,0.000,ALERT,213.06,299.07,59.954,1486017003,"201051344000853","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,616032.3,616032.3,23378,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017045,1568808.00
02/02/2017 01:30,2,0.000,ALERT,212.16,297.26,59.965,1486017003,"201051344000685","219011344069620",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,612485.9,612485.9,23642,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017047,1568809.00
02/02/2017 01:30,2,0.000,ALERT,211.93,296.96,59.981,1486017003,"201051344000917","219011344069620",0.00,-6.50,0,294.26,298.47,0.0,0.0,0.000,609427.5,609427.5,23659,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017048,1568810.00
02/02/2017 01:30,2,0.000,ALERT,212.16,297.26,59.965,1486017003,"201051344001145","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,615485.5,615485.5,23503,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017050,1568811.00
02/02/2017 01:30,2,0.000,ALERT,211.93,296.66,59.965,1486017003,"201051344000651","219011344069620",0.00,-10.00,0,294.26,298.47,0.0,0.0,0.000,607994.6,607994.6,23728,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017052,1568812.00
02/02/2017 01:30,2,0.000,ALERT,211.03,296.36,59.959,1486017003,"274151322000088","219011344069620",0.00,-7.00,0,293.96,298.17,0.0,0.0,0.000,831907.2,831907.2,23352,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017054,1568813.00
02/02/2017 01:30,2,0.000,ALERT,212.16,295.76,59.959,1486017003,"274151322000068","219011344069620",0.00,-7.00,0,293.66,297.87,0.0,0.0,0.000,721947.1,721947.1,23863,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017056,1568814.00
02/02/2017 01:30,2,0.000,ALERT,211.48,296.96,59.959,1486017003,"201051344001135","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,603547.9,603547.9,23787,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017057,1568815.00
02/02/2017 01:30,2,0.000,ALERT,212.16,299.67,59.959,1486017003,"201051344000594","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,619702.5,619702.5,23667,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017059,1568816.00
02/02/2017 01:30,2,0.000,ALERT,211.93,296.66,59.965,1486017003,"201051344001203","219011344069620",0.00,-9.00,0,294.86,300.57,0.0,0.0,0.000,611925.9,611925.9,23771,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486017061,1568817.00
02/02/2017 01:30,2,0.000,ALERT,211.25,296.96,59.970,1486017003,"274151322000054","219011344069620",0.00,-7.00,0,294.56,299.07,0.0,0.0,0.000,848189.6,848189.6,23402,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017063,1568818.00
02/02/2017 01:30,2,0.000,ALERT,212.83,298.77,59.970,1486017003,"201051344000867","219011344069620",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,606054.6,606054.6,23764,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017065,1568819.00
02/02/2017 01:30,2,0.000,ALERT,211.93,297.26,59.970,1486017003,"201051344001093","219011344069620",0.00,-6.50,0,295.16,298.77,0.0,0.0,0.000,609048.1,609048.1,23677,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017066,1568820.00
02/02/2017 01:30,2,0.000,ALERT,212.38,299.37,59.970,1486017003,"201051344000900","219011344069620",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,625070.8,625070.8,23288,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017068,1568821.00
02/02/2017 01:30,2,0.000,ALERT,212.61,298.47,59.965,1486017003,"201051344000648","219011344069620",0.00,-10.00,0,296.06,301.17,0.0,0.0,0.000,614747.4,614747.4,23310,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017070,1568822.00
02/02/2017 01:30,2,0.000,ALERT,212.61,299.67,59.954,1486017003,"201051344000569","219011344069620",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,625580.9,625580.9,23292,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017072,1568823.00
