ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2017 01:30,2,0.000,ALERT,212.61,299.37,59.986,1486017003,"201051344000983","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,618244.2,618244.2,23444,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017074,1568824.00
02/02/2017 01:30,2,0.000,ALERT,212.83,299.37,59.986,1486017003,"201051344001158","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,606686.3,606686.3,23680,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017076,1568825.00
02/02/2017 01:30,2,0.000,ALERT,213.06,299.67,59.996,1486017003,"201051344000576","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,617469.5,617469.5,23334,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017078,1568826.00
02/02/2017 01:30,2,0.000,ALERT,211.48,296.36,59.970,1486017003,"274151322000087","219011344069620",0.00,-6.50,0,293.36,297.57,0.0,0.0,0.000,820200.5,820200.5,23636,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017079,1568827.00
02/02/2017 01:45,2,0.000,ALERT,212.61,298.17,59.970,1486017903,"201051344000645","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,616696.0,616696.0,23327,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017905,1568828.00
02/02/2017 01:45,2,0.000,ALERT,211.03,296.66,59.949,1486017903,"274151322000085","219011344069620",0.00,-8.00,0,294.26,298.47,0.0,0.0,0.000,846814.6,846814.6,23426,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017907,1568829.00
02/02/2017 01:45,2,0.000,ALERT,213.06,298.17,59.959,1486017903,"201051344000633","219011344069620",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,605882.6,605882.6,23744,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017909,1568830.00
02/02/2017 01:45,2,0.000,ALERT,212.38,298.17,59.944,1486017903,"201051344000469","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,608753.5,608753.5,23706,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017911,1568831.00
02/02/2017 01:45,2,0.000,ALERT,211.48,296.96,59.981,1486017903,"201051344000646","219011344069620",0.00,-9.00,0,294.86,298.77,0.0,0.0,0.000,604611.8,604611.8,23679,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017912,1568832.00
02/02/2017 01:45,2,0.000,ALERT,210.80,297.26,59.938,1486017903,"274151322000052","219011344069620",0.00,-8.50,0,294.26,298.77,0.0,0.0,0.000,875159.8,875159.8,23193,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017914,1568833.00
02/02/2017 01:45,2,0.000,ALERT,211.70,296.96,59.954,1486017903,"201051344000585","219011344069620",0.00,-8.00,0,294.56,298.77,0.0,0.0,0.000,615172.3,615172.3,23769,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486017916,1568834.00
02/02/2017 01:45,2,0.000,ALERT,211.70,297.57,59.949,1486017903,"201051344001230","219011344069620",0.00,-8.50,0,295.46,299.07,0.0,0.0,0.000,607972.7,607972.7,23576,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017918,1568835.00
02/02/2017 01:45,2,0.000,ALERT,212.16,297.87,59.949,1486017903,"201051344000582","219011344069620",0.00,-10.00,0,296.06,299.37,0.0,0.0,0.000,599902.6,599902.6,23718,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017920,1568836.00
02/02/2017 01:45,2,0.000,ALERT,211.48,296.96,59.954,1486017903,"201051344000955","219011344069620",0.00,-8.50,0,294.86,298.77,0.0,0.0,0.000,615201.8,615201.8,23664,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017921,1568837.00
02/02/2017 01:45,2,0.000,ALERT,211.03,296.06,59.944,1486017903,"274151322000094","219011344069620",0.00,-9.00,0,293.66,297.87,0.0,0.0,0.000,720846.4,720846.4,23970,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017923,1568838.00
02/02/2017 01:45,2,0.000,ALERT,212.38,299.07,59.954,1486017903,"201051344000579","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,624223.0,624223.0,23626,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486017925,1568839.00
02/02/2017 01:45,2,0.000,ALERT,211.48,297.26,59.981,1486017903,"201051344000890","219011344069620",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,612187.7,612187.7,23732,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017927,1568840.00
02/02/2017 01:45,2,0.000,ALERT,211.70,296.96,59.991,1486017903,"201051344000438","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,613237.1,613237.1,23739,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017928,1568841.00
02/02/2017 01:45,2,0.000,ALERT,212.16,296.96,59.928,1486017903,"201051344000417","219011344069620",0.00,-8.50,0,294.56,298.47,0.0,0.0,0.000,596478.5,596478.5,23874,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017930,1568842.00
02/02/2017 01:45,2,0.000,ALERT,211.48,297.26,59.949,1486017903,"274151322000083","219011344069620",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,866681.0,866681.0,23227,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017932,1568843.00
02/02/2017 01:45,2,0.000,ALERT,211.93,296.66,59.933,1486017903,"274151322000076","219011344069620",0.00,-8.50,0,294.26,299.07,0.0,0.0,0.000,924112.2,924112.2,23337,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017934,1568844.00
02/02/2017 01:45,2,0.000,ALERT,212.38,299.07,59.954,1486017903,"201051344000868","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,607212.7,607212.7,23724,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017936,1568845.00
02/02/2017 01:45,2,0.000,ALERT,211.48,297.87,59.949,1486017903,"274151322000095","219011344069620",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,915083.4,915083.4,23406,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017938,1568846.00
02/02/2017 01:45,2,0.000,ALERT,212.38,298.77,59.928,1486017903,"201051344000988","219011344069620",0.00,-8.50,0,294.56,300.57,0.0,0.0,0.000,568911.7,568911.7,23753,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017940,1568847.00
02/02/2017 01:45,2,0.000,ALERT,211.48,296.06,59.975,1486017903,"201051344001025","219011344069620",0.00,-9.00,0,294.26,299.37,0.0,0.0,0.000,613337.6,613337.6,23793,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017942,1568848.00
02/02/2017 01:45,2,0.000,ALERT,212.38,298.77,59.965,1486017903,"201051344000458","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,617348.4,617348.4,23476,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017943,1568849.00
02/02/2017 01:45,2,0.000,ALERT,213.06,299.07,59.970,1486017903,"201051344000853","219011344069620",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,616032.3,616032.3,23380,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486017945,1568850.00
02/02/2017 01:45,2,0.000,ALERT,212.16,297.26,59.970,1486017903,"201051344000685","219011344069620",0.00,-8.50,0,295.16,298.77,0.0,0.0,0.000,612485.9,612485.9,23644,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017947,1568851.00
02/02/2017 01:45,2,0.000,ALERT,211.93,296.96,59.970,1486017903,"201051344000917","219011344069620",0.00,-7.00,0,293.96,298.17,0.0,0.0,0.000,609427.5,609427.5,23661,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017949,1568852.00
02/02/2017 01:45,2,0.000,ALERT,211.93,297.26,60.023,1486017903,"201051344001145","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,615485.5,615485.5,23505,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017950,1568853.00
02/02/2017 01:45,2,0.000,ALERT,211.70,296.36,60.007,1486017903,"201051344000651","219011344069620",0.00,-10.00,0,294.56,298.17,0.0,0.0,0.000,607994.6,607994.6,23730,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017952,1568854.00
02/02/2017 01:45,2,0.000,ALERT,211.03,296.96,59.928,1486017903,"274151322000088","219011344069620",0.00,-8.00,0,293.66,298.17,0.0,0.0,0.000,831907.2,831907.2,23354,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017954,1568855.00
02/02/2017 01:45,2,0.000,ALERT,212.16,296.36,59.981,1486017903,"274151322000068","219011344069620",0.00,-7.00,0,293.66,297.57,0.0,0.0,0.000,721947.1,721947.1,23865,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017956,1568856.00
02/02/2017 01:45,2,0.000,ALERT,211.25,296.96,59.986,1486017903,"201051344001135","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,603547.9,603547.9,23789,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017958,1568857.00
02/02/2017 01:45,2,0.000,ALERT,212.16,299.67,60.002,1486017903,"201051344000594","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,619702.5,619702.5,23669,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017959,1568858.00
02/02/2017 01:45,2,0.000,ALERT,211.93,296.96,59.986,1486017903,"201051344001203","219011344069620",0.00,-9.00,0,294.56,300.27,0.0,0.0,0.000,611925.9,611925.9,23773,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017961,1568859.00
02/02/2017 01:45,2,0.000,ALERT,211.03,296.96,59.986,1486017903,"274151322000054","219011344069620",0.00,-7.00,0,294.26,298.77,0.0,0.0,0.000,848189.6,848189.6,23404,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017963,1568860.00
02/02/2017 01:45,2,0.000,ALERT,212.61,298.47,59.986,1486017903,"201051344000867","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,606054.6,606054.6,23766,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017965,1568861.00
02/02/2017 01:45,2,0.000,ALERT,211.70,297.26,59.996,1486017903,"201051344001093","219011344069620",0.00,-7.00,0,294.86,298.77,0.0,0.0,0.000,609048.1,609048.1,23679,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486017967,1568862.00
02/02/2017 01:45,2,0.000,ALERT,212.16,298.77,59.991,1486017903,"201051344000900","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,625070.8,625070.8,23290,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017968,1568863.00
02/02/2017 01:45,2,0.000,ALERT,212.38,297.87,59.959,1486017903,"201051344000648","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,614747.4,614747.4,23312,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017970,1568864.00
02/02/2017 01:45,2,0.000,ALERT,212.61,299.67,60.002,1486017903,"201051344000569","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,625580.9,625580.9,23294,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486017972,1568865.00
02/02/2017 01:45,2,0.000,ALERT,212.38,299.07,59.991,1486017903,"201051344000983","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,618244.2,618244.2,23446,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486017974,1568866.00
02/02/2017 01:45,2,0.000,ALERT,212.61,299.07,60.039,1486017903,"201051344001158","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,606686.3,606686.3,23682,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017976,1568867.00
02/02/2017 01:45,2,0.000,ALERT,213.06,299.67,59.991,1486017903,"201051344000576","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,617469.5,617469.5,23336,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017977,1568868.00
02/02/2017 01:45,2,0.000,ALERT,211.25,296.36,59.996,1486017903,"274151322000087","219011344069620",0.00,-7.00,0,293.06,297.57,0.0,0.0,0.000,820200.5,820200.5,23638,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486017979,1568869.00
02/02/2017 02:00,2,0.000,ALERT,213.06,298.77,59.981,1486018803,"201051344000645","219011344069620",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,616696.0,616696.0,23329,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018805,1568870.00
02/02/2017 02:00,2,0.000,ALERT,211.48,296.36,59.986,1486018803,"274151322000085","219011344069620",0.00,-8.00,0,294.56,298.77,0.0,0.0,0.000,846814.6,846814.6,23428,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018807,1568871.00
02/02/2017 02:00,2,0.000,ALERT,213.29,298.77,59.991,1486018803,"201051344000633","219011344069620",0.00,-9.00,0,294.56,299.97,0.0,0.0,0.000,605882.6,605882.6,23746,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018808,1568872.00
02/02/2017 02:00,2,0.000,ALERT,212.61,299.07,59.991,1486018803,"201051344000469","219011344069620",0.00,-9.00,0,295.16,300.27,0.0,0.0,0.000,608753.5,608753.5,23708,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018810,1568873.00
02/02/2017 02:00,2,0.000,ALERT,211.70,297.26,59.954,1486018803,"201051344000646","219011344069620",0.00,-9.00,0,294.86,298.77,0.0,0.0,0.000,604611.8,604611.8,23681,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486018812,1568874.00
02/02/2017 02:00,2,0.000,ALERT,211.03,297.26,59.975,1486018803,"274151322000052","219011344069620",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,875159.8,875159.8,23195,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018814,1568875.00
02/02/2017 02:00,2,0.000,ALERT,211.70,297.57,59.986,1486018803,"201051344000585","219011344069620",0.00,-8.50,0,294.86,298.77,0.0,0.0,0.000,615172.3,615172.3,23771,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018816,1568876.00
02/02/2017 02:00,2,0.000,ALERT,211.70,297.87,59.991,1486018803,"201051344001230","219011344069620",0.00,-8.50,0,295.16,298.77,0.0,0.0,0.000,607972.7,607972.7,23578,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018818,1568877.00
02/02/2017 02:00,2,0.000,ALERT,212.16,298.17,59.986,1486018803,"201051344000582","219011344069620",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,599902.6,599902.6,23720,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018819,1568878.00
02/02/2017 02:00,2,0.000,ALERT,211.25,297.26,59.996,1486018803,"201051344000955","219011344069620",0.00,-8.50,0,294.86,298.47,0.0,0.0,0.000,615201.8,615201.8,23666,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018821,1568879.00
02/02/2017 02:00,2,0.000,ALERT,211.48,296.06,60.007,1486018803,"274151322000094","219011344069620",0.00,-10.00,0,294.26,298.17,0.0,0.0,0.000,720846.4,720846.4,23972,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018823,1568880.00
02/02/2017 02:00,2,0.000,ALERT,212.38,299.37,59.970,1486018803,"201051344000579","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,624223.0,624223.0,23628,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018825,1568881.00
02/02/2017 02:00,2,0.000,ALERT,211.70,297.87,60.002,1486018803,"201051344000890","219011344069620",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,612187.7,612187.7,23734,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018827,1568882.00
02/02/2017 02:00,2,0.000,ALERT,211.70,297.26,59.991,1486018803,"201051344000438","219011344069620",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,613237.1,613237.1,23741,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018829,1568883.00
02/02/2017 02:00,2,0.000,ALERT,211.93,296.96,59.986,1486018803,"201051344000417","219011344069620",0.00,-8.50,0,294.26,298.17,0.0,0.0,0.000,596478.5,596478.5,23876,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018830,1568884.00
02/02/2017 02:00,2,0.000,ALERT,211.48,296.66,59.986,1486018803,"274151322000083","219011344069620",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,866681.0,866681.0,23229,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486018832,1568885.00
02/02/2017 02:00,2,0.000,ALERT,212.16,296.66,59.981,1486018803,"274151322000076","219011344069620",0.00,-8.50,0,294.56,299.37,0.0,0.0,0.000,924112.2,924112.2,23339,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018834,1568886.00
02/02/2017 02:00,2,0.000,ALERT,212.38,299.37,59.996,1486018803,"201051344000868","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,607212.7,607212.7,23726,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486018836,1568887.00
02/02/2017 02:00,2,0.000,ALERT,211.48,297.87,59.991,1486018803,"274151322000095","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,915083.4,915083.4,23408,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018838,1568888.00
02/02/2017 02:00,2,0.000,ALERT,212.38,298.77,59.986,1486018803,"201051344000988","219011344069620",0.00,-8.50,0,294.26,299.97,0.0,0.0,0.000,568911.7,568911.7,23755,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018839,1568889.00
02/02/2017 02:00,2,0.000,ALERT,211.70,296.66,59.996,1486018803,"201051344001025","219011344069620",0.00,-9.00,0,294.26,299.07,0.0,0.0,0.000,613337.6,613337.6,23795,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018841,1568890.00
02/02/2017 02:00,2,0.000,ALERT,212.38,299.07,60.007,1486018803,"201051344000458","219011344069620",0.00,-6.50,0,296.66,301.17,0.0,0.0,0.000,617348.4,617348.4,23478,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018843,1568891.00
02/02/2017 02:00,2,0.000,ALERT,213.06,298.77,59.986,1486018803,"201051344000853","219011344069620",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,616032.3,616032.3,23382,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018845,1568892.00
02/02/2017 02:00,2,0.000,ALERT,212.16,297.57,59.986,1486018803,"201051344000685","219011344069620",0.00,-8.50,0,295.16,299.07,0.0,0.0,0.000,612485.9,612485.9,23646,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018846,1568893.00
02/02/2017 02:00,2,0.000,ALERT,212.16,297.26,59.981,1486018803,"201051344000917","219011344069620",0.00,-7.00,0,293.96,298.47,0.0,0.0,0.000,609427.5,609427.5,23663,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018848,1568894.00
02/02/2017 02:00,2,0.000,ALERT,212.16,297.57,59.981,1486018803,"201051344001145","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,615485.5,615485.5,23507,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018850,1568895.00
02/02/2017 02:00,2,0.000,ALERT,211.93,296.96,59.975,1486018803,"201051344000651","219011344069620",0.00,-11.00,0,294.56,298.17,0.0,0.0,0.000,607994.6,607994.6,23732,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486018852,1568896.00
02/02/2017 02:00,2,0.000,ALERT,211.03,296.06,59.986,1486018803,"274151322000088","219011344069620",0.00,-7.00,0,294.26,298.47,0.0,0.0,0.000,831907.2,831907.2,23356,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018854,1568897.00
02/02/2017 02:00,2,0.000,ALERT,212.16,296.66,60.018,1486018803,"274151322000068","219011344069620",0.00,-7.00,0,294.26,297.87,0.0,0.0,0.000,721947.1,721947.1,23867,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018856,1568898.00
02/02/2017 02:00,2,0.000,ALERT,211.48,297.57,59.996,1486018803,"201051344001135","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,603547.9,603547.9,23791,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018858,1568899.00
02/02/2017 02:00,2,0.000,ALERT,212.16,299.67,60.002,1486018803,"201051344000594","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,619702.5,619702.5,23671,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018859,1568900.00
02/02/2017 02:00,2,0.000,ALERT,211.70,296.66,59.996,1486018803,"201051344001203","219011344069620",0.00,-9.00,0,294.86,300.27,0.0,0.0,0.000,611925.9,611925.9,23775,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018861,1568901.00
02/02/2017 02:00,2,0.000,ALERT,211.03,296.96,59.954,1486018803,"274151322000054","219011344069620",0.00,-7.00,0,295.16,299.07,0.0,0.0,0.000,848189.6,848189.6,23406,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018863,1568902.00
02/02/2017 02:00,2,0.000,ALERT,212.61,298.17,60.012,1486018803,"201051344000867","219011344069620",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,606054.6,606054.6,23768,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486018865,1568903.00
02/02/2017 02:00,2,0.000,ALERT,211.70,297.26,59.986,1486018803,"201051344001093","219011344069620",0.00,-7.00,0,295.16,298.47,0.0,0.0,0.000,609048.1,609048.1,23681,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018867,1568904.00
02/02/2017 02:00,2,0.000,ALERT,212.38,299.07,59.996,1486018803,"201051344000900","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,625070.8,625070.8,23292,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018868,1568905.00
02/02/2017 02:00,2,0.000,ALERT,212.61,298.17,59.991,1486018803,"201051344000648","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,614747.4,614747.4,23314,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018870,1568906.00
02/02/2017 02:00,2,0.000,ALERT,212.61,299.67,59.986,1486018803,"201051344000569","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,625580.9,625580.9,23296,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486018872,1568907.00
02/02/2017 02:00,2,0.000,ALERT,212.38,299.07,59.996,1486018803,"201051344000983","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,618244.2,618244.2,23448,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018874,1568908.00
02/02/2017 02:00,2,0.000,ALERT,212.61,298.47,59.986,1486018803,"201051344001158","219011344069620",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,606686.3,606686.3,23684,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018875,1568909.00
02/02/2017 02:00,2,0.000,ALERT,213.06,299.37,59.986,1486018803,"201051344000576","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,617469.5,617469.5,23338,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486018877,1568910.00
02/02/2017 02:00,2,0.000,ALERT,211.25,295.76,59.981,1486018803,"274151322000087","219011344069620",0.00,-7.00,0,293.66,297.87,0.0,0.0,0.000,820200.5,820200.5,23640,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486018879,1568911.00
02/02/2017 02:15,2,0.000,ALERT,213.06,299.37,59.954,1486019703,"201051344000645","219011344069620",0.00,-8.00,0,285.84,300.87,0.0,0.0,0.000,616696.0,616696.0,23331,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486019705,1568912.00
02/02/2017 02:15,2,0.000,ALERT,211.70,297.26,59.975,1486019703,"274151322000085","219011344069620",0.00,-8.00,0,283.44,298.77,0.0,0.0,0.000,846814.6,846814.6,23430,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486019707,1568913.00
02/02/2017 02:15,2,0.000,ALERT,213.51,299.37,59.981,1486019703,"201051344000633","219011344069620",0.00,-9.00,0,284.34,300.87,0.0,0.0,0.000,605882.6,605882.6,23748,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486019709,1568914.00
02/02/2017 02:15,2,0.000,ALERT,212.83,299.67,59.981,1486019703,"201051344000469","219011344069620",0.00,-10.00,0,284.94,300.87,0.0,0.0,0.000,608753.5,608753.5,23710,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486019711,1568915.00
02/02/2017 02:15,2,0.000,ALERT,211.93,297.87,60.034,1486019703,"201051344000646","219011344069620",0.00,-9.00,0,284.64,299.07,0.0,0.0,0.000,604611.8,604611.8,23683,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486019713,1568916.00
02/02/2017 02:15,2,0.000,ALERT,211.25,297.87,59.981,1486019703,"274151322000052","219011344069620",0.00,-8.50,0,283.74,299.07,0.0,0.0,0.000,875159.8,875159.8,23197,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486019715,1568917.00
02/02/2017 02:15,2,0.000,ALERT,212.16,297.87,59.981,1486019703,"201051344000585","219011344069620",0.00,-8.00,0,284.64,299.07,0.0,0.0,0.000,615172.3,615172.3,23773,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486019716,1568918.00
02/02/2017 02:15,2,0.000,ALERT,211.93,298.17,59.986,1486019703,"201051344001230","219011344069620",0.00,-8.50,0,285.24,299.37,0.0,0.0,0.000,607972.7,607972.7,23580,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486019718,1568919.00
02/02/2017 02:15,2,0.000,ALERT,212.38,298.47,59.970,1486019703,"201051344000582","219011344069620",0.00,-10.00,0,285.84,299.97,0.0,0.0,0.000,599902.6,599902.6,23722,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486019720,1568920.00
02/02/2017 02:15,2,0.000,ALERT,211.70,297.87,59.986,1486019703,"201051344000955","219011344069620",0.00,-8.50,0,284.94,299.07,0.0,0.0,0.000,615201.8,615201.8,23668,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486019722,1568921.00
02/02/2017 02:15,2,0.000,ALERT,211.48,296.66,59.981,1486019703,"274151322000094","219011344069620",0.00,-10.00,0,283.14,298.17,0.0,0.0,0.000,720846.4,720846.4,23974,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486019724,1568922.00
02/02/2017 02:15,2,0.000,ALERT,212.61,299.67,60.018,1486019703,"201051344000579","219011344069620",0.00,-9.00,0,286.44,301.77,0.0,0.0,0.000,624223.0,624223.0,23630,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486019725,1568923.00
02/02/2017 02:15,2,0.000,ALERT,211.70,298.17,59.991,1486019703,"201051344000890","219011344069620",0.00,-8.50,0,285.24,300.27,0.0,0.0,0.000,612187.7,612187.7,23736,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486019727,1568924.00
02/02/2017 02:15,2,0.000,ALERT,212.16,297.87,59.975,1486019703,"201051344000438","219011344069620",0.00,-9.00,0,284.94,299.37,0.0,0.0,0.000,613237.1,613237.1,23743,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486019729,1568925.00
02/02/2017 02:15,2,0.000,ALERT,212.16,296.96,59.986,1486019703,"201051344000417","219011344069620",0.00,-9.00,0,284.34,298.77,0.0,0.0,0.000,596478.5,596478.5,23878,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486019731,1568926.00
02/02/2017 02:15,2,0.000,ALERT,211.70,297.57,59.991,1486019703,"274151322000083","219011344069620",0.00,-8.50,0,284.34,299.07,0.0,0.0,0.000,866681.0,866681.0,23231,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486019733,1568927.00
02/02/2017 02:15,2,0.000,ALERT,212.16,297.57,59.986,1486019703,"274151322000076","219011344069620",0.00,-8.50,0,283.74,299.07,0.0,0.0,0.000,924112.2,924112.2,23341,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486019734,1568928.00
02/02/2017 02:15,2,0.000,ALERT,212.61,300.27,59.991,1486019703,"201051344000868","219011344069620",0.00,-10.00,0,286.74,301.77,0.0,0.0,0.000,607212.7,607212.7,23728,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486019736,1568929.00
02/02/2017 02:15,2,0.000,ALERT,211.70,298.47,59.970,1486019703,"274151322000095","219011344069620",0.00,-10.00,0,284.64,299.37,0.0,0.0,0.000,915083.4,915083.4,23410,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486019738,1568930.00
02/02/2017 02:15,2,0.000,ALERT,212.61,299.37,59.996,1486019703,"201051344000988","219011344069620",0.00,-8.50,0,283.44,300.57,0.0,0.0,0.000,568911.7,568911.7,23757,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486019740,1568931.00
02/02/2017 02:15,2,0.000,ALERT,211.48,296.66,59.996,1486019703,"201051344001025","219011344069620",0.00,-10.00,0,284.04,299.67,0.0,0.0,0.000,613337.6,613337.6,23797,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486019742,1568932.00
02/02/2017 02:15,2,0.000,ALERT,212.61,299.67,60.002,1486019703,"201051344000458","219011344069620",0.00,-6.50,0,286.14,301.77,0.0,0.0,0.000,617348.4,617348.4,23480,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486019743,1568933.00
02/02/2017 02:15,2,0.000,ALERT,213.29,299.67,60.018,1486019703,"201051344000853","219011344069620",0.00,-9.00,0,286.14,301.17,0.0,0.0,0.000,616032.3,616032.3,23384,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486019745,1568934.00
02/02/2017 02:15,2,0.000,ALERT,212.16,297.57,59.986,1486019703,"201051344000685","219011344069620",0.00,-8.50,0,284.94,299.37,0.0,0.0,0.000,612485.9,612485.9,23648,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486019747,1568935.00
02/02/2017 02:15,2,0.000,ALERT,212.16,297.26,59.986,1486019703,"201051344000917","219011344069620",0.00,-7.00,0,284.04,298.77,0.0,0.0,0.000,609427.5,609427.5,23665,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486019749,1568936.00
02/02/2017 02:15,2,0.000,ALERT,212.16,297.87,60.034,1486019703,"201051344001145","219011344069620",0.00,-9.00,0,285.24,299.67,0.0,0.0,0.000,615485.5,615485.5,23509,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486019750,1568937.00
02/02/2017 02:15,2,0.000,ALERT,211.93,296.96,59.991,1486019703,"201051344000651","219011344069620",0.00,-11.00,0,284.34,298.77,0.0,0.0,0.000,607994.6,607994.6,23734,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486019752,1568938.00
02/02/2017 02:15,2,0.000,ALERT,211.25,296.96,60.007,1486019703,"274151322000088","219011344069620",0.00,-8.00,0,283.44,298.17,0.0,0.0,0.000,831907.2,831907.2,23358,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486019754,1568939.00
02/02/2017 02:15,2,0.000,ALERT,212.16,296.96,59.986,1486019703,"274151322000068","219011344069620",0.00,-7.00,0,283.14,297.87,0.0,0.0,0.000,721947.1,721947.1,23869,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486019756,1568940.00
02/02/2017 02:15,2,0.000,ALERT,211.25,296.96,59.986,1486019703,"201051344001135","219011344069620",0.00,-9.00,0,284.94,299.67,0.0,0.0,0.000,603547.9,603547.9,23793,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486019758,1568941.00
02/02/2017 02:15,2,0.000,ALERT,212.16,299.67,59.991,1486019703,"201051344000594","219011344069620",0.00,-9.00,0,285.54,301.47,0.0,0.0,0.000,619702.5,619702.5,23673,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486019759,1568942.00
02/02/2017 02:15,2,0.000,ALERT,211.70,296.96,60.007,1486019703,"201051344001203","219011344069620",0.00,-9.00,0,284.64,300.87,0.0,0.0,0.000,611925.9,611925.9,23777,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486019761,1568943.00
02/02/2017 02:15,2,0.000,ALERT,211.48,297.26,60.007,1486019703,"274151322000054","219011344069620",0.00,-8.00,0,284.04,299.07,0.0,0.0,0.000,848189.6,848189.6,23408,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486019763,1568944.00
02/02/2017 02:15,2,0.000,ALERT,212.83,298.77,59.986,1486019703,"201051344000867","219011344069620",0.00,-8.00,0,285.24,301.17,0.0,0.0,0.000,606054.6,606054.6,23770,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486019765,1568945.00
02/02/2017 02:15,2,0.000,ALERT,211.48,297.26,59.991,1486019703,"201051344001093","219011344069620",0.00,-7.00,0,284.94,299.07,0.0,0.0,0.000,609048.1,609048.1,23683,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486019767,1568946.00
02/02/2017 02:15,2,0.000,ALERT,212.16,299.67,59.991,1486019703,"201051344000900","219011344069620",0.00,-9.00,0,285.54,300.87,0.0,0.0,0.000,625070.8,625070.8,23294,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486019768,1568947.00
02/02/2017 02:15,2,0.000,ALERT,212.83,299.07,59.991,1486019703,"201051344000648","219011344069620",0.00,-10.00,0,285.24,300.87,0.0,0.0,0.000,614747.4,614747.4,23316,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486019770,1568948.00
02/02/2017 02:15,2,0.000,ALERT,212.61,300.27,59.949,1486019703,"201051344000569","219011344069620",0.00,-8.50,0,286.44,301.77,0.0,0.0,0.000,625580.9,625580.9,23298,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486019772,1568949.00
02/02/2017 02:15,2,0.000,ALERT,212.61,299.97,60.028,1486019703,"201051344000983","219011344069620",0.00,-8.50,0,286.14,301.47,0.0,0.0,0.000,618244.2,618244.2,23450,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486019774,1568950.00
02/02/2017 02:15,2,0.000,ALERT,212.83,299.37,59.986,1486019703,"201051344001158","219011344069620",0.00,-10.00,0,285.54,300.87,0.0,0.0,0.000,606686.3,606686.3,23686,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486019776,1568951.00
02/02/2017 02:15,2,0.000,ALERT,213.06,299.67,60.018,1486019703,"201051344000576","219011344069620",0.00,-8.50,0,286.14,301.17,0.0,0.0,0.000,617469.5,617469.5,23340,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486019778,1568952.00
02/02/2017 02:15,2,0.000,ALERT,211.70,296.36,59.996,1486019703,"274151322000087","219011344069620",0.00,-7.00,0,283.14,297.87,0.0,0.0,0.000,820200.5,820200.5,23642,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486019780,1568953.00
02/02/2017 02:30,2,0.000,ALERT,212.83,298.77,60.018,1486020603,"201051344000645","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,616696.0,616696.0,23333,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020605,1568954.00
02/02/2017 02:30,2,0.000,ALERT,211.48,297.26,59.996,1486020603,"274151322000085","219011344069620",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,846814.6,846814.6,23432,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020607,1568955.00
02/02/2017 02:30,2,0.000,ALERT,212.83,298.47,59.970,1486020603,"201051344000633","219011344069620",0.00,-9.00,0,295.46,300.87,0.0,0.0,0.000,605882.6,605882.6,23750,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020608,1568956.00
02/02/2017 02:30,2,0.000,ALERT,212.38,299.07,59.981,1486020603,"201051344000469","219011344069620",0.00,-10.00,0,296.06,301.17,0.0,0.0,0.000,608753.5,608753.5,23712,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020610,1568957.00
02/02/2017 02:30,2,0.000,ALERT,211.93,297.87,59.975,1486020603,"201051344000646","219011344069620",0.00,-9.00,0,294.26,299.07,0.0,0.0,0.000,604611.8,604611.8,23685,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486020612,1568958.00
02/02/2017 02:30,2,0.000,ALERT,210.80,296.66,59.981,1486020603,"274151322000052","219011344069620",0.00,-9.00,0,294.56,299.37,0.0,0.0,0.000,875159.8,875159.8,23199,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020614,1568959.00
02/02/2017 02:30,2,0.000,ALERT,212.16,297.87,59.944,1486020603,"201051344000585","219011344069620",0.00,-8.50,0,294.26,299.37,0.0,0.0,0.000,615172.3,615172.3,23775,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020616,1568960.00
02/02/2017 02:30,2,0.000,ALERT,211.93,298.17,59.981,1486020603,"201051344001230","219011344069620",0.00,-9.00,0,295.16,299.67,0.0,0.0,0.000,607972.7,607972.7,23582,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020617,1568961.00
02/02/2017 02:30,2,0.000,ALERT,212.38,298.47,59.959,1486020603,"201051344000582","219011344069620",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,599902.6,599902.6,23724,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486020619,1568962.00
02/02/2017 02:30,2,0.000,ALERT,211.70,297.87,59.981,1486020603,"201051344000955","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,615201.8,615201.8,23670,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020621,1568963.00
02/02/2017 02:30,2,0.000,ALERT,211.25,296.36,59.975,1486020603,"274151322000094","219011344069620",0.00,-10.00,0,294.26,298.17,0.0,0.0,0.000,720846.4,720846.4,23976,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020623,1568964.00
02/02/2017 02:30,2,0.000,ALERT,212.38,299.37,59.981,1486020603,"201051344000579","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,624223.0,624223.0,23632,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020625,1568965.00
02/02/2017 02:30,2,0.000,ALERT,211.93,298.17,59.981,1486020603,"201051344000890","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,612187.7,612187.7,23738,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020626,1568966.00
02/02/2017 02:30,2,0.000,ALERT,212.16,297.57,59.986,1486020603,"201051344000438","219011344069620",0.00,-10.00,0,294.86,299.67,0.0,0.0,0.000,613237.1,613237.1,23745,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020628,1568967.00
