ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2017 02:30,2,0.000,ALERT,212.38,296.96,59.944,1486020603,"201051344000417","219011344069620",0.00,-9.00,0,294.26,298.77,0.0,0.0,0.000,596478.5,596478.5,23880,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020630,1568968.00
02/02/2017 02:30,2,0.000,ALERT,211.48,296.96,59.981,1486020603,"274151322000083","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,866681.0,866681.0,23233,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020632,1568969.00
02/02/2017 02:30,2,0.000,ALERT,211.93,296.96,59.975,1486020603,"274151322000076","219011344069620",0.00,-9.00,0,294.56,299.37,0.0,0.0,0.000,924112.2,924112.2,23343,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020634,1568970.00
02/02/2017 02:30,2,0.000,ALERT,212.16,299.37,59.975,1486020603,"201051344000868","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,607212.7,607212.7,23730,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020635,1568971.00
02/02/2017 02:30,2,0.000,ALERT,211.48,298.17,59.975,1486020603,"274151322000095","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,915083.4,915083.4,23412,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020637,1568972.00
02/02/2017 02:30,2,0.000,ALERT,212.16,298.47,60.007,1486020603,"201051344000988","219011344069620",0.00,-8.50,0,294.56,300.87,0.0,0.0,0.000,568911.7,568911.7,23759,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486020639,1568973.00
02/02/2017 02:30,2,0.000,ALERT,211.93,296.96,60.002,1486020603,"201051344001025","219011344069620",0.00,-10.00,0,294.26,299.67,0.0,0.0,0.000,613337.6,613337.6,23799,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020641,1568974.00
02/02/2017 02:30,2,0.000,ALERT,212.16,298.77,60.002,1486020603,"201051344000458","219011344069620",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,617348.4,617348.4,23482,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486020643,1568975.00
02/02/2017 02:30,2,0.000,ALERT,212.83,298.77,60.023,1486020603,"201051344000853","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,616032.3,616032.3,23386,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020645,1568976.00
02/02/2017 02:30,2,0.000,ALERT,212.38,297.57,59.975,1486020603,"201051344000685","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,612485.9,612485.9,23650,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020647,1568977.00
02/02/2017 02:30,2,0.000,ALERT,212.16,296.96,59.991,1486020603,"201051344000917","219011344069620",0.00,-7.00,0,293.66,299.07,0.0,0.0,0.000,609427.5,609427.5,23667,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020649,1568978.00
02/02/2017 02:30,2,0.000,ALERT,212.38,297.87,59.975,1486020603,"201051344001145","219011344069620",0.00,-9.00,0,295.16,299.67,0.0,0.0,0.000,615485.5,615485.5,23511,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020650,1568979.00
02/02/2017 02:30,2,0.000,ALERT,212.16,296.66,59.986,1486020603,"201051344000651","219011344069620",0.00,-11.00,0,294.26,298.47,0.0,0.0,0.000,607994.6,607994.6,23736,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020652,1568980.00
02/02/2017 02:30,2,0.000,ALERT,210.80,296.66,59.970,1486020603,"274151322000088","219011344069620",0.00,-8.00,0,293.96,298.47,0.0,0.0,0.000,831907.2,831907.2,23360,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020654,1568981.00
02/02/2017 02:30,2,0.000,ALERT,211.93,296.06,59.970,1486020603,"274151322000068","219011344069620",0.00,-8.00,0,293.96,298.17,0.0,0.0,0.000,721947.1,721947.1,23871,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020656,1568982.00
02/02/2017 02:30,2,0.000,ALERT,211.70,297.57,59.975,1486020603,"201051344001135","219011344069620",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,603547.9,603547.9,23795,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486020658,1568983.00
02/02/2017 02:30,2,0.000,ALERT,211.93,298.77,59.970,1486020603,"201051344000594","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,619702.5,619702.5,23675,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486020659,1568984.00
02/02/2017 02:30,2,0.000,ALERT,212.16,297.26,59.944,1486020603,"201051344001203","219011344069620",0.00,-10.00,0,294.86,300.57,0.0,0.0,0.000,611925.9,611925.9,23779,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020661,1568985.00
02/02/2017 02:30,2,0.000,ALERT,211.03,296.96,59.959,1486020603,"274151322000054","219011344069620",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,848189.6,848189.6,23410,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020663,1568986.00
02/02/2017 02:30,2,0.000,ALERT,212.61,298.17,59.970,1486020603,"201051344000867","219011344069620",0.00,-8.00,0,296.36,301.47,0.0,0.0,0.000,606054.6,606054.6,23772,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020665,1568987.00
02/02/2017 02:30,2,0.000,ALERT,211.93,297.57,59.975,1486020603,"201051344001093","219011344069620",0.00,-8.00,0,294.56,298.77,0.0,0.0,0.000,609048.1,609048.1,23685,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020667,1568988.00
02/02/2017 02:30,2,0.000,ALERT,212.16,298.77,59.965,1486020603,"201051344000900","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,625070.8,625070.8,23296,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020668,1568989.00
02/02/2017 02:30,2,0.000,ALERT,212.38,298.17,59.975,1486020603,"201051344000648","219011344069620",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,614747.4,614747.4,23318,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020670,1568990.00
02/02/2017 02:30,2,0.000,ALERT,212.38,299.07,59.970,1486020603,"201051344000569","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,625580.9,625580.9,23300,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020672,1568991.00
02/02/2017 02:30,2,0.000,ALERT,212.16,298.77,60.007,1486020603,"201051344000983","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,618244.2,618244.2,23452,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020674,1568992.00
02/02/2017 02:30,2,0.000,ALERT,212.38,298.47,59.965,1486020603,"201051344001158","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,606686.3,606686.3,23688,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486020676,1568993.00
02/02/2017 02:30,2,0.000,ALERT,213.06,299.37,59.996,1486020603,"201051344000576","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,617469.5,617469.5,23342,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020677,1568994.00
02/02/2017 02:30,2,0.000,ALERT,211.25,296.06,59.970,1486020603,"274151322000087","219011344069620",0.00,-7.00,0,293.66,298.17,0.0,0.0,0.000,820200.5,820200.5,23644,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486020679,1568995.00
02/02/2017 02:45,2,0.000,ALERT,212.83,299.37,59.981,1486021504,"201051344000645","219011344069620",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,616696.0,616696.0,23335,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021506,1568996.00
02/02/2017 02:45,2,0.000,ALERT,211.48,297.26,60.007,1486021504,"274151322000085","219011344069620",0.00,-8.50,0,294.56,300.87,0.0,0.0,0.000,846814.6,846814.6,23434,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486021508,1568997.00
02/02/2017 02:45,2,0.000,ALERT,213.29,299.37,59.981,1486021504,"201051344000633","219011344069620",0.00,-10.00,0,294.86,301.17,0.0,0.0,0.000,605882.6,605882.6,23752,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021510,1568998.00
02/02/2017 02:45,2,0.000,ALERT,212.83,299.37,59.986,1486021504,"201051344000469","219011344069620",0.00,-10.00,0,295.46,301.17,0.0,0.0,0.000,608753.5,608753.5,23714,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021512,1568999.00
02/02/2017 02:45,2,0.000,ALERT,211.70,297.26,60.012,1486021504,"201051344000646","219011344069620",0.00,-10.00,0,294.56,299.07,0.0,0.0,0.000,604611.8,604611.8,23687,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486021514,1569000.00
02/02/2017 02:45,2,0.000,ALERT,211.25,296.96,59.981,1486021504,"274151322000052","219011344069620",0.00,-9.00,0,294.26,300.87,0.0,0.0,0.000,875159.8,875159.8,23201,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021515,1569001.00
02/02/2017 02:45,2,0.000,ALERT,212.16,297.87,59.986,1486021504,"201051344000585","219011344069620",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,615172.3,615172.3,23777,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486021517,1569002.00
02/02/2017 02:45,2,0.000,ALERT,211.93,298.17,59.981,1486021504,"201051344001230","219011344069620",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,607972.7,607972.7,23584,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486021519,1569003.00
02/02/2017 02:45,2,0.000,ALERT,212.38,298.17,59.981,1486021504,"201051344000582","219011344069620",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,599902.6,599902.6,23726,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021521,1569004.00
02/02/2017 02:45,2,0.000,ALERT,211.48,297.57,59.986,1486021504,"201051344000955","219011344069620",0.00,-9.00,0,295.46,299.07,0.0,0.0,0.000,615201.8,615201.8,23672,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021522,1569005.00
02/02/2017 02:45,2,0.000,ALERT,211.48,296.36,59.975,1486021504,"274151322000094","219011344069620",0.00,-10.00,0,293.66,299.97,0.0,0.0,0.000,720846.4,720846.4,23978,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021524,1569006.00
02/02/2017 02:45,2,0.000,ALERT,212.83,299.97,59.975,1486021504,"201051344000579","219011344069620",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,624223.0,624223.0,23634,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486021526,1569007.00
02/02/2017 02:45,2,0.000,ALERT,211.70,297.87,59.986,1486021504,"201051344000890","219011344069620",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,612187.7,612187.7,23740,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021528,1569008.00
02/02/2017 02:45,2,0.000,ALERT,211.93,297.57,59.938,1486021504,"201051344000438","219011344069620",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,613237.1,613237.1,23747,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021530,1569009.00
02/02/2017 02:45,2,0.000,ALERT,212.16,296.96,59.991,1486021504,"201051344000417","219011344069620",0.00,-8.50,0,294.86,298.77,0.0,0.0,0.000,596478.5,596478.5,23882,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021532,1569010.00
02/02/2017 02:45,2,0.000,ALERT,211.70,297.26,59.944,1486021504,"274151322000083","219011344069620",0.00,-8.50,0,294.86,301.17,0.0,0.0,0.000,866681.0,866681.0,23235,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021534,1569011.00
02/02/2017 02:45,2,0.000,ALERT,212.16,296.36,59.981,1486021504,"274151322000076","219011344069620",0.00,-9.00,0,294.56,301.17,0.0,0.0,0.000,924112.2,924112.2,23345,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021536,1569012.00
02/02/2017 02:45,2,0.000,ALERT,212.61,300.27,59.986,1486021504,"201051344000868","219011344069620",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,607212.7,607212.7,23732,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021537,1569013.00
02/02/2017 02:45,2,0.000,ALERT,211.48,297.87,59.975,1486021504,"274151322000095","219011344069620",0.00,-10.00,0,295.76,301.77,0.0,0.0,0.000,915083.4,915083.4,23414,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021539,1569014.00
02/02/2017 02:45,2,0.000,ALERT,212.38,299.37,59.986,1486021504,"201051344000988","219011344069620",0.00,-9.00,0,293.96,300.87,0.0,0.0,0.000,568911.7,568911.7,23761,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021541,1569015.00
02/02/2017 02:45,2,0.000,ALERT,211.70,296.36,59.975,1486021504,"201051344001025","219011344069620",0.00,-10.00,0,294.56,299.67,0.0,0.0,0.000,613337.6,613337.6,23801,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021543,1569016.00
02/02/2017 02:45,2,0.000,ALERT,212.61,299.67,59.986,1486021504,"201051344000458","219011344069620",0.00,-7.00,0,296.36,302.07,0.0,0.0,0.000,617348.4,617348.4,23484,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486021545,1569017.00
02/02/2017 02:45,2,0.000,ALERT,213.06,299.37,59.975,1486021504,"201051344000853","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,616032.3,616032.3,23388,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021547,1569018.00
02/02/2017 02:45,2,0.000,ALERT,212.16,297.26,59.986,1486021504,"201051344000685","219011344069620",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,612485.9,612485.9,23652,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021548,1569019.00
02/02/2017 02:45,2,0.000,ALERT,211.93,296.66,59.996,1486021504,"201051344000917","219011344069620",0.00,-8.00,0,294.26,298.77,0.0,0.0,0.000,609427.5,609427.5,23669,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486021550,1569020.00
02/02/2017 02:45,2,0.000,ALERT,212.16,297.57,59.991,1486021504,"201051344001145","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,615485.5,615485.5,23513,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486021552,1569021.00
02/02/2017 02:45,2,0.000,ALERT,211.70,296.66,59.996,1486021504,"201051344000651","219011344069620",0.00,-11.50,0,294.86,298.47,0.0,0.0,0.000,607994.6,607994.6,23738,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021554,1569022.00
02/02/2017 02:45,2,0.000,ALERT,211.03,296.06,59.981,1486021504,"274151322000088","219011344069620",0.00,-8.00,0,293.96,299.97,0.0,0.0,0.000,831907.2,831907.2,23362,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021555,1569023.00
02/02/2017 02:45,2,0.000,ALERT,212.16,296.36,59.996,1486021504,"274151322000068","219011344069620",0.00,-8.00,0,293.66,299.97,0.0,0.0,0.000,721947.1,721947.1,23873,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021557,1569024.00
02/02/2017 02:45,2,0.000,ALERT,211.48,297.26,59.996,1486021504,"201051344001135","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,603547.9,603547.9,23797,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021559,1569025.00
02/02/2017 02:45,2,0.000,ALERT,212.16,299.97,59.996,1486021504,"201051344000594","219011344069620",0.00,-9.00,0,295.76,301.77,0.0,0.0,0.000,619702.5,619702.5,23677,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021561,1569026.00
02/02/2017 02:45,2,0.000,ALERT,211.93,296.96,60.002,1486021504,"201051344001203","219011344069620",0.00,-10.00,0,295.16,300.57,0.0,0.0,0.000,611925.9,611925.9,23781,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021563,1569027.00
02/02/2017 02:45,2,0.000,ALERT,211.48,297.26,59.996,1486021504,"274151322000054","219011344069620",0.00,-8.50,0,294.56,300.87,0.0,0.0,0.000,848189.6,848189.6,23412,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021564,1569028.00
02/02/2017 02:45,2,0.000,ALERT,212.83,298.77,59.996,1486021504,"201051344000867","219011344069620",0.00,-8.50,0,295.76,301.47,0.0,0.0,0.000,606054.6,606054.6,23774,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021566,1569029.00
02/02/2017 02:45,2,0.000,ALERT,211.70,297.26,59.986,1486021504,"201051344001093","219011344069620",0.00,-7.00,0,295.16,299.07,0.0,0.0,0.000,609048.1,609048.1,23687,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486021568,1569030.00
02/02/2017 02:45,2,0.000,ALERT,212.61,299.67,59.986,1486021504,"201051344000900","219011344069620",0.00,-10.00,0,296.06,301.17,0.0,0.0,0.000,625070.8,625070.8,23298,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021570,1569031.00
02/02/2017 02:45,2,0.000,ALERT,212.61,298.47,59.996,1486021504,"201051344000648","219011344069620",0.00,-11.00,0,295.46,301.17,0.0,0.0,0.000,614747.4,614747.4,23320,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021572,1569032.00
02/02/2017 02:45,2,0.000,ALERT,212.61,300.27,59.996,1486021504,"201051344000569","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,625580.9,625580.9,23302,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021573,1569033.00
02/02/2017 02:45,2,0.000,ALERT,212.38,299.67,60.028,1486021504,"201051344000983","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,618244.2,618244.2,23454,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021575,1569034.00
02/02/2017 02:45,2,0.000,ALERT,212.61,299.07,60.034,1486021504,"201051344001158","219011344069620",0.00,-11.00,0,295.76,301.17,0.0,0.0,0.000,606686.3,606686.3,23690,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021577,1569035.00
02/02/2017 02:45,2,0.000,ALERT,213.06,299.97,59.996,1486021504,"201051344000576","219011344069620",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,617469.5,617469.5,23344,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021579,1569036.00
02/02/2017 02:45,2,0.000,ALERT,211.48,295.76,60.023,1486021504,"274151322000087","219011344069620",0.00,-8.00,0,293.36,299.67,0.0,0.0,0.000,820200.5,820200.5,23646,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486021581,1569037.00
02/02/2017 03:00,2,0.000,ALERT,213.29,299.37,59.965,1486022403,"201051344000645","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,616696.0,616696.0,23337,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486022405,1569038.00
02/02/2017 03:00,2,0.000,ALERT,211.70,297.26,59.959,1486022403,"274151322000085","219011344069620",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,846814.6,846814.6,23436,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486022407,1569039.00
02/02/2017 03:00,2,0.000,ALERT,213.51,299.07,59.922,1486022403,"201051344000633","219011344069620",0.00,-10.00,0,295.46,300.87,0.0,0.0,0.000,605882.6,605882.6,23754,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486022409,1569040.00
02/02/2017 03:00,2,0.000,ALERT,212.83,299.37,59.970,1486022403,"201051344000469","219011344069620",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,608753.5,608753.5,23716,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486022411,1569041.00
02/02/2017 03:00,2,0.000,ALERT,211.93,297.87,59.928,1486022403,"201051344000646","219011344069620",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,604611.8,604611.8,23689,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486022413,1569042.00
02/02/2017 03:00,2,0.000,ALERT,211.25,296.66,59.965,1486022403,"274151322000052","219011344069620",0.00,-9.00,0,294.56,299.37,0.0,0.0,0.000,875159.8,875159.8,23203,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486022414,1569043.00
02/02/2017 03:00,2,0.000,ALERT,212.16,297.87,59.970,1486022403,"201051344000585","219011344069620",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,615172.3,615172.3,23779,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486022416,1569044.00
02/02/2017 03:00,2,0.000,ALERT,212.16,298.17,59.970,1486022403,"201051344001230","219011344069620",0.00,-9.00,0,296.06,299.37,0.0,0.0,0.000,607972.7,607972.7,23586,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486022418,1569045.00
02/02/2017 03:00,2,0.000,ALERT,212.38,298.47,59.965,1486022403,"201051344000582","219011344069620",0.00,-11.00,0,296.66,299.97,0.0,0.0,0.000,599902.6,599902.6,23728,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486022420,1569046.00
02/02/2017 03:00,2,0.000,ALERT,211.70,297.57,60.007,1486022403,"201051344000955","219011344069620",0.00,-9.00,0,295.46,299.07,0.0,0.0,0.000,615201.8,615201.8,23674,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486022421,1569047.00
02/02/2017 03:00,2,0.000,ALERT,211.48,296.66,59.965,1486022403,"274151322000094","219011344069620",0.00,-11.00,0,294.26,298.17,0.0,0.0,0.000,720846.4,720846.4,23980,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486022423,1569048.00
02/02/2017 03:00,2,0.000,ALERT,212.61,299.97,59.981,1486022403,"201051344000579","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,624223.0,624223.0,23636,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486022425,1569049.00
02/02/2017 03:00,2,0.000,ALERT,211.93,298.17,60.012,1486022403,"201051344000890","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,612187.7,612187.7,23742,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486022427,1569050.00
02/02/2017 03:00,2,0.000,ALERT,212.16,297.87,59.975,1486022403,"201051344000438","219011344069620",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,613237.1,613237.1,23749,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486022429,1569051.00
02/02/2017 03:00,2,0.000,ALERT,212.16,297.26,59.975,1486022403,"201051344000417","219011344069620",0.00,-9.00,0,295.16,298.47,0.0,0.0,0.000,596478.5,596478.5,23884,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486022430,1569052.00
02/02/2017 03:00,2,0.000,ALERT,211.70,297.26,59.986,1486022403,"274151322000083","219011344069620",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,866681.0,866681.0,23237,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486022432,1569053.00
02/02/2017 03:00,2,0.000,ALERT,212.38,297.26,59.986,1486022403,"274151322000076","219011344069620",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,924112.2,924112.2,23347,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486022434,1569054.00
02/02/2017 03:00,2,0.000,ALERT,212.61,299.97,59.981,1486022403,"201051344000868","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,607212.7,607212.7,23734,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486022436,1569055.00
02/02/2017 03:00,2,0.000,ALERT,211.70,298.47,59.975,1486022403,"274151322000095","219011344069620",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,915083.4,915083.4,23416,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486022438,1569056.00
02/02/2017 03:00,2,0.000,ALERT,212.61,299.07,59.970,1486022403,"201051344000988","219011344069620",0.00,-8.50,0,294.86,300.87,0.0,0.0,0.000,568911.7,568911.7,23763,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486022439,1569057.00
02/02/2017 03:00,2,0.000,ALERT,211.70,296.66,59.975,1486022403,"201051344001025","219011344069620",0.00,-10.00,0,294.56,299.37,0.0,0.0,0.000,613337.6,613337.6,23803,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486022441,1569058.00
02/02/2017 03:00,2,0.000,ALERT,212.61,299.37,59.975,1486022403,"201051344000458","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,617348.4,617348.4,23486,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486022443,1569059.00
02/02/2017 03:00,2,0.000,ALERT,213.29,299.37,59.975,1486022403,"201051344000853","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,616032.3,616032.3,23390,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486022445,1569060.00
02/02/2017 03:00,2,0.000,ALERT,212.38,297.57,59.970,1486022403,"201051344000685","219011344069620",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,612485.9,612485.9,23654,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486022447,1569061.00
02/02/2017 03:00,2,0.000,ALERT,212.38,297.26,59.975,1486022403,"201051344000917","219011344069620",0.00,-8.00,0,293.96,298.47,0.0,0.0,0.000,609427.5,609427.5,23671,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486022449,1569062.00
02/02/2017 03:00,2,0.000,ALERT,212.38,298.17,59.991,1486022403,"201051344001145","219011344069620",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,615485.5,615485.5,23515,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486022450,1569063.00
02/02/2017 03:00,2,0.000,ALERT,212.16,296.96,59.975,1486022403,"201051344000651","219011344069620",0.00,-11.50,0,294.56,298.47,0.0,0.0,0.000,607994.6,607994.6,23740,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486022452,1569064.00
02/02/2017 03:00,2,0.000,ALERT,211.25,297.26,59.991,1486022403,"274151322000088","219011344069620",0.00,-8.00,0,294.26,298.47,0.0,0.0,0.000,831907.2,831907.2,23364,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486022454,1569065.00
02/02/2017 03:00,2,0.000,ALERT,212.38,296.36,59.959,1486022403,"274151322000068","219011344069620",0.00,-8.00,0,294.26,297.87,0.0,0.0,0.000,721947.1,721947.1,23875,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486022456,1569066.00
02/02/2017 03:00,2,0.000,ALERT,211.70,297.57,59.970,1486022403,"201051344001135","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,603547.9,603547.9,23799,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486022458,1569067.00
02/02/2017 03:00,2,0.000,ALERT,212.38,299.97,59.975,1486022403,"201051344000594","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,619702.5,619702.5,23679,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486022459,1569068.00
02/02/2017 03:00,2,0.000,ALERT,212.16,297.26,59.970,1486022403,"201051344001203","219011344069620",0.00,-10.00,0,295.16,300.57,0.0,0.0,0.000,611925.9,611925.9,23783,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486022461,1569069.00
02/02/2017 03:00,2,0.000,ALERT,211.48,296.96,59.970,1486022403,"274151322000054","219011344069620",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,848189.6,848189.6,23414,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486022463,1569070.00
02/02/2017 03:00,2,0.000,ALERT,213.06,299.07,59.975,1486022403,"201051344000867","219011344069620",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,606054.6,606054.6,23776,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486022465,1569071.00
02/02/2017 03:00,2,0.000,ALERT,211.93,297.57,59.986,1486022403,"201051344001093","219011344069620",0.00,-8.00,0,295.46,298.77,0.0,0.0,0.000,609048.1,609048.1,23689,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486022467,1569072.00
02/02/2017 03:00,2,0.000,ALERT,212.61,299.07,59.986,1486022403,"201051344000900","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,625070.8,625070.8,23300,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486022468,1569073.00
02/02/2017 03:00,2,0.000,ALERT,212.83,298.77,59.970,1486022403,"201051344000648","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,614747.4,614747.4,23322,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486022470,1569074.00
02/02/2017 03:00,2,0.000,ALERT,212.61,299.97,59.975,1486022403,"201051344000569","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,625580.9,625580.9,23304,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486022472,1569075.00
02/02/2017 03:00,2,0.000,ALERT,212.61,299.07,59.975,1486022403,"201051344000983","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,618244.2,618244.2,23456,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486022474,1569076.00
02/02/2017 03:00,2,0.000,ALERT,212.83,299.07,60.002,1486022403,"201051344001158","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,606686.3,606686.3,23692,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486022476,1569077.00
02/02/2017 03:00,2,0.000,ALERT,213.06,299.97,59.975,1486022403,"201051344000576","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,617469.5,617469.5,23346,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486022478,1569078.00
02/02/2017 03:00,2,0.000,ALERT,211.70,296.36,59.970,1486022403,"274151322000087","219011344069620",0.00,-8.00,0,293.66,298.17,0.0,0.0,0.000,820200.5,820200.5,23648,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486022479,1569079.00
02/02/2017 03:15,2,0.000,ALERT,213.06,299.37,59.975,1486023304,"201051344000645","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,616696.0,616696.0,23339,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486023306,1569080.00
02/02/2017 03:15,2,0.000,ALERT,211.48,297.26,59.975,1486023304,"274151322000085","219011344069620",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,846814.6,846814.6,23438,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486023307,1569081.00
02/02/2017 03:15,2,0.000,ALERT,213.29,299.07,59.970,1486023304,"201051344000633","219011344069620",0.00,-10.00,0,295.16,300.87,0.0,0.0,0.000,605882.6,605882.6,23756,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486023309,1569082.00
02/02/2017 03:15,2,0.000,ALERT,212.83,299.37,59.981,1486023304,"201051344000469","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,608753.5,608753.5,23718,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486023311,1569083.00
02/02/2017 03:15,2,0.000,ALERT,211.93,297.87,59.970,1486023304,"201051344000646","219011344069620",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,604611.8,604611.8,23691,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486023313,1569084.00
02/02/2017 03:15,2,0.000,ALERT,211.03,296.66,59.975,1486023304,"274151322000052","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,875159.8,875159.8,23205,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486023315,1569085.00
02/02/2017 03:15,2,0.000,ALERT,212.16,298.17,59.933,1486023304,"201051344000585","219011344069620",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,615172.3,615172.3,23781,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486023316,1569086.00
02/02/2017 03:15,2,0.000,ALERT,211.93,298.47,59.970,1486023304,"201051344001230","219011344069620",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,607972.7,607972.7,23588,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486023318,1569087.00
02/02/2017 03:15,2,0.000,ALERT,212.38,299.07,59.970,1486023304,"201051344000582","219011344069620",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,599902.6,599902.6,23730,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486023320,1569088.00
02/02/2017 03:15,2,0.000,ALERT,211.70,298.17,59.970,1486023304,"201051344000955","219011344069620",0.00,-9.00,0,295.76,299.07,0.0,0.0,0.000,615201.8,615201.8,23676,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486023322,1569089.00
02/02/2017 03:15,2,0.000,ALERT,211.48,297.26,59.970,1486023304,"274151322000094","219011344069620",0.00,-11.00,0,294.56,298.47,0.0,0.0,0.000,720846.4,720846.4,23982,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486023324,1569090.00
02/02/2017 03:15,2,0.000,ALERT,212.61,299.97,59.933,1486023304,"201051344000579","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,624223.0,624223.0,23638,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486023325,1569091.00
02/02/2017 03:15,2,0.000,ALERT,211.93,298.47,59.981,1486023304,"201051344000890","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,612187.7,612187.7,23744,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486023327,1569092.00
02/02/2017 03:15,2,0.000,ALERT,212.16,297.87,59.970,1486023304,"201051344000438","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,613237.1,613237.1,23751,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486023329,1569093.00
02/02/2017 03:15,2,0.000,ALERT,212.16,297.26,59.965,1486023304,"201051344000417","219011344069620",0.00,-9.00,0,295.16,298.77,0.0,0.0,0.000,596478.5,596478.5,23886,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486023331,1569094.00
02/02/2017 03:15,2,0.000,ALERT,211.48,298.17,59.975,1486023304,"274151322000083","219011344069620",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,866681.0,866681.0,23239,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486023333,1569095.00
02/02/2017 03:15,2,0.000,ALERT,211.93,297.57,59.981,1486023304,"274151322000076","219011344069620",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,924112.2,924112.2,23349,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486023334,1569096.00
02/02/2017 03:15,2,0.000,ALERT,212.61,300.27,59.991,1486023304,"201051344000868","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,607212.7,607212.7,23736,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486023336,1569097.00
02/02/2017 03:15,2,0.000,ALERT,211.48,298.17,59.981,1486023304,"274151322000095","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,915083.4,915083.4,23418,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486023338,1569098.00
02/02/2017 03:15,2,0.000,ALERT,212.38,299.37,59.975,1486023304,"201051344000988","219011344069620",0.00,-9.00,0,294.26,300.87,0.0,0.0,0.000,568911.7,568911.7,23765,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486023340,1569099.00
02/02/2017 03:15,2,0.000,ALERT,211.70,296.96,59.986,1486023304,"201051344001025","219011344069620",0.00,-11.00,0,294.86,299.67,0.0,0.0,0.000,613337.6,613337.6,23805,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486023342,1569100.00
02/02/2017 03:15,2,0.000,ALERT,212.61,299.67,59.981,1486023304,"201051344000458","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,617348.4,617348.4,23488,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486023344,1569101.00
02/02/2017 03:15,2,0.000,ALERT,213.06,299.37,59.981,1486023304,"201051344000853","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,616032.3,616032.3,23392,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486023345,1569102.00
02/02/2017 03:15,2,0.000,ALERT,212.38,297.26,59.991,1486023304,"201051344000685","219011344069620",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,612485.9,612485.9,23656,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486023347,1569103.00
02/02/2017 03:15,2,0.000,ALERT,212.16,297.57,60.007,1486023304,"201051344000917","219011344069620",0.00,-8.00,0,294.56,298.77,0.0,0.0,0.000,609427.5,609427.5,23673,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486023349,1569104.00
02/02/2017 03:15,2,0.000,ALERT,212.16,297.87,59.986,1486023304,"201051344001145","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,615485.5,615485.5,23517,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486023351,1569105.00
02/02/2017 03:15,2,0.000,ALERT,211.93,296.96,59.986,1486023304,"201051344000651","219011344069620",0.00,-11.50,0,295.16,298.77,0.0,0.0,0.000,607994.6,607994.6,23742,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486023352,1569106.00
02/02/2017 03:15,2,0.000,ALERT,211.03,296.96,59.986,1486023304,"274151322000088","219011344069620",0.00,-8.00,0,294.26,298.77,0.0,0.0,0.000,831907.2,831907.2,23366,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486023354,1569107.00
02/02/2017 03:15,2,0.000,ALERT,211.93,296.06,60.023,1486023304,"274151322000068","219011344069620",0.00,-8.50,0,294.26,298.17,0.0,0.0,0.000,721947.1,721947.1,23877,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486023356,1569108.00
02/02/2017 03:15,2,0.000,ALERT,211.70,297.87,59.981,1486023304,"201051344001135","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,603547.9,603547.9,23801,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486023358,1569109.00
02/02/2017 03:15,2,0.000,ALERT,212.16,299.97,59.991,1486023304,"201051344000594","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,619702.5,619702.5,23681,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486023360,1569110.00
02/02/2017 03:15,2,0.000,ALERT,211.93,297.26,59.991,1486023304,"201051344001203","219011344069620",0.00,-10.00,0,295.46,300.87,0.0,0.0,0.000,611925.9,611925.9,23785,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486023361,1569111.00
