ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2017 03:15,2,0.000,ALERT,211.25,297.26,59.981,1486023304,"274151322000054","219011344069620",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,848189.6,848189.6,23416,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486023363,1569112.00
02/02/2017 03:15,2,0.000,ALERT,212.83,298.77,59.959,1486023304,"201051344000867","219011344069620",0.00,-8.50,0,296.06,301.47,0.0,0.0,0.000,606054.6,606054.6,23778,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486023365,1569113.00
02/02/2017 03:15,2,0.000,ALERT,211.93,297.87,59.991,1486023304,"201051344001093","219011344069620",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,609048.1,609048.1,23691,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486023367,1569114.00
02/02/2017 03:15,2,0.000,ALERT,212.38,299.07,59.981,1486023304,"201051344000900","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,625070.8,625070.8,23302,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486023369,1569115.00
02/02/2017 03:15,2,0.000,ALERT,212.61,298.17,60.018,1486023304,"201051344000648","219011344069620",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,614747.4,614747.4,23324,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486023370,1569116.00
02/02/2017 03:15,2,0.000,ALERT,212.38,299.37,59.981,1486023304,"201051344000569","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,625580.9,625580.9,23306,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486023372,1569117.00
02/02/2017 03:15,2,0.000,ALERT,212.38,299.07,59.986,1486023304,"201051344000983","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,618244.2,618244.2,23458,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486023374,1569118.00
02/02/2017 03:15,2,0.000,ALERT,212.61,299.37,59.970,1486023304,"201051344001158","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,606686.3,606686.3,23694,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486023376,1569119.00
02/02/2017 03:15,2,0.000,ALERT,212.83,299.67,59.975,1486023304,"201051344000576","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,617469.5,617469.5,23348,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486023378,1569120.00
02/02/2017 03:15,2,0.000,ALERT,211.48,295.76,59.991,1486023304,"274151322000087","219011344069620",0.00,-8.00,0,293.96,298.17,0.0,0.0,0.000,820200.5,820200.5,23650,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486023379,1569121.00
02/02/2017 03:30,2,0.000,ALERT,213.06,299.07,60.002,1486024203,"201051344000645","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,616696.0,616696.0,23341,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486024205,1569122.00
02/02/2017 03:30,2,0.000,ALERT,211.48,297.57,59.970,1486024203,"274151322000085","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,846814.6,846814.6,23440,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486024207,1569123.00
02/02/2017 03:30,2,0.000,ALERT,213.29,299.37,59.975,1486024203,"201051344000633","219011344069620",0.00,-10.00,0,295.46,300.87,0.0,0.0,0.000,605882.6,605882.6,23758,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486024209,1569124.00
02/02/2017 03:30,2,0.000,ALERT,212.61,299.07,59.986,1486024203,"201051344000469","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,608753.5,608753.5,23720,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486024211,1569125.00
02/02/2017 03:30,2,0.000,ALERT,211.48,297.26,59.975,1486024203,"201051344000646","219011344069620",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,604611.8,604611.8,23693,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486024213,1569126.00
02/02/2017 03:30,2,0.000,ALERT,211.03,297.57,60.012,1486024203,"274151322000052","219011344069620",0.00,-10.00,0,294.86,299.67,0.0,0.0,0.000,875159.8,875159.8,23207,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486024214,1569127.00
02/02/2017 03:30,2,0.000,ALERT,211.93,297.57,59.981,1486024203,"201051344000585","219011344069620",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,615172.3,615172.3,23783,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486024217,1569128.00
02/02/2017 03:30,2,0.000,ALERT,211.70,297.87,59.970,1486024203,"201051344001230","219011344069620",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,607972.7,607972.7,23590,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486024218,1569129.00
02/02/2017 03:30,2,0.000,ALERT,212.16,298.47,59.975,1486024203,"201051344000582","219011344069620",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,599902.6,599902.6,23732,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486024220,1569130.00
02/02/2017 03:30,2,0.000,ALERT,211.48,297.57,59.975,1486024203,"201051344000955","219011344069620",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,615201.8,615201.8,23678,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486024222,1569131.00
02/02/2017 03:30,2,0.000,ALERT,211.25,296.96,59.959,1486024203,"274151322000094","219011344069620",0.00,-11.00,0,294.56,298.47,0.0,0.0,0.000,720846.4,720846.4,23984,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486024224,1569132.00
02/02/2017 03:30,2,0.000,ALERT,212.61,299.97,59.965,1486024203,"201051344000579","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,624223.0,624223.0,23640,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486024226,1569133.00
02/02/2017 03:30,2,0.000,ALERT,211.70,298.17,59.970,1486024203,"201051344000890","219011344069620",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,612187.7,612187.7,23746,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486024227,1569134.00
02/02/2017 03:30,2,0.000,ALERT,212.16,297.87,60.018,1486024203,"201051344000438","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,613237.1,613237.1,23753,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486024229,1569135.00
02/02/2017 03:30,2,0.000,ALERT,212.16,296.96,59.965,1486024203,"201051344000417","219011344069620",0.00,-9.00,0,295.46,299.07,0.0,0.0,0.000,596478.5,596478.5,23888,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486024231,1569136.00
02/02/2017 03:30,2,0.000,ALERT,211.48,298.17,59.965,1486024203,"274151322000083","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,866681.0,866681.0,23241,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486024233,1569137.00
02/02/2017 03:30,2,0.000,ALERT,211.93,296.66,59.944,1486024203,"274151322000076","219011344069620",0.00,-9.00,0,294.86,299.67,0.0,0.0,0.000,924112.2,924112.2,23351,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486024234,1569138.00
02/02/2017 03:30,2,0.000,ALERT,212.61,299.97,59.949,1486024203,"201051344000868","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,607212.7,607212.7,23738,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486024236,1569139.00
02/02/2017 03:30,2,0.000,ALERT,211.25,298.17,59.954,1486024203,"274151322000095","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,915083.4,915083.4,23420,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486024238,1569140.00
02/02/2017 03:30,2,0.000,ALERT,212.38,299.07,59.922,1486024203,"201051344000988","219011344069620",0.00,-9.00,0,294.86,300.87,0.0,0.0,0.000,568911.7,568911.7,23767,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486024240,1569141.00
02/02/2017 03:30,2,0.000,ALERT,211.48,296.36,59.959,1486024203,"201051344001025","219011344069620",0.00,-11.00,0,295.16,299.97,0.0,0.0,0.000,613337.6,613337.6,23807,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486024242,1569142.00
02/02/2017 03:30,2,0.000,ALERT,212.38,299.37,59.965,1486024203,"201051344000458","219011344069620",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,617348.4,617348.4,23490,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486024244,1569143.00
02/02/2017 03:30,2,0.000,ALERT,213.06,299.37,59.949,1486024203,"201051344000853","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,616032.3,616032.3,23394,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486024245,1569144.00
02/02/2017 03:30,2,0.000,ALERT,212.16,297.26,59.954,1486024203,"201051344000685","219011344069620",0.00,-9.00,0,295.76,299.37,0.0,0.0,0.000,612485.9,612485.9,23658,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486024247,1569145.00
02/02/2017 03:30,2,0.000,ALERT,212.16,297.26,59.959,1486024203,"201051344000917","219011344069620",0.00,-8.00,0,294.56,299.07,0.0,0.0,0.000,609427.5,609427.5,23675,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486024249,1569146.00
02/02/2017 03:30,2,0.000,ALERT,212.16,297.57,59.965,1486024203,"201051344001145","219011344069620",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,615485.5,615485.5,23519,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486024251,1569147.00
02/02/2017 03:30,2,0.000,ALERT,211.70,296.66,59.970,1486024203,"201051344000651","219011344069620",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,607994.6,607994.6,23744,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486024253,1569148.00
02/02/2017 03:30,2,0.000,ALERT,211.03,296.96,59.938,1486024203,"274151322000088","219011344069620",0.00,-8.00,0,294.26,299.07,0.0,0.0,0.000,831907.2,831907.2,23368,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486024254,1569149.00
02/02/2017 03:30,2,0.000,ALERT,212.16,296.96,59.949,1486024203,"274151322000068","219011344069620",0.00,-8.00,0,294.26,298.47,0.0,0.0,0.000,721947.1,721947.1,23879,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486024256,1569150.00
02/02/2017 03:30,2,0.000,ALERT,211.48,297.57,59.954,1486024203,"201051344001135","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,603547.9,603547.9,23803,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486024258,1569151.00
02/02/2017 03:30,2,0.000,ALERT,212.16,299.67,59.959,1486024203,"201051344000594","219011344069620",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,619702.5,619702.5,23683,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486024260,1569152.00
02/02/2017 03:30,2,0.000,ALERT,211.93,296.96,59.938,1486024203,"201051344001203","219011344069620",0.00,-11.00,0,295.16,301.17,0.0,0.0,0.000,611925.9,611925.9,23787,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486024262,1569153.00
02/02/2017 03:30,2,0.000,ALERT,211.03,296.66,59.901,1486024203,"274151322000054","219011344069620",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,848189.6,848189.6,23418,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486024263,1569154.00
02/02/2017 03:30,2,0.000,ALERT,213.06,298.77,59.933,1486024203,"201051344000867","219011344069620",0.00,-8.50,0,295.76,301.17,0.0,0.0,0.000,606054.6,606054.6,23780,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486024265,1569155.00
02/02/2017 03:30,2,0.000,ALERT,211.70,297.57,59.986,1486024203,"201051344001093","219011344069620",0.00,-8.00,0,295.76,299.37,0.0,0.0,0.000,609048.1,609048.1,23693,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486024267,1569156.00
02/02/2017 03:30,2,0.000,ALERT,212.38,299.37,59.954,1486024203,"201051344000900","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,625070.8,625070.8,23304,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486024269,1569157.00
02/02/2017 03:30,2,0.000,ALERT,212.61,298.47,59.954,1486024203,"201051344000648","219011344069620",0.00,-11.50,0,295.76,301.17,0.0,0.0,0.000,614747.4,614747.4,23326,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486024270,1569158.00
02/02/2017 03:30,2,0.000,ALERT,212.61,299.67,59.949,1486024203,"201051344000569","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,625580.9,625580.9,23308,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486024272,1569159.00
02/02/2017 03:30,2,0.000,ALERT,212.83,299.97,59.954,1486024203,"201051344000983","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,618244.2,618244.2,23460,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486024274,1569160.00
02/02/2017 03:30,2,0.000,ALERT,212.83,299.37,59.954,1486024203,"201051344001158","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,606686.3,606686.3,23696,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486024276,1569161.00
02/02/2017 03:30,2,0.000,ALERT,213.06,299.97,59.981,1486024203,"201051344000576","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,617469.5,617469.5,23350,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486024278,1569162.00
02/02/2017 03:30,2,0.000,ALERT,211.48,296.36,59.975,1486024203,"274151322000087","219011344069620",0.00,-8.00,0,293.96,298.47,0.0,0.0,0.000,820200.5,820200.5,23652,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486024280,1569163.00
02/02/2017 03:45,2,0.000,ALERT,213.06,299.37,59.965,1486025104,"201051344000645","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,616696.0,616696.0,23343,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025106,1569164.00
02/02/2017 03:45,2,0.000,ALERT,211.48,297.57,59.938,1486025104,"274151322000085","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,846814.6,846814.6,23442,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025107,1569165.00
02/02/2017 03:45,2,0.000,ALERT,213.29,299.37,59.991,1486025104,"201051344000633","219011344069620",0.00,-10.00,0,295.46,300.57,0.0,0.0,0.000,605882.6,605882.6,23760,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486025109,1569166.00
02/02/2017 03:45,2,0.000,ALERT,212.83,299.37,59.991,1486025104,"201051344000469","219011344069620",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,608753.5,608753.5,23722,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025111,1569167.00
02/02/2017 03:45,2,0.000,ALERT,211.70,297.87,59.949,1486025104,"201051344000646","219011344069620",0.00,-11.00,0,295.16,299.07,0.0,0.0,0.000,604611.8,604611.8,23695,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025113,1569168.00
02/02/2017 03:45,2,0.000,ALERT,211.25,297.57,59.991,1486025104,"274151322000052","219011344069620",0.00,-10.00,0,294.86,299.37,0.0,0.0,0.000,875159.8,875159.8,23209,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025115,1569169.00
02/02/2017 03:45,2,0.000,ALERT,211.93,297.87,59.991,1486025104,"201051344000585","219011344069620",0.00,-8.50,0,295.16,299.07,0.0,0.0,0.000,615172.3,615172.3,23785,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486025117,1569170.00
02/02/2017 03:45,2,0.000,ALERT,211.93,297.87,59.996,1486025104,"201051344001230","219011344069620",0.00,-10.00,0,296.06,299.37,0.0,0.0,0.000,607972.7,607972.7,23592,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025118,1569171.00
02/02/2017 03:45,2,0.000,ALERT,212.38,298.17,60.002,1486025104,"201051344000582","219011344069620",0.00,-11.00,0,296.66,299.67,0.0,0.0,0.000,599902.6,599902.6,23734,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025120,1569172.00
02/02/2017 03:45,2,0.000,ALERT,211.48,297.57,60.012,1486025104,"201051344000955","219011344069620",0.00,-10.00,0,295.46,299.07,0.0,0.0,0.000,615201.8,615201.8,23680,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025122,1569173.00
02/02/2017 03:45,2,0.000,ALERT,211.70,296.36,59.996,1486025104,"274151322000094","219011344069620",0.00,-11.00,0,294.26,298.17,0.0,0.0,0.000,720846.4,720846.4,23986,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025124,1569174.00
02/02/2017 03:45,2,0.000,ALERT,212.61,299.97,59.996,1486025104,"201051344000579","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,624223.0,624223.0,23642,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025125,1569175.00
02/02/2017 03:45,2,0.000,ALERT,211.70,298.17,60.002,1486025104,"201051344000890","219011344069620",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,612187.7,612187.7,23748,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025127,1569176.00
02/02/2017 03:45,2,0.000,ALERT,211.93,297.57,59.986,1486025104,"201051344000438","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,613237.1,613237.1,23755,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025129,1569177.00
02/02/2017 03:45,2,0.000,ALERT,212.38,297.26,59.996,1486025104,"201051344000417","219011344069620",0.00,-10.00,0,295.16,298.77,0.0,0.0,0.000,596478.5,596478.5,23890,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025131,1569178.00
02/02/2017 03:45,2,0.000,ALERT,211.70,297.87,59.991,1486025104,"274151322000083","219011344069620",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,866681.0,866681.0,23243,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025133,1569179.00
02/02/2017 03:45,2,0.000,ALERT,212.38,297.26,59.996,1486025104,"274151322000076","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,924112.2,924112.2,23353,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025134,1569180.00
02/02/2017 03:45,2,0.000,ALERT,212.61,300.27,59.991,1486025104,"201051344000868","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,607212.7,607212.7,23740,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025136,1569181.00
02/02/2017 03:45,2,0.000,ALERT,211.48,297.87,59.991,1486025104,"274151322000095","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,915083.4,915083.4,23422,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025139,1569182.00
02/02/2017 03:45,2,0.000,ALERT,212.61,299.37,60.007,1486025104,"201051344000988","219011344069620",0.00,-9.00,0,294.26,300.57,0.0,0.0,0.000,568911.7,568911.7,23769,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025141,1569183.00
02/02/2017 03:45,2,0.000,ALERT,211.48,296.96,59.996,1486025104,"201051344001025","219011344069620",0.00,-11.00,0,294.86,299.67,0.0,0.0,0.000,613337.6,613337.6,23809,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025143,1569184.00
02/02/2017 03:45,2,0.000,ALERT,212.38,299.07,60.002,1486025104,"201051344000458","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,617348.4,617348.4,23492,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486025144,1569185.00
02/02/2017 03:45,2,0.000,ALERT,213.06,299.37,60.002,1486025104,"201051344000853","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,616032.3,616032.3,23396,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025146,1569186.00
02/02/2017 03:45,2,0.000,ALERT,212.16,297.87,59.991,1486025104,"201051344000685","219011344069620",0.00,-9.00,0,295.46,299.07,0.0,0.0,0.000,612485.9,612485.9,23660,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025148,1569187.00
02/02/2017 03:45,2,0.000,ALERT,211.93,297.26,59.986,1486025104,"201051344000917","219011344069620",0.00,-8.00,0,294.56,298.77,0.0,0.0,0.000,609427.5,609427.5,23677,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025150,1569188.00
02/02/2017 03:45,2,0.000,ALERT,211.93,297.87,59.991,1486025104,"201051344001145","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,615485.5,615485.5,23521,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025151,1569189.00
02/02/2017 03:45,2,0.000,ALERT,211.93,297.26,60.012,1486025104,"201051344000651","219011344069620",0.00,-11.50,0,294.86,298.47,0.0,0.0,0.000,607994.6,607994.6,23746,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025153,1569190.00
02/02/2017 03:45,2,0.000,ALERT,211.03,296.06,59.981,1486025104,"274151322000088","219011344069620",0.00,-8.50,0,294.26,298.47,0.0,0.0,0.000,831907.2,831907.2,23370,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025155,1569191.00
02/02/2017 03:45,2,0.000,ALERT,212.16,295.76,59.981,1486025104,"274151322000068","219011344069620",0.00,-8.50,0,294.26,297.87,0.0,0.0,0.000,721947.1,721947.1,23881,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025157,1569192.00
02/02/2017 03:45,2,0.000,ALERT,211.25,297.87,59.996,1486025104,"201051344001135","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,603547.9,603547.9,23805,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025159,1569193.00
02/02/2017 03:45,2,0.000,ALERT,212.16,299.67,60.002,1486025104,"201051344000594","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,619702.5,619702.5,23685,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486025160,1569194.00
02/02/2017 03:45,2,0.000,ALERT,211.70,296.96,59.996,1486025104,"201051344001203","219011344069620",0.00,-11.00,0,295.16,300.57,0.0,0.0,0.000,611925.9,611925.9,23789,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486025162,1569195.00
02/02/2017 03:45,2,0.000,ALERT,211.03,297.26,59.996,1486025104,"274151322000054","219011344069620",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,848189.6,848189.6,23420,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025164,1569196.00
02/02/2017 03:45,2,0.000,ALERT,212.61,298.47,59.981,1486025104,"201051344000867","219011344069620",0.00,-9.00,0,296.06,301.47,0.0,0.0,0.000,606054.6,606054.6,23782,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025166,1569197.00
02/02/2017 03:45,2,0.000,ALERT,211.48,297.26,59.996,1486025104,"201051344001093","219011344069620",0.00,-8.50,0,295.46,299.07,0.0,0.0,0.000,609048.1,609048.1,23695,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486025168,1569198.00
02/02/2017 03:45,2,0.000,ALERT,212.38,299.37,59.991,1486025104,"201051344000900","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,625070.8,625070.8,23306,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025169,1569199.00
02/02/2017 03:45,2,0.000,ALERT,212.61,298.17,59.991,1486025104,"201051344000648","219011344069620",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,614747.4,614747.4,23328,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025171,1569200.00
02/02/2017 03:45,2,0.000,ALERT,212.38,299.67,59.996,1486025104,"201051344000569","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,625580.9,625580.9,23310,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025173,1569201.00
02/02/2017 03:45,2,0.000,ALERT,212.38,299.37,59.991,1486025104,"201051344000983","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,618244.2,618244.2,23462,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025175,1569202.00
02/02/2017 03:45,2,0.000,ALERT,212.83,299.37,59.996,1486025104,"201051344001158","219011344069620",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,606686.3,606686.3,23698,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025177,1569203.00
02/02/2017 03:45,2,0.000,ALERT,213.06,299.67,59.991,1486025104,"201051344000576","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,617469.5,617469.5,23352,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486025179,1569204.00
02/02/2017 03:45,2,0.000,ALERT,211.48,296.06,59.991,1486025104,"274151322000087","219011344069620",0.00,-8.50,0,293.96,297.87,0.0,0.0,0.000,820200.5,820200.5,23654,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486025181,1569205.00
02/02/2017 04:00,2,0.000,ALERT,212.83,298.47,59.954,1486026004,"201051344000645","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,616696.0,616696.0,23345,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026006,1569206.00
02/02/2017 04:00,2,0.000,ALERT,211.48,296.36,59.965,1486026004,"274151322000085","219011344069620",0.00,-9.00,0,294.26,299.07,0.0,0.0,0.000,846814.6,846814.6,23444,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026007,1569207.00
02/02/2017 04:00,2,0.000,ALERT,213.06,298.47,59.975,1486026004,"201051344000633","219011344069620",0.00,-10.00,0,294.86,300.57,0.0,0.0,0.000,605882.6,605882.6,23762,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026009,1569208.00
02/02/2017 04:00,2,0.000,ALERT,212.38,298.77,59.975,1486026004,"201051344000469","219011344069620",0.00,-11.00,0,295.46,300.87,0.0,0.0,0.000,608753.5,608753.5,23724,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026011,1569209.00
02/02/2017 04:00,2,0.000,ALERT,211.25,297.26,59.975,1486026004,"201051344000646","219011344069620",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,604611.8,604611.8,23697,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026013,1569210.00
02/02/2017 04:00,2,0.000,ALERT,211.03,296.66,59.965,1486026004,"274151322000052","219011344069620",0.00,-10.00,0,293.96,299.37,0.0,0.0,0.000,875159.8,875159.8,23211,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026015,1569211.00
02/02/2017 04:00,2,0.000,ALERT,211.48,297.26,59.970,1486026004,"201051344000585","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,615172.3,615172.3,23787,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026016,1569212.00
02/02/2017 04:00,2,0.000,ALERT,211.25,297.26,59.970,1486026004,"201051344001230","219011344069620",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,607972.7,607972.7,23594,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486026018,1569213.00
02/02/2017 04:00,2,0.000,ALERT,211.93,297.87,59.975,1486026004,"201051344000582","219011344069620",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,599902.6,599902.6,23736,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026020,1569214.00
02/02/2017 04:00,2,0.000,ALERT,211.03,297.26,59.959,1486026004,"201051344000955","219011344069620",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,615201.8,615201.8,23682,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026022,1569215.00
02/02/2017 04:00,2,0.000,ALERT,211.25,296.36,59.959,1486026004,"274151322000094","219011344069620",0.00,-11.00,0,293.66,298.17,0.0,0.0,0.000,720846.4,720846.4,23988,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026024,1569216.00
02/02/2017 04:00,2,0.000,ALERT,212.38,299.37,59.970,1486026004,"201051344000579","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,624223.0,624223.0,23644,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026025,1569217.00
02/02/2017 04:00,2,0.000,ALERT,211.25,297.57,59.965,1486026004,"201051344000890","219011344069620",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,612187.7,612187.7,23750,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026027,1569218.00
02/02/2017 04:00,2,0.000,ALERT,211.70,297.26,59.965,1486026004,"201051344000438","219011344069620",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,613237.1,613237.1,23757,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486026029,1569219.00
02/02/2017 04:00,2,0.000,ALERT,211.70,296.66,59.970,1486026004,"201051344000417","219011344069620",0.00,-10.00,0,294.86,298.77,0.0,0.0,0.000,596478.5,596478.5,23892,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026031,1569220.00
02/02/2017 04:00,2,0.000,ALERT,211.48,297.26,59.965,1486026004,"274151322000083","219011344069620",0.00,-9.00,0,294.56,299.67,0.0,0.0,0.000,866681.0,866681.0,23245,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026033,1569221.00
02/02/2017 04:00,2,0.000,ALERT,212.16,296.66,59.959,1486026004,"274151322000076","219011344069620",0.00,-10.00,0,294.26,299.37,0.0,0.0,0.000,924112.2,924112.2,23355,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486026034,1569222.00
02/02/2017 04:00,2,0.000,ALERT,212.38,299.97,60.007,1486026004,"201051344000868","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,607212.7,607212.7,23742,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026036,1569223.00
02/02/2017 04:00,2,0.000,ALERT,211.48,297.26,59.954,1486026004,"274151322000095","219011344069620",0.00,-11.00,0,295.16,299.97,0.0,0.0,0.000,915083.4,915083.4,23424,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026038,1569224.00
02/02/2017 04:00,2,0.000,ALERT,212.16,298.47,59.959,1486026004,"201051344000988","219011344069620",0.00,-9.00,0,293.96,300.87,0.0,0.0,0.000,568911.7,568911.7,23771,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486026040,1569225.00
02/02/2017 04:00,2,0.000,ALERT,211.25,296.36,59.954,1486026004,"201051344001025","219011344069620",0.00,-11.00,0,294.26,299.97,0.0,0.0,0.000,613337.6,613337.6,23811,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026042,1569226.00
02/02/2017 04:00,2,0.000,ALERT,212.38,299.07,59.954,1486026004,"201051344000458","219011344069620",0.00,-8.00,0,296.36,301.77,0.0,0.0,0.000,617348.4,617348.4,23494,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026044,1569227.00
02/02/2017 04:00,2,0.000,ALERT,213.06,298.77,59.986,1486026004,"201051344000853","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,616032.3,616032.3,23398,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026045,1569228.00
02/02/2017 04:00,2,0.000,ALERT,211.70,297.26,59.912,1486026004,"201051344000685","219011344069620",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,612485.9,612485.9,23662,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026047,1569229.00
02/02/2017 04:00,2,0.000,ALERT,211.70,296.96,59.981,1486026004,"201051344000917","219011344069620",0.00,-8.50,0,293.96,298.77,0.0,0.0,0.000,609427.5,609427.5,23679,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026049,1569230.00
02/02/2017 04:00,2,0.000,ALERT,211.93,297.26,59.970,1486026004,"201051344001145","219011344069620",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,615485.5,615485.5,23523,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486026051,1569231.00
02/02/2017 04:00,2,0.000,ALERT,211.48,296.36,59.970,1486026004,"201051344000651","219011344069620",0.00,-12.00,0,294.56,298.77,0.0,0.0,0.000,607994.6,607994.6,23748,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486026053,1569232.00
02/02/2017 04:00,2,0.000,ALERT,211.03,296.36,59.933,1486026004,"274151322000088","219011344069620",0.00,-8.50,0,293.66,297.87,0.0,0.0,0.000,831907.2,831907.2,23372,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026054,1569233.00
02/02/2017 04:00,2,0.000,ALERT,212.16,296.06,59.965,1486026004,"274151322000068","219011344069620",0.00,-8.50,0,293.66,297.57,0.0,0.0,0.000,721947.1,721947.1,23883,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026056,1569234.00
02/02/2017 04:00,2,0.000,ALERT,211.03,297.26,59.975,1486026004,"201051344001135","219011344069620",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,603547.9,603547.9,23807,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026058,1569235.00
02/02/2017 04:00,2,0.000,ALERT,211.93,299.07,59.975,1486026004,"201051344000594","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,619702.5,619702.5,23687,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026060,1569236.00
02/02/2017 04:00,2,0.000,ALERT,211.48,296.36,59.975,1486026004,"201051344001203","219011344069620",0.00,-11.00,0,294.86,300.57,0.0,0.0,0.000,611925.9,611925.9,23791,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026062,1569237.00
02/02/2017 04:00,2,0.000,ALERT,211.03,296.06,59.970,1486026004,"274151322000054","219011344069620",0.00,-8.50,0,294.26,298.77,0.0,0.0,0.000,848189.6,848189.6,23422,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026063,1569238.00
02/02/2017 04:00,2,0.000,ALERT,212.61,298.17,59.981,1486026004,"201051344000867","219011344069620",0.00,-8.50,0,295.46,301.17,0.0,0.0,0.000,606054.6,606054.6,23784,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486026065,1569239.00
02/02/2017 04:00,2,0.000,ALERT,211.25,296.96,60.012,1486026004,"201051344001093","219011344069620",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,609048.1,609048.1,23697,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026067,1569240.00
02/02/2017 04:00,2,0.000,ALERT,212.16,298.77,59.981,1486026004,"201051344000900","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,625070.8,625070.8,23308,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026069,1569241.00
02/02/2017 04:00,2,0.000,ALERT,212.38,298.17,59.975,1486026004,"201051344000648","219011344069620",0.00,-11.50,0,295.46,300.87,0.0,0.0,0.000,614747.4,614747.4,23330,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026070,1569242.00
02/02/2017 04:00,2,0.000,ALERT,212.38,299.07,59.981,1486026004,"201051344000569","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,625580.9,625580.9,23312,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026072,1569243.00
02/02/2017 04:00,2,0.000,ALERT,212.16,298.77,59.986,1486026004,"201051344000983","219011344069620",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,618244.2,618244.2,23464,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486026074,1569244.00
02/02/2017 04:00,2,0.000,ALERT,212.38,298.77,59.944,1486026004,"201051344001158","219011344069620",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,606686.3,606686.3,23700,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026076,1569245.00
02/02/2017 04:00,2,0.000,ALERT,212.83,299.37,59.981,1486026004,"201051344000576","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,617469.5,617469.5,23354,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026078,1569246.00
02/02/2017 04:00,2,0.000,ALERT,211.48,295.46,59.965,1486026004,"274151322000087","219011344069620",0.00,-8.50,0,293.06,297.57,0.0,0.0,0.000,820200.5,820200.5,23656,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026079,1569247.00
02/02/2017 04:15,2,0.000,ALERT,213.06,299.07,59.981,1486026903,"201051344000645","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,616696.0,616696.0,23347,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026905,1569248.00
02/02/2017 04:15,2,0.000,ALERT,211.93,297.57,59.991,1486026903,"274151322000085","219011344069620",0.00,-9.00,0,294.56,298.77,0.0,0.0,0.000,846814.6,846814.6,23446,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026907,1569249.00
02/02/2017 04:15,2,0.000,ALERT,213.29,299.37,59.996,1486026903,"201051344000633","219011344069620",0.00,-10.00,0,294.56,300.57,0.0,0.0,0.000,605882.6,605882.6,23764,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026909,1569250.00
02/02/2017 04:15,2,0.000,ALERT,212.61,299.37,59.991,1486026903,"201051344000469","219011344069620",0.00,-11.50,0,295.16,300.57,0.0,0.0,0.000,608753.5,608753.5,23726,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486026910,1569251.00
02/02/2017 04:15,2,0.000,ALERT,211.70,297.57,59.996,1486026903,"201051344000646","219011344069620",0.00,-11.00,0,294.56,298.77,0.0,0.0,0.000,604611.8,604611.8,23699,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486026912,1569252.00
02/02/2017 04:15,2,0.000,ALERT,211.25,297.26,59.954,1486026903,"274151322000052","219011344069620",0.00,-11.00,0,294.56,299.37,0.0,0.0,0.000,875159.8,875159.8,23213,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486026914,1569253.00
02/02/2017 04:15,2,0.000,ALERT,211.93,297.87,59.996,1486026903,"201051344000585","219011344069620",0.00,-9.00,0,294.56,298.77,0.0,0.0,0.000,615172.3,615172.3,23789,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026916,1569254.00
02/02/2017 04:15,2,0.000,ALERT,211.93,298.17,59.991,1486026903,"201051344001230","219011344069620",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,607972.7,607972.7,23596,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026918,1569255.00
