ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2017 04:15,2,0.000,ALERT,212.16,298.47,59.996,1486026903,"201051344000582","219011344069620",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,599902.6,599902.6,23738,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486026920,1569256.00
02/02/2017 04:15,2,0.000,ALERT,211.48,297.87,60.018,1486026903,"201051344000955","219011344069620",0.00,-10.00,0,294.86,298.77,0.0,0.0,0.000,615201.8,615201.8,23684,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486026921,1569257.00
02/02/2017 04:15,2,0.000,ALERT,211.48,296.66,59.986,1486026903,"274151322000094","219011344069620",0.00,-11.50,0,294.26,298.47,0.0,0.0,0.000,720846.4,720846.4,23990,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486026923,1569258.00
02/02/2017 04:15,2,0.000,ALERT,212.61,299.97,59.991,1486026903,"201051344000579","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,624223.0,624223.0,23646,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026925,1569259.00
02/02/2017 04:15,2,0.000,ALERT,211.70,297.87,59.986,1486026903,"201051344000890","219011344069620",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,612187.7,612187.7,23752,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026927,1569260.00
02/02/2017 04:15,2,0.000,ALERT,211.93,297.57,59.991,1486026903,"201051344000438","219011344069620",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,613237.1,613237.1,23759,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486026929,1569261.00
02/02/2017 04:15,2,0.000,ALERT,211.93,297.26,59.986,1486026903,"201051344000417","219011344069620",0.00,-11.00,0,294.56,298.47,0.0,0.0,0.000,596478.5,596478.5,23894,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026930,1569262.00
02/02/2017 04:15,2,0.000,ALERT,211.70,297.87,59.949,1486026903,"274151322000083","219011344069620",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,866681.0,866681.0,23247,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026932,1569263.00
02/02/2017 04:15,2,0.000,ALERT,212.16,297.26,59.981,1486026903,"274151322000076","219011344069620",0.00,-10.00,0,294.56,299.37,0.0,0.0,0.000,924112.2,924112.2,23357,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026934,1569264.00
02/02/2017 04:15,2,0.000,ALERT,212.38,299.97,59.996,1486026903,"201051344000868","219011344069620",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,607212.7,607212.7,23744,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026936,1569265.00
02/02/2017 04:15,2,0.000,ALERT,211.70,298.47,59.986,1486026903,"274151322000095","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,915083.4,915083.4,23426,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026938,1569266.00
02/02/2017 04:15,2,0.000,ALERT,212.38,299.07,59.949,1486026903,"201051344000988","219011344069620",0.00,-10.00,0,293.66,300.57,0.0,0.0,0.000,568911.7,568911.7,23773,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026939,1569267.00
02/02/2017 04:15,2,0.000,ALERT,211.70,296.66,59.991,1486026903,"201051344001025","219011344069620",0.00,-11.00,0,294.26,299.37,0.0,0.0,0.000,613337.6,613337.6,23813,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486026941,1569268.00
02/02/2017 04:15,2,0.000,ALERT,212.61,299.37,59.986,1486026903,"201051344000458","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,617348.4,617348.4,23496,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486026943,1569269.00
02/02/2017 04:15,2,0.000,ALERT,213.06,299.37,59.986,1486026903,"201051344000853","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,616032.3,616032.3,23400,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026945,1569270.00
02/02/2017 04:15,2,0.000,ALERT,212.16,297.87,59.986,1486026903,"201051344000685","219011344069620",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,612485.9,612485.9,23664,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026947,1569271.00
02/02/2017 04:15,2,0.000,ALERT,212.16,297.26,59.991,1486026903,"201051344000917","219011344069620",0.00,-8.50,0,293.96,298.47,0.0,0.0,0.000,609427.5,609427.5,23681,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026948,1569272.00
02/02/2017 04:15,2,0.000,ALERT,212.16,297.57,59.981,1486026903,"201051344001145","219011344069620",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,615485.5,615485.5,23525,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486026950,1569273.00
02/02/2017 04:15,2,0.000,ALERT,211.93,296.96,59.949,1486026903,"201051344000651","219011344069620",0.00,-12.00,0,294.56,298.47,0.0,0.0,0.000,607994.6,607994.6,23750,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026952,1569274.00
02/02/2017 04:15,2,0.000,ALERT,211.25,296.66,59.986,1486026903,"274151322000088","219011344069620",0.00,-8.50,0,294.26,298.77,0.0,0.0,0.000,831907.2,831907.2,23374,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026954,1569275.00
02/02/2017 04:15,2,0.000,ALERT,212.16,296.66,59.975,1486026903,"274151322000068","219011344069620",0.00,-8.50,0,293.96,298.17,0.0,0.0,0.000,721947.1,721947.1,23885,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026955,1569276.00
02/02/2017 04:15,2,0.000,ALERT,211.48,297.57,59.975,1486026903,"201051344001135","219011344069620",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,603547.9,603547.9,23809,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486026957,1569277.00
02/02/2017 04:15,2,0.000,ALERT,212.16,299.67,59.991,1486026903,"201051344000594","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,619702.5,619702.5,23689,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026959,1569278.00
02/02/2017 04:15,2,0.000,ALERT,211.93,297.26,59.970,1486026903,"201051344001203","219011344069620",0.00,-11.00,0,294.86,300.27,0.0,0.0,0.000,611925.9,611925.9,23793,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486026961,1569279.00
02/02/2017 04:15,2,0.000,ALERT,211.25,297.26,59.975,1486026903,"274151322000054","219011344069620",0.00,-8.50,0,294.56,299.37,0.0,0.0,0.000,848189.6,848189.6,23424,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026963,1569280.00
02/02/2017 04:15,2,0.000,ALERT,212.83,298.77,60.012,1486026903,"201051344000867","219011344069620",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,606054.6,606054.6,23786,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026964,1569281.00
02/02/2017 04:15,2,0.000,ALERT,211.70,297.57,59.975,1486026903,"201051344001093","219011344069620",0.00,-8.50,0,294.86,298.77,0.0,0.0,0.000,609048.1,609048.1,23699,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026966,1569282.00
02/02/2017 04:15,2,0.000,ALERT,212.38,299.37,59.975,1486026903,"201051344000900","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,625070.8,625070.8,23310,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026968,1569283.00
02/02/2017 04:15,2,0.000,ALERT,212.83,298.77,59.975,1486026903,"201051344000648","219011344069620",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,614747.4,614747.4,23332,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486026970,1569284.00
02/02/2017 04:15,2,0.000,ALERT,212.61,299.67,59.970,1486026903,"201051344000569","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,625580.9,625580.9,23314,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486026972,1569285.00
02/02/2017 04:15,2,0.000,ALERT,212.61,299.37,60.007,1486026903,"201051344000983","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,618244.2,618244.2,23466,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026974,1569286.00
02/02/2017 04:15,2,0.000,ALERT,212.83,299.37,60.018,1486026903,"201051344001158","219011344069620",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,606686.3,606686.3,23702,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026975,1569287.00
02/02/2017 04:15,2,0.000,ALERT,213.06,299.67,59.981,1486026903,"201051344000576","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,617469.5,617469.5,23356,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026977,1569288.00
02/02/2017 04:15,2,0.000,ALERT,211.70,296.36,59.965,1486026903,"274151322000087","219011344069620",0.00,-8.50,0,293.66,298.17,0.0,0.0,0.000,820200.5,820200.5,23658,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486026979,1569289.00
02/02/2017 04:30,2,0.000,ALERT,212.83,299.37,59.996,1486027803,"201051344000645","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,616696.0,616696.0,23349,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027805,1569290.00
02/02/2017 04:30,2,0.000,ALERT,211.25,296.36,59.965,1486027803,"274151322000085","219011344069620",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,846814.6,846814.6,23448,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027807,1569291.00
02/02/2017 04:30,2,0.000,ALERT,213.06,299.37,59.970,1486027803,"201051344000633","219011344069620",0.00,-11.00,0,295.16,300.87,0.0,0.0,0.000,605882.6,605882.6,23766,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486027809,1569292.00
02/02/2017 04:30,2,0.000,ALERT,212.38,299.37,59.959,1486027803,"201051344000469","219011344069620",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,608753.5,608753.5,23728,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027810,1569293.00
02/02/2017 04:30,2,0.000,ALERT,211.48,297.26,59.965,1486027803,"201051344000646","219011344069620",0.00,-11.00,0,295.16,299.07,0.0,0.0,0.000,604611.8,604611.8,23701,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027812,1569294.00
02/02/2017 04:30,2,0.000,ALERT,210.80,297.57,59.991,1486027803,"274151322000052","219011344069620",0.00,-10.00,0,294.56,299.37,0.0,0.0,0.000,875159.8,875159.8,23215,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027814,1569295.00
02/02/2017 04:30,2,0.000,ALERT,211.70,297.26,59.928,1486027803,"201051344000585","219011344069620",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,615172.3,615172.3,23791,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027816,1569296.00
02/02/2017 04:30,2,0.000,ALERT,211.70,297.57,60.002,1486027803,"201051344001230","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,607972.7,607972.7,23598,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027818,1569297.00
02/02/2017 04:30,2,0.000,ALERT,212.16,298.17,59.965,1486027803,"201051344000582","219011344069620",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,599902.6,599902.6,23740,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027820,1569298.00
02/02/2017 04:30,2,0.000,ALERT,211.25,297.26,59.986,1486027803,"201051344000955","219011344069620",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,615201.8,615201.8,23686,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027821,1569299.00
02/02/2017 04:30,2,0.000,ALERT,211.25,296.36,59.970,1486027803,"274151322000094","219011344069620",0.00,-11.50,0,294.26,298.47,0.0,0.0,0.000,720846.4,720846.4,23992,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027823,1569300.00
02/02/2017 04:30,2,0.000,ALERT,212.38,299.97,59.933,1486027803,"201051344000579","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,624223.0,624223.0,23648,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027825,1569301.00
02/02/2017 04:30,2,0.000,ALERT,211.48,297.57,59.965,1486027803,"201051344000890","219011344069620",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,612187.7,612187.7,23754,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486027827,1569302.00
02/02/2017 04:30,2,0.000,ALERT,211.70,297.26,59.922,1486027803,"201051344000438","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,613237.1,613237.1,23761,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027828,1569303.00
02/02/2017 04:30,2,0.000,ALERT,211.93,296.66,59.970,1486027803,"201051344000417","219011344069620",0.00,-10.00,0,295.16,298.77,0.0,0.0,0.000,596478.5,596478.5,23896,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486027830,1569304.00
02/02/2017 04:30,2,0.000,ALERT,211.48,297.26,59.975,1486027803,"274151322000083","219011344069620",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,866681.0,866681.0,23249,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027832,1569305.00
02/02/2017 04:30,2,0.000,ALERT,211.93,296.66,59.959,1486027803,"274151322000076","219011344069620",0.00,-10.00,0,294.56,299.67,0.0,0.0,0.000,924112.2,924112.2,23359,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027834,1569306.00
02/02/2017 04:30,2,0.000,ALERT,212.38,300.27,59.954,1486027803,"201051344000868","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,607212.7,607212.7,23746,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027836,1569307.00
02/02/2017 04:30,2,0.000,ALERT,211.48,298.17,59.959,1486027803,"274151322000095","219011344069620",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,915083.4,915083.4,23428,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027838,1569308.00
02/02/2017 04:30,2,0.000,ALERT,212.16,299.07,59.959,1486027803,"201051344000988","219011344069620",0.00,-10.00,0,294.56,300.87,0.0,0.0,0.000,568911.7,568911.7,23775,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027840,1569309.00
02/02/2017 04:30,2,0.000,ALERT,211.48,296.36,59.959,1486027803,"201051344001025","219011344069620",0.00,-11.50,0,294.86,299.97,0.0,0.0,0.000,613337.6,613337.6,23815,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027841,1569310.00
02/02/2017 04:30,2,0.000,ALERT,212.38,299.67,59.949,1486027803,"201051344000458","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,617348.4,617348.4,23498,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027843,1569311.00
02/02/2017 04:30,2,0.000,ALERT,213.06,299.67,59.944,1486027803,"201051344000853","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,616032.3,616032.3,23402,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027845,1569312.00
02/02/2017 04:30,2,0.000,ALERT,211.93,297.26,59.954,1486027803,"201051344000685","219011344069620",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,612485.9,612485.9,23666,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486027847,1569313.00
02/02/2017 04:30,2,0.000,ALERT,211.93,296.96,59.996,1486027803,"201051344000917","219011344069620",0.00,-8.50,0,294.56,298.47,0.0,0.0,0.000,609427.5,609427.5,23683,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027849,1569314.00
02/02/2017 04:30,2,0.000,ALERT,211.93,297.57,59.965,1486027803,"201051344001145","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,615485.5,615485.5,23527,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486027850,1569315.00
02/02/2017 04:30,2,0.000,ALERT,211.93,296.66,59.954,1486027803,"201051344000651","219011344069620",0.00,-12.00,0,294.86,298.77,0.0,0.0,0.000,607994.6,607994.6,23752,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027852,1569316.00
02/02/2017 04:30,2,0.000,ALERT,211.03,296.66,59.949,1486027803,"274151322000088","219011344069620",0.00,-9.00,0,294.26,298.77,0.0,0.0,0.000,831907.2,831907.2,23376,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027854,1569317.00
02/02/2017 04:30,2,0.000,ALERT,211.93,296.06,59.975,1486027803,"274151322000068","219011344069620",0.00,-9.00,0,294.26,298.17,0.0,0.0,0.000,721947.1,721947.1,23887,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486027856,1569318.00
02/02/2017 04:30,2,0.000,ALERT,211.48,297.26,59.965,1486027803,"201051344001135","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,603547.9,603547.9,23811,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027858,1569319.00
02/02/2017 04:30,2,0.000,ALERT,212.16,299.97,59.996,1486027803,"201051344000594","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,619702.5,619702.5,23691,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027859,1569320.00
02/02/2017 04:30,2,0.000,ALERT,211.70,296.66,60.007,1486027803,"201051344001203","219011344069620",0.00,-11.00,0,295.16,300.87,0.0,0.0,0.000,611925.9,611925.9,23795,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027861,1569321.00
02/02/2017 04:30,2,0.000,ALERT,211.25,296.96,59.975,1486027803,"274151322000054","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,848189.6,848189.6,23426,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027863,1569322.00
02/02/2017 04:30,2,0.000,ALERT,212.83,299.07,59.975,1486027803,"201051344000867","219011344069620",0.00,-9.00,0,296.06,301.47,0.0,0.0,0.000,606054.6,606054.6,23788,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486027865,1569323.00
02/02/2017 04:30,2,0.000,ALERT,211.70,297.26,60.002,1486027803,"201051344001093","219011344069620",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,609048.1,609048.1,23701,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027867,1569324.00
02/02/2017 04:30,2,0.000,ALERT,212.38,299.67,59.954,1486027803,"201051344000900","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,625070.8,625070.8,23312,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486027868,1569325.00
02/02/2017 04:30,2,0.000,ALERT,212.61,298.77,59.965,1486027803,"201051344000648","219011344069620",0.00,-11.50,0,295.76,301.17,0.0,0.0,0.000,614747.4,614747.4,23334,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027870,1569326.00
02/02/2017 04:30,2,0.000,ALERT,212.61,299.97,59.954,1486027803,"201051344000569","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,625580.9,625580.9,23316,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486027872,1569327.00
02/02/2017 04:30,2,0.000,ALERT,212.61,299.67,59.959,1486027803,"201051344000983","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,618244.2,618244.2,23468,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027874,1569328.00
02/02/2017 04:30,2,0.000,ALERT,212.83,299.67,60.007,1486027803,"201051344001158","219011344069620",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,606686.3,606686.3,23704,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027875,1569329.00
02/02/2017 04:30,2,0.000,ALERT,213.06,300.27,59.954,1486027803,"201051344000576","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,617469.5,617469.5,23358,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486027877,1569330.00
02/02/2017 04:30,2,0.000,ALERT,211.48,296.06,59.981,1486027803,"274151322000087","219011344069620",0.00,-8.50,0,293.96,298.17,0.0,0.0,0.000,820200.5,820200.5,23660,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486027879,1569331.00
02/02/2017 04:45,2,0.000,ALERT,213.06,299.97,59.991,1486028704,"201051344000645","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,616696.0,616696.0,23351,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486028706,1569332.00
02/02/2017 04:45,2,0.000,ALERT,211.25,297.26,59.970,1486028704,"274151322000085","219011344069620",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,846814.6,846814.6,23450,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028707,1569333.00
02/02/2017 04:45,2,0.000,ALERT,213.29,299.67,60.023,1486028704,"201051344000633","219011344069620",0.00,-11.00,0,295.46,301.17,0.0,0.0,0.000,605882.6,605882.6,23768,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028709,1569334.00
02/02/2017 04:45,2,0.000,ALERT,212.83,299.97,59.986,1486028704,"201051344000469","219011344069620",0.00,-11.50,0,295.76,301.47,0.0,0.0,0.000,608753.5,608753.5,23730,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028711,1569335.00
02/02/2017 04:45,2,0.000,ALERT,211.48,297.26,59.954,1486028704,"201051344000646","219011344069620",0.00,-11.50,0,294.86,298.77,0.0,0.0,0.000,604611.8,604611.8,23703,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028713,1569336.00
02/02/2017 04:45,2,0.000,ALERT,211.03,296.96,59.944,1486028704,"274151322000052","219011344069620",0.00,-11.00,0,294.86,299.97,0.0,0.0,0.000,875159.8,875159.8,23217,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028715,1569337.00
02/02/2017 04:45,2,0.000,ALERT,211.70,297.57,60.039,1486028704,"201051344000585","219011344069620",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,615172.3,615172.3,23793,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028716,1569338.00
02/02/2017 04:45,2,0.000,ALERT,211.93,297.87,59.991,1486028704,"201051344001230","219011344069620",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,607972.7,607972.7,23600,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028718,1569339.00
02/02/2017 04:45,2,0.000,ALERT,212.16,298.17,59.996,1486028704,"201051344000582","219011344069620",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,599902.6,599902.6,23742,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028720,1569340.00
02/02/2017 04:45,2,0.000,ALERT,211.25,297.57,59.991,1486028704,"201051344000955","219011344069620",0.00,-10.00,0,295.16,298.77,0.0,0.0,0.000,615201.8,615201.8,23688,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028722,1569341.00
02/02/2017 04:45,2,0.000,ALERT,211.25,296.66,59.991,1486028704,"274151322000094","219011344069620",0.00,-11.50,0,294.26,299.07,0.0,0.0,0.000,720846.4,720846.4,23994,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028724,1569342.00
02/02/2017 04:45,2,0.000,ALERT,212.61,300.27,59.944,1486028704,"201051344000579","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,624223.0,624223.0,23650,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028725,1569343.00
02/02/2017 04:45,2,0.000,ALERT,211.48,297.87,59.986,1486028704,"201051344000890","219011344069620",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,612187.7,612187.7,23756,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028727,1569344.00
02/02/2017 04:45,2,0.000,ALERT,211.93,297.57,59.991,1486028704,"201051344000438","219011344069620",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,613237.1,613237.1,23763,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028729,1569345.00
02/02/2017 04:45,2,0.000,ALERT,211.93,297.26,59.991,1486028704,"201051344000417","219011344069620",0.00,-10.00,0,294.86,298.47,0.0,0.0,0.000,596478.5,596478.5,23898,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486028731,1569346.00
02/02/2017 04:45,2,0.000,ALERT,211.25,298.17,60.002,1486028704,"274151322000083","219011344069620",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,866681.0,866681.0,23251,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486028732,1569347.00
02/02/2017 04:45,2,0.000,ALERT,211.93,297.26,59.996,1486028704,"274151322000076","219011344069620",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,924112.2,924112.2,23361,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028734,1569348.00
02/02/2017 04:45,2,0.000,ALERT,212.61,300.27,59.991,1486028704,"201051344000868","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,607212.7,607212.7,23748,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028736,1569349.00
02/02/2017 04:45,2,0.000,ALERT,211.48,298.47,59.996,1486028704,"274151322000095","219011344069620",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,915083.4,915083.4,23430,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028738,1569350.00
02/02/2017 04:45,2,0.000,ALERT,212.38,299.37,59.996,1486028704,"201051344000988","219011344069620",0.00,-10.00,0,294.86,300.87,0.0,0.0,0.000,568911.7,568911.7,23777,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486028740,1569351.00
02/02/2017 04:45,2,0.000,ALERT,211.48,296.66,59.996,1486028704,"201051344001025","219011344069620",0.00,-11.50,0,294.26,299.37,0.0,0.0,0.000,613337.6,613337.6,23817,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028742,1569352.00
02/02/2017 04:45,2,0.000,ALERT,212.38,299.67,59.986,1486028704,"201051344000458","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,617348.4,617348.4,23500,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028743,1569353.00
02/02/2017 04:45,2,0.000,ALERT,213.06,299.67,59.986,1486028704,"201051344000853","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,616032.3,616032.3,23404,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028745,1569354.00
02/02/2017 04:45,2,0.000,ALERT,212.16,297.57,59.991,1486028704,"201051344000685","219011344069620",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,612485.9,612485.9,23668,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486028747,1569355.00
02/02/2017 04:45,2,0.000,ALERT,211.93,297.26,60.012,1486028704,"201051344000917","219011344069620",0.00,-8.50,0,293.96,298.47,0.0,0.0,0.000,609427.5,609427.5,23685,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028749,1569356.00
02/02/2017 04:45,2,0.000,ALERT,211.93,297.87,59.991,1486028704,"201051344001145","219011344069620",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,615485.5,615485.5,23529,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028751,1569357.00
02/02/2017 04:45,2,0.000,ALERT,211.70,296.96,59.991,1486028704,"201051344000651","219011344069620",0.00,-12.00,0,294.56,298.47,0.0,0.0,0.000,607994.6,607994.6,23754,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028752,1569358.00
02/02/2017 04:45,2,0.000,ALERT,210.80,296.66,59.981,1486028704,"274151322000088","219011344069620",0.00,-9.00,0,294.56,299.37,0.0,0.0,0.000,831907.2,831907.2,23378,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028754,1569359.00
02/02/2017 04:45,2,0.000,ALERT,211.93,296.66,59.975,1486028704,"274151322000068","219011344069620",0.00,-9.00,0,294.26,298.77,0.0,0.0,0.000,721947.1,721947.1,23889,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486028756,1569360.00
02/02/2017 04:45,2,0.000,ALERT,211.48,297.57,60.002,1486028704,"201051344001135","219011344069620",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,603547.9,603547.9,23813,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028758,1569361.00
02/02/2017 04:45,2,0.000,ALERT,212.38,299.97,59.981,1486028704,"201051344000594","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,619702.5,619702.5,23693,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028760,1569362.00
02/02/2017 04:45,2,0.000,ALERT,211.93,297.26,59.996,1486028704,"201051344001203","219011344069620",0.00,-11.00,0,294.86,300.57,0.0,0.0,0.000,611925.9,611925.9,23797,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028761,1569363.00
02/02/2017 04:45,2,0.000,ALERT,211.25,297.26,59.996,1486028704,"274151322000054","219011344069620",0.00,-9.00,0,294.86,299.97,0.0,0.0,0.000,848189.6,848189.6,23428,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028763,1569364.00
02/02/2017 04:45,2,0.000,ALERT,212.83,298.77,59.933,1486028704,"201051344000867","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,606054.6,606054.6,23790,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486028765,1569365.00
02/02/2017 04:45,2,0.000,ALERT,211.70,297.57,59.975,1486028704,"201051344001093","219011344069620",0.00,-8.50,0,295.16,298.77,0.0,0.0,0.000,609048.1,609048.1,23703,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028767,1569366.00
02/02/2017 04:45,2,0.000,ALERT,212.38,299.67,59.981,1486028704,"201051344000900","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,625070.8,625070.8,23314,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486028769,1569367.00
02/02/2017 04:45,2,0.000,ALERT,212.61,298.77,59.975,1486028704,"201051344000648","219011344069620",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,614747.4,614747.4,23336,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028770,1569368.00
02/02/2017 04:45,2,0.000,ALERT,212.61,299.97,60.002,1486028704,"201051344000569","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,625580.9,625580.9,23318,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028772,1569369.00
02/02/2017 04:45,2,0.000,ALERT,212.61,299.67,59.975,1486028704,"201051344000983","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,618244.2,618244.2,23470,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028774,1569370.00
02/02/2017 04:45,2,0.000,ALERT,212.83,299.67,59.975,1486028704,"201051344001158","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,606686.3,606686.3,23706,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028776,1569371.00
02/02/2017 04:45,2,0.000,ALERT,213.06,299.97,59.970,1486028704,"201051344000576","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,617469.5,617469.5,23360,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486028777,1569372.00
02/02/2017 04:45,2,0.000,ALERT,211.25,296.36,59.970,1486028704,"274151322000087","219011344069620",0.00,-9.00,0,293.96,298.77,0.0,0.0,0.000,820200.5,820200.5,23662,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486028779,1569373.00
02/02/2017 05:00,2,0.000,ALERT,212.83,299.37,59.996,1486029603,"201051344000645","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,616696.0,616696.0,23353,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029605,1569374.00
02/02/2017 05:00,2,0.000,ALERT,211.03,296.96,59.986,1486029603,"274151322000085","219011344069620",0.00,-10.00,0,294.26,299.07,0.0,0.0,0.000,846814.6,846814.6,23452,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029607,1569375.00
02/02/2017 05:00,2,0.000,ALERT,213.29,299.37,59.996,1486029603,"201051344000633","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,605882.6,605882.6,23770,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486029609,1569376.00
02/02/2017 05:00,2,0.000,ALERT,212.61,299.07,59.986,1486029603,"201051344000469","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,608753.5,608753.5,23732,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486029611,1569377.00
02/02/2017 05:00,2,0.000,ALERT,211.48,297.26,59.986,1486029603,"201051344000646","219011344069620",0.00,-11.00,0,294.86,298.77,0.0,0.0,0.000,604611.8,604611.8,23705,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029612,1569378.00
02/02/2017 05:00,2,0.000,ALERT,210.80,298.17,59.986,1486029603,"274151322000052","219011344069620",0.00,-11.00,0,294.56,299.37,0.0,0.0,0.000,875159.8,875159.8,23219,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029614,1569379.00
02/02/2017 05:00,2,0.000,ALERT,211.93,297.57,59.981,1486029603,"201051344000585","219011344069620",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,615172.3,615172.3,23795,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029616,1569380.00
02/02/2017 05:00,2,0.000,ALERT,211.70,297.87,60.023,1486029603,"201051344001230","219011344069620",0.00,-11.00,0,295.76,299.37,0.0,0.0,0.000,607972.7,607972.7,23602,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029618,1569381.00
02/02/2017 05:00,2,0.000,ALERT,212.38,298.47,59.996,1486029603,"201051344000582","219011344069620",0.00,-11.50,0,296.36,299.67,0.0,0.0,0.000,599902.6,599902.6,23744,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029620,1569382.00
02/02/2017 05:00,2,0.000,ALERT,211.25,297.26,59.991,1486029603,"201051344000955","219011344069620",0.00,-11.00,0,295.16,299.07,0.0,0.0,0.000,615201.8,615201.8,23690,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486029622,1569383.00
02/02/2017 05:00,2,0.000,ALERT,211.25,296.66,59.981,1486029603,"274151322000094","219011344069620",0.00,-11.50,0,293.66,298.47,0.0,0.0,0.000,720846.4,720846.4,23996,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029623,1569384.00
02/02/2017 05:00,2,0.000,ALERT,212.61,299.97,59.991,1486029603,"201051344000579","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,624223.0,624223.0,23652,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029625,1569385.00
02/02/2017 05:00,2,0.000,ALERT,211.48,297.87,59.981,1486029603,"201051344000890","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,612187.7,612187.7,23758,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029627,1569386.00
02/02/2017 05:00,2,0.000,ALERT,211.70,297.26,59.975,1486029603,"201051344000438","219011344069620",0.00,-11.50,0,295.76,299.67,0.0,0.0,0.000,613237.1,613237.1,23765,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486029629,1569387.00
02/02/2017 05:00,2,0.000,ALERT,211.93,296.96,59.975,1486029603,"201051344000417","219011344069620",0.00,-11.00,0,295.16,298.77,0.0,0.0,0.000,596478.5,596478.5,23900,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029630,1569388.00
02/02/2017 05:00,2,0.000,ALERT,211.03,297.87,59.981,1486029603,"274151322000083","219011344069620",0.00,-10.00,0,294.86,299.37,0.0,0.0,0.000,866681.0,866681.0,23253,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029632,1569389.00
02/02/2017 05:00,2,0.000,ALERT,211.70,297.26,59.981,1486029603,"274151322000076","219011344069620",0.00,-11.00,0,294.26,299.67,0.0,0.0,0.000,924112.2,924112.2,23363,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029634,1569390.00
02/02/2017 05:00,2,0.000,ALERT,212.38,299.97,59.970,1486029603,"201051344000868","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,607212.7,607212.7,23750,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029636,1569391.00
02/02/2017 05:00,2,0.000,ALERT,211.03,298.17,59.965,1486029603,"274151322000095","219011344069620",0.00,-11.50,0,295.46,299.97,0.0,0.0,0.000,915083.4,915083.4,23432,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029638,1569392.00
02/02/2017 05:00,2,0.000,ALERT,212.16,299.07,59.975,1486029603,"201051344000988","219011344069620",0.00,-10.00,0,294.86,300.87,0.0,0.0,0.000,568911.7,568911.7,23779,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029639,1569393.00
02/02/2017 05:00,2,0.000,ALERT,211.48,296.36,59.970,1486029603,"201051344001025","219011344069620",0.00,-11.50,0,294.86,299.67,0.0,0.0,0.000,613337.6,613337.6,23819,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029641,1569394.00
02/02/2017 05:00,2,0.000,ALERT,212.16,299.37,59.970,1486029603,"201051344000458","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,617348.4,617348.4,23502,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029643,1569395.00
02/02/2017 05:00,2,0.000,ALERT,212.83,299.07,59.975,1486029603,"201051344000853","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,616032.3,616032.3,23406,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029645,1569396.00
02/02/2017 05:00,2,0.000,ALERT,212.16,297.57,59.959,1486029603,"201051344000685","219011344069620",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,612485.9,612485.9,23670,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029647,1569397.00
02/02/2017 05:00,2,0.000,ALERT,211.70,296.66,59.970,1486029603,"201051344000917","219011344069620",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,609427.5,609427.5,23687,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029649,1569398.00
02/02/2017 05:00,2,0.000,ALERT,211.93,297.57,60.002,1486029603,"201051344001145","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,615485.5,615485.5,23531,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029650,1569399.00
