ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2017 05:00,2,0.000,ALERT,211.70,296.66,59.965,1486029603,"201051344000651","219011344069620",0.00,-12.00,0,295.16,298.77,0.0,0.0,0.000,607994.6,607994.6,23756,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029652,1569400.00
02/02/2017 05:00,2,0.000,ALERT,210.57,296.66,59.959,1486029603,"274151322000088","219011344069620",0.00,-9.00,0,293.96,298.77,0.0,0.0,0.000,831907.2,831907.2,23380,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029654,1569401.00
02/02/2017 05:00,2,0.000,ALERT,211.70,296.36,59.949,1486029603,"274151322000068","219011344069620",0.00,-9.00,0,293.66,298.17,0.0,0.0,0.000,721947.1,721947.1,23891,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029656,1569402.00
02/02/2017 05:00,2,0.000,ALERT,211.25,297.26,59.965,1486029603,"201051344001135","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,603547.9,603547.9,23815,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029658,1569403.00
02/02/2017 05:00,2,0.000,ALERT,212.16,299.67,59.959,1486029603,"201051344000594","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,619702.5,619702.5,23695,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029659,1569404.00
02/02/2017 05:00,2,0.000,ALERT,211.70,296.96,59.970,1486029603,"201051344001203","219011344069620",0.00,-11.50,0,295.46,300.87,0.0,0.0,0.000,611925.9,611925.9,23799,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486029661,1569405.00
02/02/2017 05:00,2,0.000,ALERT,210.80,297.87,59.938,1486029603,"274151322000054","219011344069620",0.00,-9.00,0,294.56,299.37,0.0,0.0,0.000,848189.6,848189.6,23430,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029663,1569406.00
02/02/2017 05:00,2,0.000,ALERT,212.61,298.77,59.954,1486029603,"201051344000867","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,606054.6,606054.6,23792,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029665,1569407.00
02/02/2017 05:00,2,0.000,ALERT,211.70,297.57,59.965,1486029603,"201051344001093","219011344069620",0.00,-8.50,0,295.46,299.07,0.0,0.0,0.000,609048.1,609048.1,23705,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486029667,1569408.00
02/02/2017 05:00,2,0.000,ALERT,212.16,299.07,59.959,1486029603,"201051344000900","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,625070.8,625070.8,23316,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486029668,1569409.00
02/02/2017 05:00,2,0.000,ALERT,212.61,298.47,59.959,1486029603,"201051344000648","219011344069620",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,614747.4,614747.4,23338,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029670,1569410.00
02/02/2017 05:00,2,0.000,ALERT,212.61,300.27,59.959,1486029603,"201051344000569","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,625580.9,625580.9,23320,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029672,1569411.00
02/02/2017 05:00,2,0.000,ALERT,211.93,298.77,59.959,1486029603,"201051344000983","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,618244.2,618244.2,23472,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029674,1569412.00
02/02/2017 05:00,2,0.000,ALERT,212.61,299.07,59.959,1486029603,"201051344001158","219011344069620",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,606686.3,606686.3,23708,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029676,1569413.00
02/02/2017 05:00,2,0.000,ALERT,212.83,299.67,59.959,1486029603,"201051344000576","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,617469.5,617469.5,23362,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029677,1569414.00
02/02/2017 05:00,2,0.000,ALERT,211.25,296.36,59.954,1486029603,"274151322000087","219011344069620",0.00,-9.00,0,293.66,298.17,0.0,0.0,0.000,820200.5,820200.5,23664,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486029679,1569415.00
02/02/2017 05:15,2,0.000,ALERT,212.16,297.57,59.996,1486030504,"201051344000645","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,616696.0,616696.0,23355,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030506,1569416.00
02/02/2017 05:15,2,0.000,ALERT,210.80,296.06,59.912,1486030504,"274151322000085","219011344069620",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,846814.6,846814.6,23454,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030507,1569417.00
02/02/2017 05:15,2,0.000,ALERT,212.61,297.57,59.954,1486030504,"201051344000633","219011344069620",0.00,-11.50,0,295.16,300.27,0.0,0.0,0.000,605882.6,605882.6,23772,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030509,1569418.00
02/02/2017 05:15,2,0.000,ALERT,211.93,297.87,59.981,1486030504,"201051344000469","219011344069620",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,608753.5,608753.5,23734,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030511,1569419.00
02/02/2017 05:15,2,0.000,ALERT,210.80,296.36,59.928,1486030504,"201051344000646","219011344069620",0.00,-11.00,0,294.56,298.47,0.0,0.0,0.000,604611.8,604611.8,23707,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030513,1569420.00
02/02/2017 05:15,2,0.000,ALERT,210.57,296.06,59.912,1486030504,"274151322000052","219011344069620",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,875159.8,875159.8,23221,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030515,1569421.00
02/02/2017 05:15,2,0.000,ALERT,211.03,296.66,59.954,1486030504,"201051344000585","219011344069620",0.00,-10.00,0,294.56,299.07,0.0,0.0,0.000,615172.3,615172.3,23797,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486030517,1569422.00
02/02/2017 05:15,2,0.000,ALERT,211.03,296.96,59.970,1486030504,"201051344001230","219011344069620",0.00,-11.00,0,295.16,299.07,0.0,0.0,0.000,607972.7,607972.7,23604,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030519,1569423.00
02/02/2017 05:15,2,0.000,ALERT,211.70,297.57,59.954,1486030504,"201051344000582","219011344069620",0.00,-11.50,0,295.76,299.37,0.0,0.0,0.000,599902.6,599902.6,23746,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030520,1569424.00
02/02/2017 05:15,2,0.000,ALERT,210.57,296.36,59.959,1486030504,"201051344000955","219011344069620",0.00,-11.00,0,294.56,298.77,0.0,0.0,0.000,615201.8,615201.8,23692,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030522,1569425.00
02/02/2017 05:15,2,0.000,ALERT,210.80,296.06,59.965,1486030504,"274151322000094","219011344069620",0.00,-11.50,0,294.26,298.17,0.0,0.0,0.000,720846.4,720846.4,23998,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030524,1569426.00
02/02/2017 05:15,2,0.000,ALERT,211.93,298.17,59.965,1486030504,"201051344000579","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,624223.0,624223.0,23654,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030526,1569427.00
02/02/2017 05:15,2,0.000,ALERT,210.80,296.66,59.954,1486030504,"201051344000890","219011344069620",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,612187.7,612187.7,23760,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486030527,1569428.00
02/02/2017 05:15,2,0.000,ALERT,211.25,296.66,59.965,1486030504,"201051344000438","219011344069620",0.00,-11.50,0,294.86,299.37,0.0,0.0,0.000,613237.1,613237.1,23767,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030529,1569429.00
02/02/2017 05:15,2,0.000,ALERT,211.48,296.06,59.959,1486030504,"201051344000417","219011344069620",0.00,-11.00,0,294.56,298.47,0.0,0.0,0.000,596478.5,596478.5,23902,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030531,1569430.00
02/02/2017 05:15,2,0.000,ALERT,211.03,296.96,59.959,1486030504,"274151322000083","219011344069620",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,866681.0,866681.0,23255,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030533,1569431.00
02/02/2017 05:15,2,0.000,ALERT,211.70,296.96,59.991,1486030504,"274151322000076","219011344069620",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,924112.2,924112.2,23365,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030535,1569432.00
02/02/2017 05:15,2,0.000,ALERT,211.93,298.47,59.965,1486030504,"201051344000868","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,607212.7,607212.7,23752,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030536,1569433.00
02/02/2017 05:15,2,0.000,ALERT,211.03,297.57,59.965,1486030504,"274151322000095","219011344069620",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,915083.4,915083.4,23434,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030538,1569434.00
02/02/2017 05:15,2,0.000,ALERT,211.93,297.87,59.933,1486030504,"201051344000988","219011344069620",0.00,-10.00,0,293.96,300.27,0.0,0.0,0.000,568911.7,568911.7,23781,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030540,1569435.00
02/02/2017 05:15,2,0.000,ALERT,210.80,295.46,59.981,1486030504,"201051344001025","219011344069620",0.00,-11.50,0,293.96,299.37,0.0,0.0,0.000,613337.6,613337.6,23821,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486030542,1569436.00
02/02/2017 05:15,2,0.000,ALERT,211.70,297.87,59.981,1486030504,"201051344000458","219011344069620",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,617348.4,617348.4,23504,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030544,1569437.00
02/02/2017 05:15,2,0.000,ALERT,212.38,297.87,59.981,1486030504,"201051344000853","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,616032.3,616032.3,23408,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030545,1569438.00
02/02/2017 05:15,2,0.000,ALERT,211.48,296.66,59.975,1486030504,"201051344000685","219011344069620",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,612485.9,612485.9,23672,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030547,1569439.00
02/02/2017 05:15,2,0.000,ALERT,211.25,296.06,59.975,1486030504,"201051344000917","219011344069620",0.00,-9.00,0,293.66,298.17,0.0,0.0,0.000,609427.5,609427.5,23689,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030549,1569440.00
02/02/2017 05:15,2,0.000,ALERT,211.48,296.66,59.981,1486030504,"201051344001145","219011344069620",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,615485.5,615485.5,23533,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030551,1569441.00
02/02/2017 05:15,2,0.000,ALERT,211.03,295.76,59.975,1486030504,"201051344000651","219011344069620",0.00,-12.00,0,294.26,298.47,0.0,0.0,0.000,607994.6,607994.6,23758,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030553,1569442.00
02/02/2017 05:15,2,0.000,ALERT,210.35,296.06,59.949,1486030504,"274151322000088","219011344069620",0.00,-9.00,0,294.26,298.47,0.0,0.0,0.000,831907.2,831907.2,23382,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030555,1569443.00
02/02/2017 05:15,2,0.000,ALERT,211.48,296.06,59.991,1486030504,"274151322000068","219011344069620",0.00,-9.00,0,294.26,298.17,0.0,0.0,0.000,721947.1,721947.1,23893,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030556,1569444.00
02/02/2017 05:15,2,0.000,ALERT,210.80,296.36,59.975,1486030504,"201051344001135","219011344069620",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,603547.9,603547.9,23817,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030558,1569445.00
02/02/2017 05:15,2,0.000,ALERT,211.48,298.17,59.986,1486030504,"201051344000594","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,619702.5,619702.5,23697,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030560,1569446.00
02/02/2017 05:15,2,0.000,ALERT,211.25,296.06,59.981,1486030504,"201051344001203","219011344069620",0.00,-11.50,0,294.56,300.57,0.0,0.0,0.000,611925.9,611925.9,23801,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030562,1569447.00
02/02/2017 05:15,2,0.000,ALERT,210.80,296.66,59.986,1486030504,"274151322000054","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,848189.6,848189.6,23432,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030564,1569448.00
02/02/2017 05:15,2,0.000,ALERT,212.16,297.26,59.981,1486030504,"201051344000867","219011344069620",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,606054.6,606054.6,23794,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486030565,1569449.00
02/02/2017 05:15,2,0.000,ALERT,211.03,296.36,59.986,1486030504,"201051344001093","219011344069620",0.00,-9.00,0,294.56,298.77,0.0,0.0,0.000,609048.1,609048.1,23707,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486030567,1569450.00
02/02/2017 05:15,2,0.000,ALERT,211.70,297.57,59.970,1486030504,"201051344000900","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,625070.8,625070.8,23318,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030569,1569451.00
02/02/2017 05:15,2,0.000,ALERT,212.16,296.96,59.986,1486030504,"201051344000648","219011344069620",0.00,-12.00,0,295.46,300.57,0.0,0.0,0.000,614747.4,614747.4,23340,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030571,1569452.00
02/02/2017 05:15,2,0.000,ALERT,211.93,298.47,59.975,1486030504,"201051344000569","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,625580.9,625580.9,23322,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030573,1569453.00
02/02/2017 05:15,2,0.000,ALERT,211.70,297.87,59.981,1486030504,"201051344000983","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,618244.2,618244.2,23474,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030574,1569454.00
02/02/2017 05:15,2,0.000,ALERT,211.93,297.57,59.975,1486030504,"201051344001158","219011344069620",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,606686.3,606686.3,23710,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030576,1569455.00
02/02/2017 05:15,2,0.000,ALERT,212.38,298.47,59.975,1486030504,"201051344000576","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,617469.5,617469.5,23364,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030578,1569456.00
02/02/2017 05:15,2,0.000,ALERT,210.80,295.46,59.965,1486030504,"274151322000087","219011344069620",0.00,-9.00,0,293.66,298.17,0.0,0.0,0.000,820200.5,820200.5,23666,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486030580,1569457.00
02/02/2017 05:30,2,0.000,ALERT,211.70,297.26,59.986,1486031403,"201051344000645","219011344069620",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,616696.0,616696.0,23357,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031405,1569458.00
02/02/2017 05:30,2,0.000,ALERT,210.12,295.16,59.970,1486031403,"274151322000085","219011344069620",0.00,-10.00,0,294.26,298.17,0.0,0.0,0.000,846814.6,846814.6,23456,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031407,1569459.00
02/02/2017 05:30,2,0.000,ALERT,211.93,297.26,59.986,1486031403,"201051344000633","219011344069620",0.00,-11.00,0,293.66,299.67,0.0,0.0,0.000,605882.6,605882.6,23774,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031408,1569460.00
02/02/2017 05:30,2,0.000,ALERT,211.25,297.26,59.986,1486031403,"201051344000469","219011344069620",0.00,-11.50,0,294.26,299.97,0.0,0.0,0.000,608753.5,608753.5,23736,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486031410,1569461.00
02/02/2017 05:30,2,0.000,ALERT,210.57,295.46,59.996,1486031403,"201051344000646","219011344069620",0.00,-11.00,0,293.96,297.87,0.0,0.0,0.000,604611.8,604611.8,23709,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031412,1569462.00
02/02/2017 05:30,2,0.000,ALERT,209.67,296.36,59.965,1486031403,"274151322000052","219011344069620",0.00,-11.00,0,294.26,298.47,0.0,0.0,0.000,875159.8,875159.8,23223,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486031414,1569463.00
02/02/2017 05:30,2,0.000,ALERT,210.80,295.76,59.975,1486031403,"201051344000585","219011344069620",0.00,-10.00,0,293.96,298.17,0.0,0.0,0.000,615172.3,615172.3,23799,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031416,1569464.00
02/02/2017 05:30,2,0.000,ALERT,210.57,295.76,59.970,1486031403,"201051344001230","219011344069620",0.00,-11.00,0,294.56,298.17,0.0,0.0,0.000,607972.7,607972.7,23606,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031417,1569465.00
02/02/2017 05:30,2,0.000,ALERT,211.03,296.36,59.965,1486031403,"201051344000582","219011344069620",0.00,-12.00,0,295.16,298.77,0.0,0.0,0.000,599902.6,599902.6,23748,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031419,1569466.00
02/02/2017 05:30,2,0.000,ALERT,210.35,295.46,59.965,1486031403,"201051344000955","219011344069620",0.00,-11.00,0,294.26,297.87,0.0,0.0,0.000,615201.8,615201.8,23694,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031421,1569467.00
02/02/2017 05:30,2,0.000,ALERT,210.12,294.86,59.965,1486031403,"274151322000094","219011344069620",0.00,-11.50,0,293.66,297.26,0.0,0.0,0.000,720846.4,720846.4,24000,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031423,1569468.00
02/02/2017 05:30,2,0.000,ALERT,211.25,297.87,59.975,1486031403,"201051344000579","219011344069620",0.00,-10.00,0,295.46,300.87,0.0,0.0,0.000,624223.0,624223.0,23656,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031424,1569469.00
02/02/2017 05:30,2,0.000,ALERT,210.35,295.76,59.965,1486031403,"201051344000890","219011344069620",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,612187.7,612187.7,23762,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031426,1569470.00
02/02/2017 05:30,2,0.000,ALERT,210.80,295.46,59.975,1486031403,"201051344000438","219011344069620",0.00,-11.50,0,294.56,298.47,0.0,0.0,0.000,613237.1,613237.1,23769,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031428,1569471.00
02/02/2017 05:30,2,0.000,ALERT,210.80,294.86,59.970,1486031403,"201051344000417","219011344069620",0.00,-11.00,0,293.96,297.57,0.0,0.0,0.000,596478.5,596478.5,23904,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031430,1569472.00
02/02/2017 05:30,2,0.000,ALERT,210.35,296.66,59.965,1486031403,"274151322000083","219011344069620",0.00,-10.00,0,294.86,298.77,0.0,0.0,0.000,866681.0,866681.0,23257,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031432,1569473.00
02/02/2017 05:30,2,0.000,ALERT,210.57,295.16,59.928,1486031403,"274151322000076","219011344069620",0.00,-11.00,0,294.26,298.77,0.0,0.0,0.000,924112.2,924112.2,23367,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031434,1569474.00
02/02/2017 05:30,2,0.000,ALERT,211.03,297.87,59.954,1486031403,"201051344000868","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,607212.7,607212.7,23754,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486031436,1569475.00
02/02/2017 05:30,2,0.000,ALERT,210.12,296.96,59.965,1486031403,"274151322000095","219011344069620",0.00,-11.50,0,295.76,299.07,0.0,0.0,0.000,915083.4,915083.4,23436,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031437,1569476.00
02/02/2017 05:30,2,0.000,ALERT,211.03,297.26,59.959,1486031403,"201051344000988","219011344069620",0.00,-10.00,0,293.06,299.67,0.0,0.0,0.000,568911.7,568911.7,23783,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031439,1569477.00
02/02/2017 05:30,2,0.000,ALERT,210.35,294.56,60.007,1486031403,"201051344001025","219011344069620",0.00,-11.50,0,293.66,298.47,0.0,0.0,0.000,613337.6,613337.6,23823,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031441,1569478.00
02/02/2017 05:30,2,0.000,ALERT,211.25,297.57,59.965,1486031403,"201051344000458","219011344069620",0.00,-8.50,0,295.46,300.87,0.0,0.0,0.000,617348.4,617348.4,23506,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031443,1569479.00
02/02/2017 05:30,2,0.000,ALERT,211.70,297.26,59.970,1486031403,"201051344000853","219011344069620",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,616032.3,616032.3,23410,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486031444,1569480.00
02/02/2017 05:30,2,0.000,ALERT,211.03,295.46,59.959,1486031403,"201051344000685","219011344069620",0.00,-11.00,0,293.96,298.17,0.0,0.0,0.000,612485.9,612485.9,23674,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031446,1569481.00
02/02/2017 05:30,2,0.000,ALERT,210.80,295.16,59.949,1486031403,"201051344000917","219011344069620",0.00,-8.50,0,293.06,297.57,0.0,0.0,0.000,609427.5,609427.5,23691,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031448,1569482.00
02/02/2017 05:30,2,0.000,ALERT,210.80,295.76,59.975,1486031403,"201051344001145","219011344069620",0.00,-11.00,0,294.86,298.77,0.0,0.0,0.000,615485.5,615485.5,23535,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486031450,1569483.00
02/02/2017 05:30,2,0.000,ALERT,210.80,294.86,60.007,1486031403,"201051344000651","219011344069620",0.00,-12.00,0,293.96,297.57,0.0,0.0,0.000,607994.6,607994.6,23760,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486031452,1569484.00
02/02/2017 05:30,2,0.000,ALERT,209.67,295.76,59.965,1486031403,"274151322000088","219011344069620",0.00,-9.00,0,293.96,297.87,0.0,0.0,0.000,831907.2,831907.2,23384,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486031453,1569485.00
02/02/2017 05:30,2,0.000,ALERT,211.03,295.16,59.981,1486031403,"274151322000068","219011344069620",0.00,-9.00,0,293.66,297.26,0.0,0.0,0.000,721947.1,721947.1,23895,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031455,1569486.00
02/02/2017 05:30,2,0.000,ALERT,210.35,295.46,59.975,1486031403,"201051344001135","219011344069620",0.00,-10.00,0,294.56,298.47,0.0,0.0,0.000,603547.9,603547.9,23819,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486031457,1569487.00
02/02/2017 05:30,2,0.000,ALERT,210.80,297.87,59.986,1486031403,"201051344000594","219011344069620",0.00,-11.00,0,295.16,300.27,0.0,0.0,0.000,619702.5,619702.5,23699,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031459,1569488.00
02/02/2017 05:30,2,0.000,ALERT,210.80,295.16,59.970,1486031403,"201051344001203","219011344069620",0.00,-11.50,0,294.26,299.67,0.0,0.0,0.000,611925.9,611925.9,23803,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031461,1569489.00
02/02/2017 05:30,2,0.000,ALERT,209.90,296.36,59.944,1486031403,"274151322000054","219011344069620",0.00,-9.00,0,294.26,298.47,0.0,0.0,0.000,848189.6,848189.6,23434,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031463,1569490.00
02/02/2017 05:30,2,0.000,ALERT,211.48,296.66,60.007,1486031403,"201051344000867","219011344069620",0.00,-10.00,0,294.56,300.27,0.0,0.0,0.000,606054.6,606054.6,23796,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031464,1569491.00
02/02/2017 05:30,2,0.000,ALERT,210.57,295.46,59.959,1486031403,"201051344001093","219011344069620",0.00,-9.00,0,293.96,297.87,0.0,0.0,0.000,609048.1,609048.1,23709,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031466,1569492.00
02/02/2017 05:30,2,0.000,ALERT,211.25,297.57,60.012,1486031403,"201051344000900","219011344069620",0.00,-11.00,0,294.86,299.97,0.0,0.0,0.000,625070.8,625070.8,23320,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031468,1569493.00
02/02/2017 05:30,2,0.000,ALERT,211.25,296.66,59.970,1486031403,"201051344000648","219011344069620",0.00,-12.00,0,294.26,299.97,0.0,0.0,0.000,614747.4,614747.4,23342,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031470,1569494.00
02/02/2017 05:30,2,0.000,ALERT,211.48,297.87,59.933,1486031403,"201051344000569","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,625580.9,625580.9,23324,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031472,1569495.00
02/02/2017 05:30,2,0.000,ALERT,211.25,297.57,59.954,1486031403,"201051344000983","219011344069620",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,618244.2,618244.2,23476,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031473,1569496.00
02/02/2017 05:30,2,0.000,ALERT,211.48,297.26,59.970,1486031403,"201051344001158","219011344069620",0.00,-11.50,0,294.86,299.67,0.0,0.0,0.000,606686.3,606686.3,23712,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031475,1569497.00
02/02/2017 05:30,2,0.000,ALERT,211.70,297.87,59.949,1486031403,"201051344000576","219011344069620",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,617469.5,617469.5,23366,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031477,1569498.00
02/02/2017 05:30,2,0.000,ALERT,210.12,294.56,59.954,1486031403,"274151322000087","219011344069620",0.00,-9.00,0,293.36,297.26,0.0,0.0,0.000,820200.5,820200.5,23668,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486031479,1569499.00
02/02/2017 05:45,2,0.000,ALERT,211.48,296.66,59.965,1486032303,"201051344000645","219011344069620",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,616696.0,616696.0,23359,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032305,1569500.00
02/02/2017 05:45,2,0.000,ALERT,210.35,295.76,59.965,1486032303,"274151322000085","219011344069620",0.00,-10.00,0,293.96,297.57,0.0,0.0,0.000,846814.6,846814.6,23458,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032307,1569501.00
02/02/2017 05:45,2,0.000,ALERT,211.70,296.66,59.970,1486032303,"201051344000633","219011344069620",0.00,-11.00,0,293.66,298.77,0.0,0.0,0.000,605882.6,605882.6,23776,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032309,1569502.00
02/02/2017 05:45,2,0.000,ALERT,211.25,296.96,59.959,1486032303,"201051344000469","219011344069620",0.00,-11.50,0,294.26,299.07,0.0,0.0,0.000,608753.5,608753.5,23738,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486032311,1569503.00
02/02/2017 05:45,2,0.000,ALERT,210.57,295.76,59.986,1486032303,"201051344000646","219011344069620",0.00,-11.00,0,293.06,297.57,0.0,0.0,0.000,604611.8,604611.8,23711,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032313,1569504.00
02/02/2017 05:45,2,0.000,ALERT,209.90,295.76,59.949,1486032303,"274151322000052","219011344069620",0.00,-11.00,0,293.66,297.87,0.0,0.0,0.000,875159.8,875159.8,23225,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032314,1569505.00
02/02/2017 05:45,2,0.000,ALERT,211.03,296.06,59.959,1486032303,"201051344000585","219011344069620",0.00,-9.00,0,293.06,297.57,0.0,0.0,0.000,615172.3,615172.3,23801,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032316,1569506.00
02/02/2017 05:45,2,0.000,ALERT,210.80,296.06,59.954,1486032303,"201051344001230","219011344069620",0.00,-11.00,0,293.66,297.87,0.0,0.0,0.000,607972.7,607972.7,23608,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032318,1569507.00
02/02/2017 05:45,2,0.000,ALERT,211.25,296.66,59.949,1486032303,"201051344000582","219011344069620",0.00,-11.50,0,294.56,298.17,0.0,0.0,0.000,599902.6,599902.6,23750,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486032320,1569508.00
02/02/2017 05:45,2,0.000,ALERT,210.57,295.76,59.959,1486032303,"201051344000955","219011344069620",0.00,-10.00,0,293.36,297.26,0.0,0.0,0.000,615201.8,615201.8,23696,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486032321,1569509.00
02/02/2017 05:45,2,0.000,ALERT,210.12,295.16,59.959,1486032303,"274151322000094","219011344069620",0.00,-12.00,0,293.06,296.66,0.0,0.0,0.000,720846.4,720846.4,24002,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032323,1569510.00
02/02/2017 05:45,2,0.000,ALERT,211.03,297.26,59.954,1486032303,"201051344000579","219011344069620",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,624223.0,624223.0,23658,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032325,1569511.00
02/02/2017 05:45,2,0.000,ALERT,210.57,296.36,59.986,1486032303,"201051344000890","219011344069620",0.00,-10.00,0,293.96,298.47,0.0,0.0,0.000,612187.7,612187.7,23764,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486032327,1569512.00
02/02/2017 05:45,2,0.000,ALERT,210.80,295.76,59.944,1486032303,"201051344000438","219011344069620",0.00,-11.50,0,293.66,297.87,0.0,0.0,0.000,613237.1,613237.1,23771,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032329,1569513.00
02/02/2017 05:45,2,0.000,ALERT,211.03,295.46,59.954,1486032303,"201051344000417","219011344069620",0.00,-11.00,0,292.46,296.96,0.0,0.0,0.000,596478.5,596478.5,23906,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032330,1569514.00
02/02/2017 05:45,2,0.000,ALERT,210.35,296.36,59.944,1486032303,"274151322000083","219011344069620",0.00,-11.00,0,294.26,297.87,0.0,0.0,0.000,866681.0,866681.0,23259,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032332,1569515.00
02/02/2017 05:45,2,0.000,ALERT,210.80,295.46,59.954,1486032303,"274151322000076","219011344069620",0.00,-11.00,0,293.66,297.87,0.0,0.0,0.000,924112.2,924112.2,23369,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032334,1569516.00
02/02/2017 05:45,2,0.000,ALERT,211.03,297.57,59.970,1486032303,"201051344000868","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,607212.7,607212.7,23756,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032336,1569517.00
02/02/2017 05:45,2,0.000,ALERT,210.35,296.66,59.965,1486032303,"274151322000095","219011344069620",0.00,-12.00,0,294.86,298.17,0.0,0.0,0.000,915083.4,915083.4,23438,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032338,1569518.00
02/02/2017 05:45,2,0.000,ALERT,210.80,296.96,59.996,1486032303,"201051344000988","219011344069620",0.00,-10.00,0,292.76,298.77,0.0,0.0,0.000,568911.7,568911.7,23785,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032339,1569519.00
02/02/2017 05:45,2,0.000,ALERT,210.80,295.46,59.954,1486032303,"201051344001025","219011344069620",0.00,-11.50,0,293.06,298.17,0.0,0.0,0.000,613337.6,613337.6,23825,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032341,1569520.00
02/02/2017 05:45,2,0.000,ALERT,211.25,297.26,59.922,1486032303,"201051344000458","219011344069620",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,617348.4,617348.4,23508,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032343,1569521.00
02/02/2017 05:45,2,0.000,ALERT,211.70,296.96,59.965,1486032303,"201051344000853","219011344069620",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,616032.3,616032.3,23412,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032345,1569522.00
02/02/2017 05:45,2,0.000,ALERT,211.25,296.36,59.959,1486032303,"201051344000685","219011344069620",0.00,-11.00,0,293.36,297.57,0.0,0.0,0.000,612485.9,612485.9,23676,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032347,1569523.00
02/02/2017 05:45,2,0.000,ALERT,211.25,295.76,59.965,1486032303,"201051344000917","219011344069620",0.00,-8.50,0,292.76,296.96,0.0,0.0,0.000,609427.5,609427.5,23693,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486032348,1569524.00
02/02/2017 05:45,2,0.000,ALERT,211.25,296.36,59.981,1486032303,"201051344001145","219011344069620",0.00,-11.00,0,293.66,298.17,0.0,0.0,0.000,615485.5,615485.5,23537,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032350,1569525.00
02/02/2017 05:45,2,0.000,ALERT,211.03,295.46,59.970,1486032303,"201051344000651","219011344069620",0.00,-13.00,0,293.06,296.96,0.0,0.0,0.000,607994.6,607994.6,23762,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032352,1569526.00
02/02/2017 05:45,2,0.000,ALERT,209.90,295.46,59.954,1486032303,"274151322000088","219011344069620",0.00,-10.00,0,293.06,296.96,0.0,0.0,0.000,831907.2,831907.2,23386,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032354,1569527.00
02/02/2017 05:45,2,0.000,ALERT,211.03,294.56,59.981,1486032303,"274151322000068","219011344069620",0.00,-9.00,0,293.06,296.66,0.0,0.0,0.000,721947.1,721947.1,23897,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032356,1569528.00
02/02/2017 05:45,2,0.000,ALERT,210.35,296.06,59.996,1486032303,"201051344001135","219011344069620",0.00,-11.00,0,293.66,298.17,0.0,0.0,0.000,603547.9,603547.9,23821,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032358,1569529.00
02/02/2017 05:45,2,0.000,ALERT,210.57,296.96,60.007,1486032303,"201051344000594","219011344069620",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,619702.5,619702.5,23701,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032359,1569530.00
02/02/2017 05:45,2,0.000,ALERT,210.80,295.76,60.002,1486032303,"201051344001203","219011344069620",0.00,-11.50,0,293.66,299.07,0.0,0.0,0.000,611925.9,611925.9,23805,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032361,1569531.00
02/02/2017 05:45,2,0.000,ALERT,210.12,296.06,59.996,1486032303,"274151322000054","219011344069620",0.00,-10.00,0,293.36,297.57,0.0,0.0,0.000,848189.6,848189.6,23436,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032363,1569532.00
02/02/2017 05:45,2,0.000,ALERT,211.25,295.76,59.954,1486032303,"201051344000867","219011344069620",0.00,-10.00,0,294.56,299.37,0.0,0.0,0.000,606054.6,606054.6,23798,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032365,1569533.00
02/02/2017 05:45,2,0.000,ALERT,210.57,296.06,59.959,1486032303,"201051344001093","219011344069620",0.00,-9.00,0,293.66,297.26,0.0,0.0,0.000,609048.1,609048.1,23711,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486032366,1569534.00
02/02/2017 05:45,2,0.000,ALERT,210.80,296.66,59.965,1486032303,"201051344000900","219011344069620",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,625070.8,625070.8,23322,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032368,1569535.00
02/02/2017 05:45,2,0.000,ALERT,211.03,295.46,59.954,1486032303,"201051344000648","219011344069620",0.00,-12.00,0,294.26,299.07,0.0,0.0,0.000,614747.4,614747.4,23344,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032370,1569536.00
02/02/2017 05:45,2,0.000,ALERT,210.80,296.96,59.954,1486032303,"201051344000569","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,625580.9,625580.9,23326,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032372,1569537.00
02/02/2017 05:45,2,0.000,ALERT,210.80,296.36,59.959,1486032303,"201051344000983","219011344069620",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,618244.2,618244.2,23478,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032374,1569538.00
02/02/2017 05:45,2,0.000,ALERT,211.03,296.36,59.959,1486032303,"201051344001158","219011344069620",0.00,-11.50,0,294.86,298.77,0.0,0.0,0.000,606686.3,606686.3,23714,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032376,1569539.00
02/02/2017 05:45,2,0.000,ALERT,211.25,296.96,59.970,1486032303,"201051344000576","219011344069620",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,617469.5,617469.5,23368,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032377,1569540.00
02/02/2017 05:45,2,0.000,ALERT,210.35,294.56,59.986,1486032303,"274151322000087","219011344069620",0.00,-9.00,0,292.76,296.66,0.0,0.0,0.000,820200.5,820200.5,23670,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486032379,1569541.00
02/02/2017 06:00,2,0.000,ALERT,210.57,295.46,59.954,1486033203,"201051344000645","219011344069620",0.00,-9.00,0,294.86,298.77,0.0,0.0,0.000,616696.0,616696.0,23361,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033205,1569542.00
02/02/2017 06:00,2,0.000,ALERT,209.44,294.56,59.970,1486033203,"274151322000085","219011344069620",0.00,-10.00,0,292.46,297.26,0.0,0.0,0.000,846814.6,846814.6,23460,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033207,1569543.00
