ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2017 06:00,2,0.000,ALERT,211.03,295.46,59.970,1486033203,"201051344000633","219011344069620",0.00,-11.00,0,293.06,298.17,0.0,0.0,0.000,605882.6,605882.6,23778,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033209,1569544.00
02/02/2017 06:00,2,0.000,ALERT,210.57,296.06,59.970,1486033203,"201051344000469","219011344069620",0.00,-11.50,0,293.96,298.47,0.0,0.0,0.000,608753.5,608753.5,23740,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033211,1569545.00
02/02/2017 06:00,2,0.000,ALERT,209.67,295.16,59.975,1486033203,"201051344000646","219011344069620",0.00,-11.00,0,292.76,297.87,0.0,0.0,0.000,604611.8,604611.8,23713,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486033213,1569546.00
02/02/2017 06:00,2,0.000,ALERT,209.90,296.36,59.975,1486033203,"274151322000052","219011344069620",0.00,-11.00,0,292.46,297.57,0.0,0.0,0.000,875159.8,875159.8,23227,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033214,1569547.00
02/02/2017 06:00,2,0.000,ALERT,209.90,295.46,59.975,1486033203,"201051344000585","219011344069620",0.00,-10.00,0,292.76,297.57,0.0,0.0,0.000,615172.3,615172.3,23803,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033216,1569548.00
02/02/2017 06:00,2,0.000,ALERT,209.90,295.16,59.965,1486033203,"201051344001230","219011344069620",0.00,-11.00,0,293.66,298.47,0.0,0.0,0.000,607972.7,607972.7,23610,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033218,1569549.00
02/02/2017 06:00,2,0.000,ALERT,210.35,295.76,59.959,1486033203,"201051344000582","219011344069620",0.00,-11.50,0,293.96,298.77,0.0,0.0,0.000,599902.6,599902.6,23752,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033220,1569550.00
02/02/2017 06:00,2,0.000,ALERT,209.44,295.16,59.970,1486033203,"201051344000955","219011344069620",0.00,-11.00,0,293.36,298.17,0.0,0.0,0.000,615201.8,615201.8,23698,0,0,0,L,1122011218,0,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033221,1569551.00
02/02/2017 06:00,2,0.000,ALERT,210.35,295.76,59.996,1486033203,"274151322000094","219011344069620",0.00,-11.50,0,291.85,296.66,0.0,0.0,0.000,720846.4,720846.4,24004,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033223,1569552.00
02/02/2017 06:00,2,0.000,ALERT,210.57,296.66,59.965,1486033203,"201051344000579","219011344069620",0.00,-10.00,0,295.46,299.07,0.0,0.0,0.000,624223.0,624223.0,23660,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033225,1569553.00
02/02/2017 06:00,2,0.000,ALERT,209.67,295.46,59.986,1486033203,"201051344000890","219011344069620",0.00,-10.00,0,293.96,299.37,0.0,0.0,0.000,612187.7,612187.7,23766,0,0,0,L,1122011218,0,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033227,1569554.00
02/02/2017 06:00,2,0.000,ALERT,209.90,294.86,59.965,1486033203,"201051344000438","219011344069620",0.00,-11.00,0,293.66,298.47,0.0,0.0,0.000,613237.1,613237.1,23773,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033229,1569555.00
02/02/2017 06:00,2,0.000,ALERT,210.12,294.56,59.954,1486033203,"201051344000417","219011344069620",0.00,-10.00,0,292.76,297.57,0.0,0.0,0.000,596478.5,596478.5,23908,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033231,1569556.00
02/02/2017 06:00,2,0.000,ALERT,211.03,296.96,59.949,1486033203,"274151322000083","219011344069620",0.00,-10.00,0,292.76,298.17,0.0,0.0,0.000,866681.0,866681.0,23261,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033232,1569557.00
02/02/2017 06:00,2,0.000,ALERT,211.48,296.96,59.954,1486033203,"274151322000076","219011344069620",0.00,-11.00,0,292.46,298.47,0.0,0.0,0.000,924112.2,924112.2,23371,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033234,1569558.00
02/02/2017 06:00,2,0.000,ALERT,211.03,297.87,59.959,1486033203,"201051344000868","219011344069620",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,607212.7,607212.7,23758,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033236,1569559.00
02/02/2017 06:00,2,0.000,ALERT,210.80,297.87,59.959,1486033203,"274151322000095","219011344069620",0.00,-11.50,0,293.36,298.77,0.0,0.0,0.000,915083.4,915083.4,23440,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033238,1569560.00
02/02/2017 06:00,2,0.000,ALERT,210.80,296.66,59.975,1486033203,"201051344000988","219011344069620",0.00,-10.00,0,292.16,298.17,0.0,0.0,0.000,568911.7,568911.7,23787,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033240,1569561.00
02/02/2017 06:00,2,0.000,ALERT,210.35,294.86,59.965,1486033203,"201051344001025","219011344069620",0.00,-11.50,0,292.76,298.77,0.0,0.0,0.000,613337.6,613337.6,23827,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486033242,1569562.00
02/02/2017 06:00,2,0.000,ALERT,211.03,297.26,59.975,1486033203,"201051344000458","219011344069620",0.00,-8.00,0,294.86,299.37,0.0,0.0,0.000,617348.4,617348.4,23510,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033244,1569563.00
02/02/2017 06:00,2,0.000,ALERT,211.70,296.96,59.938,1486033203,"201051344000853","219011344069620",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,616032.3,616032.3,23414,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486033246,1569564.00
02/02/2017 06:00,2,0.000,ALERT,211.03,296.06,59.965,1486033203,"201051344000685","219011344069620",0.00,-10.00,0,293.36,298.17,0.0,0.0,0.000,612485.9,612485.9,23678,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486033247,1569565.00
02/02/2017 06:00,2,0.000,ALERT,210.80,295.16,59.954,1486033203,"201051344000917","219011344069620",0.00,-8.50,0,291.85,297.26,0.0,0.0,0.000,609427.5,609427.5,23695,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033249,1569566.00
02/02/2017 06:00,2,0.000,ALERT,210.80,295.76,59.959,1486033203,"201051344001145","219011344069620",0.00,-11.00,0,293.66,299.07,0.0,0.0,0.000,615485.5,615485.5,23539,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033251,1569567.00
02/02/2017 06:00,2,0.000,ALERT,210.80,295.46,59.922,1486033203,"201051344000651","219011344069620",0.00,-12.00,0,292.76,297.57,0.0,0.0,0.000,607994.6,607994.6,23764,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033253,1569568.00
02/02/2017 06:00,2,0.000,ALERT,210.57,296.66,59.949,1486033203,"274151322000088","219011344069620",0.00,-9.00,0,291.85,297.57,0.0,0.0,0.000,831907.2,831907.2,23388,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486033255,1569569.00
02/02/2017 06:00,2,0.000,ALERT,211.70,296.06,59.954,1486033203,"274151322000068","219011344069620",0.00,-9.00,0,291.85,297.26,0.0,0.0,0.000,721947.1,721947.1,23899,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033256,1569570.00
02/02/2017 06:00,2,0.000,ALERT,210.12,295.76,59.949,1486033203,"201051344001135","219011344069620",0.00,-11.00,0,293.66,298.47,0.0,0.0,0.000,603547.9,603547.9,23823,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033258,1569571.00
02/02/2017 06:00,2,0.000,ALERT,210.80,297.87,59.970,1486033203,"201051344000594","219011344069620",0.00,-11.00,0,294.26,298.77,0.0,0.0,0.000,619702.5,619702.5,23703,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033260,1569572.00
02/02/2017 06:00,2,0.000,ALERT,210.57,295.46,59.938,1486033203,"201051344001203","219011344069620",0.00,-11.50,0,293.36,299.67,0.0,0.0,0.000,611925.9,611925.9,23807,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033262,1569573.00
02/02/2017 06:00,2,0.000,ALERT,210.80,297.26,59.896,1486033203,"274151322000054","219011344069620",0.00,-9.00,0,292.46,298.47,0.0,0.0,0.000,848189.6,848189.6,23438,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033264,1569574.00
02/02/2017 06:00,2,0.000,ALERT,211.48,296.66,59.949,1486033203,"201051344000867","219011344069620",0.00,-9.00,0,293.66,298.77,0.0,0.0,0.000,606054.6,606054.6,23800,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486033265,1569575.00
02/02/2017 06:00,2,0.000,ALERT,210.57,295.76,59.991,1486033203,"201051344001093","219011344069620",0.00,-8.50,0,293.06,297.87,0.0,0.0,0.000,609048.1,609048.1,23713,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033267,1569576.00
02/02/2017 06:00,2,0.000,ALERT,211.03,297.26,59.949,1486033203,"201051344000900","219011344069620",0.00,-11.00,0,293.96,298.17,0.0,0.0,0.000,625070.8,625070.8,23324,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033269,1569577.00
02/02/2017 06:00,2,0.000,ALERT,211.25,296.36,59.949,1486033203,"201051344000648","219011344069620",0.00,-11.50,0,293.66,298.47,0.0,0.0,0.000,614747.4,614747.4,23346,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486033271,1569578.00
02/02/2017 06:00,2,0.000,ALERT,211.25,297.87,59.981,1486033203,"201051344000569","219011344069620",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,625580.9,625580.9,23328,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486033272,1569579.00
02/02/2017 06:00,2,0.000,ALERT,211.25,297.26,59.949,1486033203,"201051344000983","219011344069620",0.00,-10.00,0,294.56,298.77,0.0,0.0,0.000,618244.2,618244.2,23480,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033274,1569580.00
02/02/2017 06:00,2,0.000,ALERT,211.25,296.96,59.944,1486033203,"201051344001158","219011344069620",0.00,-11.50,0,293.96,298.17,0.0,0.0,0.000,606686.3,606686.3,23716,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033276,1569581.00
02/02/2017 06:00,2,0.000,ALERT,211.70,297.57,59.954,1486033203,"201051344000576","219011344069620",0.00,-11.00,0,294.56,298.77,0.0,0.0,0.000,617469.5,617469.5,23370,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033278,1569582.00
02/02/2017 06:00,2,0.000,ALERT,210.80,295.46,59.938,1486033203,"274151322000087","219011344069620",0.00,-9.00,0,291.55,297.26,0.0,0.0,0.000,820200.5,820200.5,23672,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486033280,1569583.00
02/02/2017 06:15,2,0.000,ALERT,211.48,296.96,59.986,1486034103,"201051344000645","219011344069620",0.00,-9.00,0,293.66,298.47,0.0,0.0,0.000,616696.0,616696.0,23363,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034105,1569584.00
02/02/2017 06:15,2,0.000,ALERT,210.57,296.36,60.007,1486034103,"274151322000085","219011344069620",0.00,-10.00,0,293.06,298.17,0.0,0.0,0.000,846814.6,846814.6,23462,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034107,1569585.00
02/02/2017 06:15,2,0.000,ALERT,211.70,296.96,59.996,1486034103,"201051344000633","219011344069620",0.00,-11.00,0,291.85,298.17,0.0,0.0,0.000,605882.6,605882.6,23780,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486034108,1569586.00
02/02/2017 06:15,2,0.000,ALERT,211.25,296.96,59.986,1486034103,"201051344000469","219011344069620",0.00,-11.50,0,293.06,298.47,0.0,0.0,0.000,608753.5,608753.5,23742,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034110,1569587.00
02/02/2017 06:15,2,0.000,ALERT,210.57,295.76,59.996,1486034103,"201051344000646","219011344069620",0.00,-11.00,0,292.46,296.96,0.0,0.0,0.000,604611.8,604611.8,23715,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034112,1569588.00
02/02/2017 06:15,2,0.000,ALERT,210.12,296.96,59.970,1486034103,"274151322000052","219011344069620",0.00,-11.00,0,293.96,298.47,0.0,0.0,0.000,875159.8,875159.8,23229,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034114,1569589.00
02/02/2017 06:15,2,0.000,ALERT,210.80,296.06,59.986,1486034103,"201051344000585","219011344069620",0.00,-10.00,0,292.76,297.26,0.0,0.0,0.000,615172.3,615172.3,23805,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486034116,1569590.00
02/02/2017 06:15,2,0.000,ALERT,210.57,296.06,59.949,1486034103,"201051344001230","219011344069620",0.00,-10.00,0,293.06,297.26,0.0,0.0,0.000,607972.7,607972.7,23612,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034117,1569591.00
02/02/2017 06:15,2,0.000,ALERT,211.03,296.36,59.965,1486034103,"201051344000582","219011344069620",0.00,-11.50,0,293.96,297.87,0.0,0.0,0.000,599902.6,599902.6,23754,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034119,1569592.00
02/02/2017 06:15,2,0.000,ALERT,210.35,295.76,59.975,1486034103,"201051344000955","219011344069620",0.00,-10.00,0,293.06,296.96,0.0,0.0,0.000,615201.8,615201.8,23700,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034121,1569593.00
02/02/2017 06:15,2,0.000,ALERT,210.12,295.16,59.922,1486034103,"274151322000094","219011344069620",0.00,-11.50,0,293.66,297.57,0.0,0.0,0.000,720846.4,720846.4,24006,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486034123,1569594.00
02/02/2017 06:15,2,0.000,ALERT,211.03,297.26,59.965,1486034103,"201051344000579","219011344069620",0.00,-10.00,0,294.56,299.07,0.0,0.0,0.000,624223.0,624223.0,23662,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034125,1569595.00
02/02/2017 06:15,2,0.000,ALERT,210.35,296.06,59.928,1486034103,"201051344000890","219011344069620",0.00,-9.00,0,293.36,298.17,0.0,0.0,0.000,612187.7,612187.7,23768,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034126,1569596.00
02/02/2017 06:15,2,0.000,ALERT,210.80,295.76,59.922,1486034103,"201051344000438","219011344069620",0.00,-11.00,0,293.06,297.57,0.0,0.0,0.000,613237.1,613237.1,23775,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034128,1569597.00
02/02/2017 06:15,2,0.000,ALERT,211.03,295.46,59.970,1486034103,"201051344000417","219011344069620",0.00,-11.00,0,292.46,296.36,0.0,0.0,0.000,596478.5,596478.5,23910,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034130,1569598.00
02/02/2017 06:15,2,0.000,ALERT,210.35,297.26,59.986,1486034103,"274151322000083","219011344069620",0.00,-10.00,0,294.56,298.77,0.0,0.0,0.000,866681.0,866681.0,23263,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486034132,1569599.00
02/02/2017 06:15,2,0.000,ALERT,210.80,295.76,59.954,1486034103,"274151322000076","219011344069620",0.00,-11.00,0,293.96,298.77,0.0,0.0,0.000,924112.2,924112.2,23373,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034133,1569600.00
02/02/2017 06:15,2,0.000,ALERT,210.80,297.87,59.965,1486034103,"201051344000868","219011344069620",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,607212.7,607212.7,23760,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034135,1569601.00
02/02/2017 06:15,2,0.000,ALERT,210.57,297.57,59.975,1486034103,"274151322000095","219011344069620",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,915083.4,915083.4,23442,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034137,1569602.00
02/02/2017 06:15,2,0.000,ALERT,210.80,296.96,59.959,1486034103,"201051344000988","219011344069620",0.00,-10.00,0,292.46,298.47,0.0,0.0,0.000,568911.7,568911.7,23789,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034139,1569603.00
02/02/2017 06:15,2,0.000,ALERT,210.35,294.86,59.970,1486034103,"201051344001025","219011344069620",0.00,-11.00,0,292.46,298.17,0.0,0.0,0.000,613337.6,613337.6,23829,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034141,1569604.00
02/02/2017 06:15,2,0.000,ALERT,210.80,296.96,59.975,1486034103,"201051344000458","219011344069620",0.00,-8.00,0,294.86,299.37,0.0,0.0,0.000,617348.4,617348.4,23512,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034142,1569605.00
02/02/2017 06:15,2,0.000,ALERT,211.48,296.66,59.965,1486034103,"201051344000853","219011344069620",0.00,-11.00,0,294.86,298.77,0.0,0.0,0.000,616032.3,616032.3,23416,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034144,1569606.00
02/02/2017 06:15,2,0.000,ALERT,210.80,295.46,59.970,1486034103,"201051344000685","219011344069620",0.00,-10.00,0,293.36,297.57,0.0,0.0,0.000,612485.9,612485.9,23680,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034146,1569607.00
02/02/2017 06:15,2,0.000,ALERT,210.80,295.16,59.975,1486034103,"201051344000917","219011344069620",0.00,-8.50,0,292.46,296.66,0.0,0.0,0.000,609427.5,609427.5,23697,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034148,1569608.00
02/02/2017 06:15,2,0.000,ALERT,210.80,295.76,60.012,1486034103,"201051344001145","219011344069620",0.00,-10.00,0,293.66,297.87,0.0,0.0,0.000,615485.5,615485.5,23541,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034150,1569609.00
02/02/2017 06:15,2,0.000,ALERT,210.57,294.86,60.023,1486034103,"201051344000651","219011344069620",0.00,-12.00,0,292.76,296.96,0.0,0.0,0.000,607994.6,607994.6,23766,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034151,1569610.00
02/02/2017 06:15,2,0.000,ALERT,209.90,295.46,59.965,1486034103,"274151322000088","219011344069620",0.00,-9.00,0,293.66,297.87,0.0,0.0,0.000,831907.2,831907.2,23390,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034153,1569611.00
02/02/2017 06:15,2,0.000,ALERT,211.03,295.16,59.981,1486034103,"274151322000068","219011344069620",0.00,-9.00,0,293.66,297.57,0.0,0.0,0.000,721947.1,721947.1,23901,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034155,1569612.00
02/02/2017 06:15,2,0.000,ALERT,210.12,295.46,59.970,1486034103,"201051344001135","219011344069620",0.00,-10.00,0,293.36,298.17,0.0,0.0,0.000,603547.9,603547.9,23825,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034157,1569613.00
02/02/2017 06:15,2,0.000,ALERT,210.57,297.26,59.944,1486034103,"201051344000594","219011344069620",0.00,-11.00,0,294.86,298.77,0.0,0.0,0.000,619702.5,619702.5,23705,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034159,1569614.00
02/02/2017 06:15,2,0.000,ALERT,210.57,295.16,59.975,1486034103,"201051344001203","219011344069620",0.00,-11.50,0,293.06,299.07,0.0,0.0,0.000,611925.9,611925.9,23809,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034161,1569615.00
02/02/2017 06:15,2,0.000,ALERT,210.12,296.06,59.970,1486034103,"274151322000054","219011344069620",0.00,-8.50,0,294.26,298.47,0.0,0.0,0.000,848189.6,848189.6,23440,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034162,1569616.00
02/02/2017 06:15,2,0.000,ALERT,211.25,296.36,60.028,1486034103,"201051344000867","219011344069620",0.00,-9.00,0,294.26,298.77,0.0,0.0,0.000,606054.6,606054.6,23802,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034164,1569617.00
02/02/2017 06:15,2,0.000,ALERT,210.35,295.46,59.981,1486034103,"201051344001093","219011344069620",0.00,-8.50,0,293.36,297.26,0.0,0.0,0.000,609048.1,609048.1,23715,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034166,1569618.00
02/02/2017 06:15,2,0.000,ALERT,210.80,296.96,59.975,1486034103,"201051344000900","219011344069620",0.00,-11.00,0,294.56,299.07,0.0,0.0,0.000,625070.8,625070.8,23326,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034168,1569619.00
02/02/2017 06:15,2,0.000,ALERT,211.03,296.06,59.970,1486034103,"201051344000648","219011344069620",0.00,-11.50,0,294.26,298.77,0.0,0.0,0.000,614747.4,614747.4,23348,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034170,1569620.00
02/02/2017 06:15,2,0.000,ALERT,210.35,296.66,60.007,1486034103,"201051344000569","219011344069620",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,625580.9,625580.9,23330,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034171,1569621.00
02/02/2017 06:15,2,0.000,ALERT,210.57,296.66,59.970,1486034103,"201051344000983","219011344069620",0.00,-10.00,0,295.46,299.07,0.0,0.0,0.000,618244.2,618244.2,23482,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034173,1569622.00
02/02/2017 06:15,2,0.000,ALERT,211.03,296.66,59.981,1486034103,"201051344001158","219011344069620",0.00,-11.50,0,294.56,298.47,0.0,0.0,0.000,606686.3,606686.3,23718,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034175,1569623.00
02/02/2017 06:15,2,0.000,ALERT,211.25,297.26,59.975,1486034103,"201051344000576","219011344069620",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,617469.5,617469.5,23372,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486034177,1569624.00
02/02/2017 06:15,2,0.000,ALERT,210.35,294.86,59.981,1486034103,"274151322000087","219011344069620",0.00,-9.00,0,293.06,297.26,0.0,0.0,0.000,820200.5,820200.5,23674,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486034178,1569625.00
02/02/2017 06:30,2,0.000,ALERT,211.48,297.26,59.970,1486035003,"201051344000645","219011344069620",0.00,-9.00,0,295.16,298.77,0.0,0.0,0.000,616696.0,616696.0,23365,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035005,1569626.00
02/02/2017 06:30,2,0.000,ALERT,210.12,296.66,59.981,1486035003,"274151322000085","219011344069620",0.00,-10.00,0,293.96,298.17,0.0,0.0,0.000,846814.6,846814.6,23464,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035006,1569627.00
02/02/2017 06:30,2,0.000,ALERT,211.70,296.96,59.970,1486035003,"201051344000633","219011344069620",0.00,-11.00,0,293.36,298.47,0.0,0.0,0.000,605882.6,605882.6,23782,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035008,1569628.00
02/02/2017 06:30,2,0.000,ALERT,211.25,297.26,59.938,1486035003,"201051344000469","219011344069620",0.00,-11.00,0,293.96,298.77,0.0,0.0,0.000,608753.5,608753.5,23744,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035010,1569629.00
02/02/2017 06:30,2,0.000,ALERT,210.35,295.76,60.018,1486035003,"201051344000646","219011344069620",0.00,-11.00,0,293.36,301.47,0.0,0.0,0.000,604611.8,604611.8,23717,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035012,1569630.00
02/02/2017 06:30,2,0.000,ALERT,209.67,296.96,59.975,1486035003,"274151322000052","219011344069620",0.00,-11.00,0,293.96,298.47,0.0,0.0,0.000,875159.8,875159.8,23231,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035014,1569631.00
02/02/2017 06:30,2,0.000,ALERT,210.57,295.76,59.981,1486035003,"201051344000585","219011344069620",0.00,-9.00,0,293.36,301.17,0.0,0.0,0.000,615172.3,615172.3,23807,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035015,1569632.00
02/02/2017 06:30,2,0.000,ALERT,210.57,296.06,59.959,1486035003,"201051344001230","219011344069620",0.00,-10.00,0,293.96,302.07,0.0,0.0,0.000,607972.7,607972.7,23614,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035017,1569633.00
02/02/2017 06:30,2,0.000,ALERT,210.80,296.36,60.012,1486035003,"201051344000582","219011344069620",0.00,-11.50,0,294.56,302.07,0.0,0.0,0.000,599902.6,599902.6,23756,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035019,1569634.00
02/02/2017 06:30,2,0.000,ALERT,210.12,295.76,59.975,1486035003,"201051344000955","219011344069620",0.00,-10.00,0,293.66,301.47,0.0,0.0,0.000,615201.8,615201.8,23702,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035021,1569635.00
02/02/2017 06:30,2,0.000,ALERT,210.12,295.46,59.975,1486035003,"274151322000094","219011344069620",0.00,-11.50,0,293.36,297.57,0.0,0.0,0.000,720846.4,720846.4,24008,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035023,1569636.00
02/02/2017 06:30,2,0.000,ALERT,211.03,297.57,59.981,1486035003,"201051344000579","219011344069620",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,624223.0,624223.0,23664,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035025,1569637.00
02/02/2017 06:30,2,0.000,ALERT,210.35,296.36,59.970,1486035003,"201051344000890","219011344069620",0.00,-9.00,0,294.26,302.98,0.0,0.0,0.000,612187.7,612187.7,23770,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486035027,1569638.00
02/02/2017 06:30,2,0.000,ALERT,210.57,295.76,59.975,1486035003,"201051344000438","219011344069620",0.00,-11.00,0,294.26,301.77,0.0,0.0,0.000,613237.1,613237.1,23777,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035028,1569639.00
02/02/2017 06:30,2,0.000,ALERT,210.80,295.16,59.981,1486035003,"201051344000417","219011344069620",0.00,-10.00,0,293.06,301.17,0.0,0.0,0.000,596478.5,596478.5,23912,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035030,1569640.00
02/02/2017 06:30,2,0.000,ALERT,210.35,296.66,59.965,1486035003,"274151322000083","219011344069620",0.00,-10.00,0,294.56,298.47,0.0,0.0,0.000,866681.0,866681.0,23265,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035032,1569641.00
02/02/2017 06:30,2,0.000,ALERT,210.80,296.36,59.970,1486035003,"274151322000076","219011344069620",0.00,-10.00,0,293.96,298.77,0.0,0.0,0.000,924112.2,924112.2,23375,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035034,1569642.00
02/02/2017 06:30,2,0.000,ALERT,211.03,297.87,59.981,1486035003,"201051344000868","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,607212.7,607212.7,23762,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035036,1569643.00
02/02/2017 06:30,2,0.000,ALERT,210.35,297.26,59.975,1486035003,"274151322000095","219011344069620",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,915083.4,915083.4,23444,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035037,1569644.00
02/02/2017 06:30,2,0.000,ALERT,210.80,296.96,59.996,1486035003,"201051344000988","219011344069620",0.00,-10.00,0,292.76,298.47,0.0,0.0,0.000,568911.7,568911.7,23791,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486035039,1569645.00
02/02/2017 06:30,2,0.000,ALERT,210.35,294.86,59.981,1486035003,"201051344001025","219011344069620",0.00,-11.50,0,293.06,302.07,0.0,0.0,0.000,613337.6,613337.6,23831,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035041,1569646.00
02/02/2017 06:30,2,0.000,ALERT,211.03,297.26,60.018,1486035003,"201051344000458","219011344069620",0.00,-8.00,0,294.86,299.67,0.0,0.0,0.000,617348.4,617348.4,23514,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035043,1569647.00
02/02/2017 06:30,2,0.000,ALERT,211.48,296.96,59.975,1486035003,"201051344000853","219011344069620",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,616032.3,616032.3,23418,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035045,1569648.00
02/02/2017 06:30,2,0.000,ALERT,210.80,295.46,59.975,1486035003,"201051344000685","219011344069620",0.00,-10.00,0,293.36,302.07,0.0,0.0,0.000,612485.9,612485.9,23682,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035046,1569649.00
02/02/2017 06:30,2,0.000,ALERT,210.80,295.16,59.970,1486035003,"201051344000917","219011344069620",0.00,-8.50,0,292.76,300.87,0.0,0.0,0.000,609427.5,609427.5,23699,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035048,1569650.00
02/02/2017 06:30,2,0.000,ALERT,210.80,295.76,59.975,1486035003,"201051344001145","219011344069620",0.00,-10.00,0,293.66,302.37,0.0,0.0,0.000,615485.5,615485.5,23543,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035050,1569651.00
02/02/2017 06:30,2,0.000,ALERT,210.35,294.86,59.965,1486035003,"201051344000651","219011344069620",0.00,-12.00,0,293.06,300.87,0.0,0.0,0.000,607994.6,607994.6,23768,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035052,1569652.00
02/02/2017 06:30,2,0.000,ALERT,209.67,295.16,59.965,1486035003,"274151322000088","219011344069620",0.00,-9.00,0,293.66,297.87,0.0,0.0,0.000,831907.2,831907.2,23392,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035054,1569653.00
02/02/2017 06:30,2,0.000,ALERT,210.80,295.16,59.959,1486035003,"274151322000068","219011344069620",0.00,-9.00,0,293.66,297.26,0.0,0.0,0.000,721947.1,721947.1,23903,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486035055,1569654.00
02/02/2017 06:30,2,0.000,ALERT,210.12,295.46,59.949,1486035003,"201051344001135","219011344069620",0.00,-10.00,0,293.66,301.77,0.0,0.0,0.000,603547.9,603547.9,23827,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035057,1569655.00
02/02/2017 06:30,2,0.000,ALERT,210.57,297.57,59.954,1486035003,"201051344000594","219011344069620",0.00,-11.00,0,294.56,299.07,0.0,0.0,0.000,619702.5,619702.5,23707,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035059,1569656.00
02/02/2017 06:30,2,0.000,ALERT,210.35,295.16,59.965,1486035003,"201051344001203","219011344069620",0.00,-11.50,0,293.06,302.98,0.0,0.0,0.000,611925.9,611925.9,23811,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486035061,1569657.00
02/02/2017 06:30,2,0.000,ALERT,209.90,296.06,59.954,1486035003,"274151322000054","219011344069620",0.00,-9.00,0,293.96,298.47,0.0,0.0,0.000,848189.6,848189.6,23442,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035063,1569658.00
02/02/2017 06:30,2,0.000,ALERT,211.25,296.36,59.965,1486035003,"201051344000867","219011344069620",0.00,-9.00,0,294.26,299.07,0.0,0.0,0.000,606054.6,606054.6,23804,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035064,1569659.00
02/02/2017 06:30,2,0.000,ALERT,210.35,295.46,59.959,1486035003,"201051344001093","219011344069620",0.00,-8.50,0,293.36,301.17,0.0,0.0,0.000,609048.1,609048.1,23717,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035066,1569660.00
02/02/2017 06:30,2,0.000,ALERT,211.03,297.26,59.949,1486035003,"201051344000900","219011344069620",0.00,-11.00,0,294.56,298.77,0.0,0.0,0.000,625070.8,625070.8,23328,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486035068,1569661.00
02/02/2017 06:30,2,0.000,ALERT,211.03,296.36,59.944,1486035003,"201051344000648","219011344069620",0.00,-11.50,0,293.96,298.77,0.0,0.0,0.000,614747.4,614747.4,23350,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035070,1569662.00
02/02/2017 06:30,2,0.000,ALERT,211.03,297.57,59.907,1486035003,"201051344000569","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,625580.9,625580.9,23332,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035071,1569663.00
02/02/2017 06:30,2,0.000,ALERT,211.03,297.26,59.949,1486035003,"201051344000983","219011344069620",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,618244.2,618244.2,23484,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035073,1569664.00
02/02/2017 06:30,2,0.000,ALERT,211.03,296.96,59.954,1486035003,"201051344001158","219011344069620",0.00,-11.50,0,294.26,298.77,0.0,0.0,0.000,606686.3,606686.3,23720,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486035075,1569665.00
02/02/2017 06:30,2,0.000,ALERT,211.48,297.57,59.944,1486035003,"201051344000576","219011344069620",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,617469.5,617469.5,23374,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035077,1569666.00
02/02/2017 06:30,2,0.000,ALERT,210.12,295.16,59.949,1486035003,"274151322000087","219011344069620",0.00,-9.00,0,293.36,297.26,0.0,0.0,0.000,820200.5,820200.5,23676,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035079,1569667.00
02/02/2017 06:45,2,0.000,ALERT,211.03,296.66,59.975,1486035903,"201051344000645","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,616696.0,616696.0,23367,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035905,1569668.00
02/02/2017 06:45,2,0.000,ALERT,210.35,296.36,59.954,1486035903,"274151322000085","219011344069620",0.00,-10.00,0,293.66,298.17,0.0,0.0,0.000,846814.6,846814.6,23466,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035907,1569669.00
02/02/2017 06:45,2,0.000,ALERT,211.48,296.66,59.965,1486035903,"201051344000633","219011344069620",0.00,-11.00,0,293.66,298.77,0.0,0.0,0.000,605882.6,605882.6,23784,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035909,1569670.00
02/02/2017 06:45,2,0.000,ALERT,210.57,296.66,59.928,1486035903,"201051344000469","219011344069620",0.00,-11.50,0,294.26,299.07,0.0,0.0,0.000,608753.5,608753.5,23746,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035911,1569671.00
02/02/2017 06:45,2,0.000,ALERT,210.12,295.76,59.970,1486035903,"201051344000646","219011344069620",0.00,-11.00,0,293.06,300.27,0.0,0.0,0.000,604611.8,604611.8,23719,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035912,1569672.00
02/02/2017 06:45,2,0.000,ALERT,209.90,296.06,59.965,1486035903,"274151322000052","219011344069620",0.00,-11.00,0,293.96,298.77,0.0,0.0,0.000,875159.8,875159.8,23233,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035914,1569673.00
02/02/2017 06:45,2,0.000,ALERT,210.35,295.46,59.959,1486035903,"201051344000585","219011344069620",0.00,-9.00,0,293.06,300.27,0.0,0.0,0.000,615172.3,615172.3,23809,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486035916,1569674.00
02/02/2017 06:45,2,0.000,ALERT,210.12,295.46,60.007,1486035903,"201051344001230","219011344069620",0.00,-10.00,0,293.96,300.87,0.0,0.0,0.000,607972.7,607972.7,23616,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035918,1569675.00
02/02/2017 06:45,2,0.000,ALERT,210.57,296.06,59.965,1486035903,"201051344000582","219011344069620",0.00,-11.50,0,294.26,301.17,0.0,0.0,0.000,599902.6,599902.6,23758,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035920,1569676.00
02/02/2017 06:45,2,0.000,ALERT,209.67,295.16,59.975,1486035903,"201051344000955","219011344069620",0.00,-10.00,0,293.36,299.97,0.0,0.0,0.000,615201.8,615201.8,23704,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035921,1569677.00
02/02/2017 06:45,2,0.000,ALERT,210.12,296.06,59.981,1486035903,"274151322000094","219011344069620",0.00,-11.50,0,293.36,297.57,0.0,0.0,0.000,720846.4,720846.4,24010,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035923,1569678.00
02/02/2017 06:45,2,0.000,ALERT,210.57,297.26,59.981,1486035903,"201051344000579","219011344069620",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,624223.0,624223.0,23666,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035925,1569679.00
02/02/2017 06:45,2,0.000,ALERT,209.90,295.76,59.959,1486035903,"201051344000890","219011344069620",0.00,-9.00,0,293.96,300.87,0.0,0.0,0.000,612187.7,612187.7,23772,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486035927,1569680.00
02/02/2017 06:45,2,0.000,ALERT,210.12,295.46,59.981,1486035903,"201051344000438","219011344069620",0.00,-11.00,0,293.36,300.27,0.0,0.0,0.000,613237.1,613237.1,23779,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035928,1569681.00
02/02/2017 06:45,2,0.000,ALERT,210.35,294.86,59.975,1486035903,"201051344000417","219011344069620",0.00,-11.00,0,293.06,299.97,0.0,0.0,0.000,596478.5,596478.5,23914,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486035930,1569682.00
02/02/2017 06:45,2,0.000,ALERT,210.12,296.36,59.970,1486035903,"274151322000083","219011344069620",0.00,-10.00,0,294.26,298.77,0.0,0.0,0.000,866681.0,866681.0,23267,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035932,1569683.00
02/02/2017 06:45,2,0.000,ALERT,210.80,296.66,59.933,1486035903,"274151322000076","219011344069620",0.00,-10.00,0,293.66,298.77,0.0,0.0,0.000,924112.2,924112.2,23377,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035934,1569684.00
02/02/2017 06:45,2,0.000,ALERT,210.57,297.57,59.975,1486035903,"201051344000868","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,607212.7,607212.7,23764,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486035936,1569685.00
02/02/2017 06:45,2,0.000,ALERT,210.35,297.57,59.954,1486035903,"274151322000095","219011344069620",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,915083.4,915083.4,23446,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035938,1569686.00
02/02/2017 06:45,2,0.000,ALERT,210.57,296.66,59.975,1486035903,"201051344000988","219011344069620",0.00,-10.00,0,292.46,298.77,0.0,0.0,0.000,568911.7,568911.7,23793,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035939,1569687.00
