ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2017 06:45,2,0.000,ALERT,209.90,294.56,59.944,1486035903,"201051344001025","219011344069620",0.00,-11.00,0,292.76,299.67,0.0,0.0,0.000,613337.6,613337.6,23833,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035941,1569688.00
02/02/2017 06:45,2,0.000,ALERT,210.57,296.96,59.965,1486035903,"201051344000458","219011344069620",0.00,-8.00,0,295.16,299.97,0.0,0.0,0.000,617348.4,617348.4,23516,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035944,1569689.00
02/02/2017 06:45,2,0.000,ALERT,211.25,296.96,59.970,1486035903,"201051344000853","219011344069620",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,616032.3,616032.3,23420,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035945,1569690.00
02/02/2017 06:45,2,0.000,ALERT,210.57,295.46,59.970,1486035903,"201051344000685","219011344069620",0.00,-10.00,0,293.36,300.57,0.0,0.0,0.000,612485.9,612485.9,23684,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035947,1569691.00
02/02/2017 06:45,2,0.000,ALERT,210.35,294.86,59.954,1486035903,"201051344000917","219011344069620",0.00,-8.50,0,292.16,299.67,0.0,0.0,0.000,609427.5,609427.5,23701,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035949,1569692.00
02/02/2017 06:45,2,0.000,ALERT,210.57,295.46,59.970,1486035903,"201051344001145","219011344069620",0.00,-10.00,0,293.66,300.57,0.0,0.0,0.000,615485.5,615485.5,23545,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486035951,1569693.00
02/02/2017 06:45,2,0.000,ALERT,210.35,294.86,59.954,1486035903,"201051344000651","219011344069620",0.00,-12.00,0,292.76,299.37,0.0,0.0,0.000,607994.6,607994.6,23770,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035953,1569694.00
02/02/2017 06:45,2,0.000,ALERT,209.67,295.76,59.954,1486035903,"274151322000088","219011344069620",0.00,-9.00,0,293.66,297.87,0.0,0.0,0.000,831907.2,831907.2,23394,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035954,1569695.00
02/02/2017 06:45,2,0.000,ALERT,210.80,296.06,59.954,1486035903,"274151322000068","219011344069620",0.00,-9.00,0,293.36,297.57,0.0,0.0,0.000,721947.1,721947.1,23905,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035956,1569696.00
02/02/2017 06:45,2,0.000,ALERT,209.90,295.16,59.954,1486035903,"201051344001135","219011344069620",0.00,-11.00,0,293.66,299.97,0.0,0.0,0.000,603547.9,603547.9,23829,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035958,1569697.00
02/02/2017 06:45,2,0.000,ALERT,210.35,297.26,59.959,1486035903,"201051344000594","219011344069620",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,619702.5,619702.5,23709,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486035960,1569698.00
02/02/2017 06:45,2,0.000,ALERT,210.35,295.16,59.949,1486035903,"201051344001203","219011344069620",0.00,-11.00,0,293.36,300.87,0.0,0.0,0.000,611925.9,611925.9,23813,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486035962,1569699.00
02/02/2017 06:45,2,0.000,ALERT,210.12,296.96,59.938,1486035903,"274151322000054","219011344069620",0.00,-8.50,0,293.96,298.47,0.0,0.0,0.000,848189.6,848189.6,23444,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035963,1569700.00
02/02/2017 06:45,2,0.000,ALERT,210.80,296.36,59.949,1486035903,"201051344000867","219011344069620",0.00,-9.00,0,294.26,299.37,0.0,0.0,0.000,606054.6,606054.6,23806,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486035965,1569701.00
02/02/2017 06:45,2,0.000,ALERT,210.35,295.46,59.949,1486035903,"201051344001093","219011344069620",0.00,-8.50,0,293.36,299.97,0.0,0.0,0.000,609048.1,609048.1,23719,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035967,1569702.00
02/02/2017 06:45,2,0.000,ALERT,210.57,296.96,59.938,1486035903,"201051344000900","219011344069620",0.00,-10.00,0,294.56,299.07,0.0,0.0,0.000,625070.8,625070.8,23330,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035969,1569703.00
02/02/2017 06:45,2,0.000,ALERT,210.80,296.06,59.944,1486035903,"201051344000648","219011344069620",0.00,-11.50,0,294.56,299.07,0.0,0.0,0.000,614747.4,614747.4,23352,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035970,1569704.00
02/02/2017 06:45,2,0.000,ALERT,210.80,297.57,59.944,1486035903,"201051344000569","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,625580.9,625580.9,23334,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035972,1569705.00
02/02/2017 06:45,2,0.000,ALERT,210.57,296.96,59.933,1486035903,"201051344000983","219011344069620",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,618244.2,618244.2,23486,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035974,1569706.00
02/02/2017 06:45,2,0.000,ALERT,210.80,296.96,59.949,1486035903,"201051344001158","219011344069620",0.00,-11.50,0,294.56,298.77,0.0,0.0,0.000,606686.3,606686.3,23722,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035976,1569707.00
02/02/2017 06:45,2,0.000,ALERT,211.25,297.57,59.938,1486035903,"201051344000576","219011344069620",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,617469.5,617469.5,23376,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486035978,1569708.00
02/02/2017 06:45,2,0.000,ALERT,210.35,295.46,59.922,1486035903,"274151322000087","219011344069620",0.00,-9.00,0,292.76,297.57,0.0,0.0,0.000,820200.5,820200.5,23678,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486035980,1569709.00
02/02/2017 07:00,2,0.000,ALERT,211.48,296.96,59.901,1486036804,"201051344000645","219011344069620",0.00,-9.00,0,283.74,298.47,0.0,0.0,0.000,616696.0,616696.0,23369,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486036806,1569710.00
02/02/2017 07:00,2,0.000,ALERT,210.12,296.36,59.928,1486036804,"274151322000085","219011344069620",0.00,-10.00,0,283.44,299.67,0.0,0.0,0.000,846814.6,846814.6,23468,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486036807,1569711.00
02/02/2017 07:00,2,0.000,ALERT,211.70,297.26,59.938,1486036804,"201051344000633","219011344069620",0.00,-11.00,0,282.24,298.47,0.0,0.0,0.000,605882.6,605882.6,23786,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486036809,1569712.00
02/02/2017 07:00,2,0.000,ALERT,211.03,296.96,59.912,1486036804,"201051344000469","219011344069620",0.00,-11.00,0,282.84,298.47,0.0,0.0,0.000,608753.5,608753.5,23748,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486036811,1569713.00
02/02/2017 07:00,2,0.000,ALERT,210.80,296.36,59.970,1486036804,"201051344000646","219011344069620",0.00,-11.00,0,282.84,297.57,0.0,0.0,0.000,604611.8,604611.8,23721,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486036813,1569714.00
02/02/2017 07:00,2,0.000,ALERT,209.67,296.96,59.944,1486036804,"274151322000052","219011344069620",0.00,-10.00,0,283.14,300.57,0.0,0.0,0.000,875159.8,875159.8,23235,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486036814,1569715.00
02/02/2017 07:00,2,0.000,ALERT,210.80,296.66,59.959,1486036804,"201051344000585","219011344069620",0.00,-9.00,0,282.84,297.87,0.0,0.0,0.000,615172.3,615172.3,23811,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486036816,1569716.00
02/02/2017 07:00,2,0.000,ALERT,210.80,296.66,59.944,1486036804,"201051344001230","219011344069620",0.00,-10.00,0,283.44,298.17,0.0,0.0,0.000,607972.7,607972.7,23618,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486036818,1569717.00
02/02/2017 07:00,2,0.000,ALERT,211.25,296.96,59.944,1486036804,"201051344000582","219011344069620",0.00,-11.50,0,284.04,298.47,0.0,0.0,0.000,599902.6,599902.6,23760,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486036820,1569718.00
02/02/2017 07:00,2,0.000,ALERT,210.35,296.36,59.938,1486036804,"201051344000955","219011344069620",0.00,-10.00,0,283.14,297.57,0.0,0.0,0.000,615201.8,615201.8,23706,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486036822,1569719.00
02/02/2017 07:00,2,0.000,ALERT,210.12,295.76,59.944,1486036804,"274151322000094","219011344069620",0.00,-11.50,0,282.84,299.37,0.0,0.0,0.000,720846.4,720846.4,24012,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486036823,1569720.00
02/02/2017 07:00,2,0.000,ALERT,211.03,297.87,59.991,1486036804,"201051344000579","219011344069620",0.00,-10.00,0,284.64,299.37,0.0,0.0,0.000,624223.0,624223.0,23668,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486036825,1569721.00
02/02/2017 07:00,2,0.000,ALERT,210.57,296.66,59.917,1486036804,"201051344000890","219011344069620",0.00,-9.00,0,283.74,298.77,0.0,0.0,0.000,612187.7,612187.7,23774,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486036827,1569722.00
02/02/2017 07:00,2,0.000,ALERT,210.80,296.36,59.965,1486036804,"201051344000438","219011344069620",0.00,-11.00,0,283.44,298.17,0.0,0.0,0.000,613237.1,613237.1,23781,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486036829,1569723.00
02/02/2017 07:00,2,0.000,ALERT,211.03,296.06,59.949,1486036804,"201051344000417","219011344069620",0.00,-10.00,0,282.84,297.26,0.0,0.0,0.000,596478.5,596478.5,23916,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486036831,1569724.00
02/02/2017 07:00,2,0.000,ALERT,210.35,297.26,59.933,1486036804,"274151322000083","219011344069620",0.00,-10.00,0,283.74,300.87,0.0,0.0,0.000,866681.0,866681.0,23269,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486036833,1569725.00
02/02/2017 07:00,2,0.000,ALERT,210.57,295.76,59.928,1486036804,"274151322000076","219011344069620",0.00,-10.00,0,283.44,300.27,0.0,0.0,0.000,924112.2,924112.2,23379,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486036834,1569726.00
02/02/2017 07:00,2,0.000,ALERT,210.80,297.87,59.938,1486036804,"201051344000868","219011344069620",0.00,-10.00,0,284.64,299.37,0.0,0.0,0.000,607212.7,607212.7,23766,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486036836,1569727.00
02/02/2017 07:00,2,0.000,ALERT,210.12,297.26,59.965,1486036804,"274151322000095","219011344069620",0.00,-11.50,0,284.64,301.17,0.0,0.0,0.000,915083.4,915083.4,23448,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486036838,1569728.00
02/02/2017 07:00,2,0.000,ALERT,210.80,296.96,59.938,1486036804,"201051344000988","219011344069620",0.00,-10.00,0,281.33,298.17,0.0,0.0,0.000,568911.7,568911.7,23795,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486036840,1569729.00
02/02/2017 07:00,2,0.000,ALERT,210.57,295.76,59.938,1486036804,"201051344001025","219011344069620",0.00,-11.00,0,282.54,298.17,0.0,0.0,0.000,613337.6,613337.6,23835,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486036842,1569730.00
02/02/2017 07:00,2,0.000,ALERT,210.80,297.26,59.944,1486036804,"201051344000458","219011344069620",0.00,-8.00,0,283.74,299.37,0.0,0.0,0.000,617348.4,617348.4,23518,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486036843,1569731.00
02/02/2017 07:00,2,0.000,ALERT,211.25,296.96,59.944,1486036804,"201051344000853","219011344069620",0.00,-10.00,0,284.04,298.77,0.0,0.0,0.000,616032.3,616032.3,23422,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486036845,1569732.00
02/02/2017 07:00,2,0.000,ALERT,211.03,296.36,59.949,1486036804,"201051344000685","219011344069620",0.00,-10.00,0,283.14,297.57,0.0,0.0,0.000,612485.9,612485.9,23686,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486036847,1569733.00
02/02/2017 07:00,2,0.000,ALERT,211.03,296.06,59.996,1486036804,"201051344000917","219011344069620",0.00,-8.50,0,281.94,297.26,0.0,0.0,0.000,609427.5,609427.5,23703,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486036849,1569734.00
02/02/2017 07:00,2,0.000,ALERT,211.03,296.66,59.896,1486036804,"201051344001145","219011344069620",0.00,-10.00,0,283.74,298.47,0.0,0.0,0.000,615485.5,615485.5,23547,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486036851,1569735.00
02/02/2017 07:00,2,0.000,ALERT,210.80,295.76,59.954,1486036804,"201051344000651","219011344069620",0.00,-12.00,0,282.84,297.26,0.0,0.0,0.000,607994.6,607994.6,23772,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486036852,1569736.00
02/02/2017 07:00,2,0.000,ALERT,209.67,295.46,59.944,1486036804,"274151322000088","219011344069620",0.00,-8.50,0,282.84,299.67,0.0,0.0,0.000,831907.2,831907.2,23396,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486036854,1569737.00
02/02/2017 07:00,2,0.000,ALERT,210.57,295.16,59.912,1486036804,"274151322000068","219011344069620",0.00,-9.00,0,282.84,299.37,0.0,0.0,0.000,721947.1,721947.1,23907,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486036856,1569738.00
02/02/2017 07:00,2,0.000,ALERT,210.35,296.36,59.954,1486036804,"201051344001135","219011344069620",0.00,-10.00,0,283.14,298.17,0.0,0.0,0.000,603547.9,603547.9,23831,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486036858,1569739.00
02/02/2017 07:00,2,0.000,ALERT,210.57,297.57,59.944,1486036804,"201051344000594","219011344069620",0.00,-11.00,0,283.44,298.77,0.0,0.0,0.000,619702.5,619702.5,23711,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486036859,1569740.00
02/02/2017 07:00,2,0.000,ALERT,210.80,296.06,59.954,1486036804,"201051344001203","219011344069620",0.00,-11.00,0,283.14,299.37,0.0,0.0,0.000,611925.9,611925.9,23815,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486036861,1569741.00
02/02/2017 07:00,2,0.000,ALERT,209.90,296.36,59.954,1486036804,"274151322000054","219011344069620",0.00,-9.00,0,283.44,300.27,0.0,0.0,0.000,848189.6,848189.6,23446,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486036863,1569742.00
02/02/2017 07:00,2,0.000,ALERT,211.25,296.66,59.970,1486036804,"201051344000867","219011344069620",0.00,-8.50,0,283.14,298.77,0.0,0.0,0.000,606054.6,606054.6,23808,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486036865,1569743.00
02/02/2017 07:00,2,0.000,ALERT,210.80,296.36,59.954,1486036804,"201051344001093","219011344069620",0.00,-8.50,0,283.14,297.57,0.0,0.0,0.000,609048.1,609048.1,23721,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486036867,1569744.00
02/02/2017 07:00,2,0.000,ALERT,210.80,296.96,59.954,1486036804,"201051344000900","219011344069620",0.00,-10.00,0,283.44,298.47,0.0,0.0,0.000,625070.8,625070.8,23332,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486036869,1569745.00
02/02/2017 07:00,2,0.000,ALERT,211.03,296.06,59.975,1486036804,"201051344000648","219011344069620",0.00,-11.50,0,282.84,298.47,0.0,0.0,0.000,614747.4,614747.4,23354,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486036870,1569746.00
02/02/2017 07:00,2,0.000,ALERT,211.03,297.57,59.954,1486036804,"201051344000569","219011344069620",0.00,-10.00,0,284.64,299.67,0.0,0.0,0.000,625580.9,625580.9,23336,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486036872,1569747.00
02/02/2017 07:00,2,0.000,ALERT,210.80,297.26,59.954,1486036804,"201051344000983","219011344069620",0.00,-10.00,0,284.04,299.07,0.0,0.0,0.000,618244.2,618244.2,23488,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486036874,1569748.00
02/02/2017 07:00,2,0.000,ALERT,211.03,296.66,59.954,1486036804,"201051344001158","219011344069620",0.00,-11.00,0,283.44,298.47,0.0,0.0,0.000,606686.3,606686.3,23724,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486036876,1569749.00
02/02/2017 07:00,2,0.000,ALERT,211.25,297.26,59.986,1486036804,"201051344000576","219011344069620",0.00,-11.00,0,284.04,299.07,0.0,0.0,0.000,617469.5,617469.5,23378,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486036878,1569750.00
02/02/2017 07:00,2,0.000,ALERT,209.90,295.16,59.959,1486036804,"274151322000087","219011344069620",0.00,-8.50,0,282.54,299.07,0.0,0.0,0.000,820200.5,820200.5,23680,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486036879,1569751.00
02/02/2017 07:15,2,0.000,ALERT,211.25,296.96,59.965,1486037703,"201051344000645","219011344069620",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,616696.0,616696.0,23371,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037705,1569752.00
02/02/2017 07:15,2,0.000,ALERT,210.12,296.06,59.959,1486037703,"274151322000085","219011344069620",0.00,-10.00,0,294.26,298.17,0.0,0.0,0.000,846814.6,846814.6,23470,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037707,1569753.00
02/02/2017 07:15,2,0.000,ALERT,211.70,296.66,59.949,1486037703,"201051344000633","219011344069620",0.00,-11.00,0,293.66,298.77,0.0,0.0,0.000,605882.6,605882.6,23788,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037708,1569754.00
02/02/2017 07:15,2,0.000,ALERT,211.03,297.26,59.965,1486037703,"201051344000469","219011344069620",0.00,-11.00,0,293.96,299.07,0.0,0.0,0.000,608753.5,608753.5,23750,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486037710,1569755.00
02/02/2017 07:15,2,0.000,ALERT,210.80,296.66,59.965,1486037703,"201051344000646","219011344069620",0.00,-11.00,0,293.66,298.47,0.0,0.0,0.000,604611.8,604611.8,23723,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037712,1569756.00
02/02/2017 07:15,2,0.000,ALERT,209.90,296.06,59.954,1486037703,"274151322000052","219011344069620",0.00,-10.00,0,294.26,298.77,0.0,0.0,0.000,875159.8,875159.8,23237,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037714,1569757.00
02/02/2017 07:15,2,0.000,ALERT,211.25,296.96,59.933,1486037703,"201051344000585","219011344069620",0.00,-9.00,0,293.96,298.47,0.0,0.0,0.000,615172.3,615172.3,23813,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037716,1569758.00
02/02/2017 07:15,2,0.000,ALERT,211.03,297.26,59.959,1486037703,"201051344001230","219011344069620",0.00,-10.00,0,294.56,298.77,0.0,0.0,0.000,607972.7,607972.7,23620,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486037717,1569759.00
02/02/2017 07:15,2,0.000,ALERT,211.48,297.57,59.970,1486037703,"201051344000582","219011344069620",0.00,-11.50,0,295.16,299.37,0.0,0.0,0.000,599902.6,599902.6,23762,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037719,1569760.00
02/02/2017 07:15,2,0.000,ALERT,210.80,296.66,59.959,1486037703,"201051344000955","219011344069620",0.00,-10.00,0,294.26,298.47,0.0,0.0,0.000,615201.8,615201.8,23708,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486037721,1569761.00
02/02/2017 07:15,2,0.000,ALERT,209.90,295.16,59.944,1486037703,"274151322000094","219011344069620",0.00,-11.50,0,293.66,297.57,0.0,0.0,0.000,720846.4,720846.4,24014,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037723,1569762.00
02/02/2017 07:15,2,0.000,ALERT,210.80,297.57,59.907,1486037703,"201051344000579","219011344069620",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,624223.0,624223.0,23670,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037725,1569763.00
02/02/2017 07:15,2,0.000,ALERT,211.03,297.26,59.954,1486037703,"201051344000890","219011344069620",0.00,-9.00,0,294.56,299.67,0.0,0.0,0.000,612187.7,612187.7,23776,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037726,1569764.00
02/02/2017 07:15,2,0.000,ALERT,211.03,296.66,59.944,1486037703,"201051344000438","219011344069620",0.00,-11.00,0,294.86,298.77,0.0,0.0,0.000,613237.1,613237.1,23783,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486037728,1569765.00
02/02/2017 07:15,2,0.000,ALERT,211.25,296.06,60.007,1486037703,"201051344000417","219011344069620",0.00,-10.00,0,293.96,298.17,0.0,0.0,0.000,596478.5,596478.5,23918,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486037730,1569766.00
02/02/2017 07:15,2,0.000,ALERT,210.35,296.66,59.954,1486037703,"274151322000083","219011344069620",0.00,-10.00,0,294.86,298.77,0.0,0.0,0.000,866681.0,866681.0,23271,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037732,1569767.00
02/02/2017 07:15,2,0.000,ALERT,210.57,295.76,59.938,1486037703,"274151322000076","219011344069620",0.00,-10.00,0,294.26,298.77,0.0,0.0,0.000,924112.2,924112.2,23381,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037734,1569768.00
02/02/2017 07:15,2,0.000,ALERT,210.57,297.26,59.970,1486037703,"201051344000868","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,607212.7,607212.7,23768,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037735,1569769.00
02/02/2017 07:15,2,0.000,ALERT,210.12,296.96,59.954,1486037703,"274151322000095","219011344069620",0.00,-11.50,0,295.46,299.07,0.0,0.0,0.000,915083.4,915083.4,23450,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037737,1569770.00
02/02/2017 07:15,2,0.000,ALERT,210.80,296.66,59.959,1486037703,"201051344000988","219011344069620",0.00,-10.00,0,292.46,298.77,0.0,0.0,0.000,568911.7,568911.7,23797,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037739,1569771.00
02/02/2017 07:15,2,0.000,ALERT,210.80,295.76,59.981,1486037703,"201051344001025","219011344069620",0.00,-11.00,0,293.96,299.07,0.0,0.0,0.000,613337.6,613337.6,23837,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037741,1569772.00
02/02/2017 07:15,2,0.000,ALERT,210.80,296.96,59.965,1486037703,"201051344000458","219011344069620",0.00,-8.00,0,295.16,299.97,0.0,0.0,0.000,617348.4,617348.4,23520,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037743,1569773.00
02/02/2017 07:15,2,0.000,ALERT,211.48,296.66,59.928,1486037703,"201051344000853","219011344069620",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,616032.3,616032.3,23424,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037744,1569774.00
02/02/2017 07:15,2,0.000,ALERT,211.48,296.66,59.965,1486037703,"201051344000685","219011344069620",0.00,-10.00,0,294.26,298.47,0.0,0.0,0.000,612485.9,612485.9,23688,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037746,1569775.00
02/02/2017 07:15,2,0.000,ALERT,211.25,296.36,59.975,1486037703,"201051344000917","219011344069620",0.00,-8.50,0,293.36,298.17,0.0,0.0,0.000,609427.5,609427.5,23705,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486037748,1569776.00
02/02/2017 07:15,2,0.000,ALERT,211.25,296.96,59.970,1486037703,"201051344001145","219011344069620",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,615485.5,615485.5,23549,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037750,1569777.00
02/02/2017 07:15,2,0.000,ALERT,211.03,296.06,59.970,1486037703,"201051344000651","219011344069620",0.00,-12.00,0,293.96,298.17,0.0,0.0,0.000,607994.6,607994.6,23774,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037751,1569778.00
02/02/2017 07:15,2,0.000,ALERT,209.67,295.16,59.970,1486037703,"274151322000088","219011344069620",0.00,-8.50,0,293.36,297.87,0.0,0.0,0.000,831907.2,831907.2,23398,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037753,1569779.00
02/02/2017 07:15,2,0.000,ALERT,210.35,295.16,59.970,1486037703,"274151322000068","219011344069620",0.00,-9.00,0,293.36,297.57,0.0,0.0,0.000,721947.1,721947.1,23909,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037755,1569780.00
02/02/2017 07:15,2,0.000,ALERT,210.80,296.66,60.007,1486037703,"201051344001135","219011344069620",0.00,-10.00,0,294.26,299.07,0.0,0.0,0.000,603547.9,603547.9,23833,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037757,1569781.00
02/02/2017 07:15,2,0.000,ALERT,210.35,297.57,59.975,1486037703,"201051344000594","219011344069620",0.00,-11.00,0,294.56,299.37,0.0,0.0,0.000,619702.5,619702.5,23713,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037759,1569782.00
02/02/2017 07:15,2,0.000,ALERT,211.03,296.36,59.959,1486037703,"201051344001203","219011344069620",0.00,-11.00,0,294.26,300.27,0.0,0.0,0.000,611925.9,611925.9,23817,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486037760,1569783.00
02/02/2017 07:15,2,0.000,ALERT,209.90,295.46,59.975,1486037703,"274151322000054","219011344069620",0.00,-9.00,0,293.96,298.77,0.0,0.0,0.000,848189.6,848189.6,23448,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037762,1569784.00
02/02/2017 07:15,2,0.000,ALERT,211.25,296.36,59.970,1486037703,"201051344000867","219011344069620",0.00,-10.00,0,294.26,299.37,0.0,0.0,0.000,606054.6,606054.6,23810,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037764,1569785.00
02/02/2017 07:15,2,0.000,ALERT,211.03,296.66,59.959,1486037703,"201051344001093","219011344069620",0.00,-8.50,0,294.56,298.47,0.0,0.0,0.000,609048.1,609048.1,23723,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037766,1569786.00
02/02/2017 07:15,2,0.000,ALERT,210.80,296.96,59.975,1486037703,"201051344000900","219011344069620",0.00,-10.00,0,294.56,299.07,0.0,0.0,0.000,625070.8,625070.8,23334,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486037768,1569787.00
02/02/2017 07:15,2,0.000,ALERT,211.03,296.36,59.991,1486037703,"201051344000648","219011344069620",0.00,-11.50,0,293.96,299.07,0.0,0.0,0.000,614747.4,614747.4,23356,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486037769,1569788.00
02/02/2017 07:15,2,0.000,ALERT,210.80,297.26,59.981,1486037703,"201051344000569","219011344069620",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,625580.9,625580.9,23338,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486037771,1569789.00
02/02/2017 07:15,2,0.000,ALERT,210.80,296.96,59.970,1486037703,"201051344000983","219011344069620",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,618244.2,618244.2,23490,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037773,1569790.00
02/02/2017 07:15,2,0.000,ALERT,211.03,296.66,59.975,1486037703,"201051344001158","219011344069620",0.00,-11.00,0,294.26,298.77,0.0,0.0,0.000,606686.3,606686.3,23726,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037775,1569791.00
02/02/2017 07:15,2,0.000,ALERT,211.48,297.57,60.018,1486037703,"201051344000576","219011344069620",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,617469.5,617469.5,23380,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037777,1569792.00
02/02/2017 07:15,2,0.000,ALERT,210.12,295.16,59.970,1486037703,"274151322000087","219011344069620",0.00,-9.00,0,292.76,297.26,0.0,0.0,0.000,820200.5,820200.5,23682,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486037779,1569793.00
02/02/2017 07:30,2,0.000,ALERT,211.70,297.57,59.975,1486038604,"201051344000645","219011344069620",0.00,-9.00,0,294.56,299.07,0.0,0.0,0.000,616696.0,616696.0,23373,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038606,1569794.00
02/02/2017 07:30,2,0.000,ALERT,210.35,296.96,60.028,1486038604,"274151322000085","219011344069620",0.00,-10.00,0,293.36,298.17,0.0,0.0,0.000,846814.6,846814.6,23472,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038608,1569795.00
02/02/2017 07:30,2,0.000,ALERT,211.93,297.26,60.007,1486038604,"201051344000633","219011344069620",0.00,-11.00,0,293.06,298.77,0.0,0.0,0.000,605882.6,605882.6,23790,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038610,1569796.00
02/02/2017 07:30,2,0.000,ALERT,211.48,297.87,59.986,1486038604,"201051344000469","219011344069620",0.00,-11.00,0,293.66,299.07,0.0,0.0,0.000,608753.5,608753.5,23752,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038612,1569797.00
02/02/2017 07:30,2,0.000,ALERT,211.25,297.26,59.986,1486038604,"201051344000646","219011344069620",0.00,-10.00,0,293.36,299.07,0.0,0.0,0.000,604611.8,604611.8,23725,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038613,1569798.00
02/02/2017 07:30,2,0.000,ALERT,210.12,296.36,59.975,1486038604,"274151322000052","219011344069620",0.00,-10.00,0,293.06,298.77,0.0,0.0,0.000,875159.8,875159.8,23239,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038615,1569799.00
02/02/2017 07:30,2,0.000,ALERT,211.48,297.57,59.981,1486038604,"201051344000585","219011344069620",0.00,-10.00,0,293.36,299.07,0.0,0.0,0.000,615172.3,615172.3,23815,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038617,1569800.00
02/02/2017 07:30,2,0.000,ALERT,211.48,297.87,59.970,1486038604,"201051344001230","219011344069620",0.00,-10.00,0,293.96,299.37,0.0,0.0,0.000,607972.7,607972.7,23622,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038619,1569801.00
02/02/2017 07:30,2,0.000,ALERT,211.93,298.17,59.986,1486038604,"201051344000582","219011344069620",0.00,-11.50,0,294.56,299.67,0.0,0.0,0.000,599902.6,599902.6,23764,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038621,1569802.00
02/02/2017 07:30,2,0.000,ALERT,211.03,297.26,59.991,1486038604,"201051344000955","219011344069620",0.00,-10.00,0,293.66,299.07,0.0,0.0,0.000,615201.8,615201.8,23710,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038622,1569803.00
02/02/2017 07:30,2,0.000,ALERT,210.35,296.06,59.975,1486038604,"274151322000094","219011344069620",0.00,-11.50,0,292.46,297.57,0.0,0.0,0.000,720846.4,720846.4,24016,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038624,1569804.00
02/02/2017 07:30,2,0.000,ALERT,211.25,298.17,60.012,1486038604,"201051344000579","219011344069620",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,624223.0,624223.0,23672,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486038626,1569805.00
02/02/2017 07:30,2,0.000,ALERT,211.25,298.17,59.991,1486038604,"201051344000890","219011344069620",0.00,-9.00,0,294.26,300.27,0.0,0.0,0.000,612187.7,612187.7,23778,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038628,1569806.00
02/02/2017 07:30,2,0.000,ALERT,211.48,297.57,59.986,1486038604,"201051344000438","219011344069620",0.00,-11.00,0,293.96,299.37,0.0,0.0,0.000,613237.1,613237.1,23785,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038629,1569807.00
02/02/2017 07:30,2,0.000,ALERT,211.70,296.96,59.981,1486038604,"201051344000417","219011344069620",0.00,-10.00,0,293.36,298.47,0.0,0.0,0.000,596478.5,596478.5,23920,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038631,1569808.00
02/02/2017 07:30,2,0.000,ALERT,210.80,297.57,60.007,1486038604,"274151322000083","219011344069620",0.00,-10.00,0,293.66,298.77,0.0,0.0,0.000,866681.0,866681.0,23273,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038633,1569809.00
02/02/2017 07:30,2,0.000,ALERT,211.48,297.87,59.991,1486038604,"274151322000076","219011344069620",0.00,-10.00,0,293.36,298.77,0.0,0.0,0.000,924112.2,924112.2,23383,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038635,1569810.00
02/02/2017 07:30,2,0.000,ALERT,211.25,298.47,59.991,1486038604,"201051344000868","219011344069620",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,607212.7,607212.7,23770,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038637,1569811.00
02/02/2017 07:30,2,0.000,ALERT,210.57,298.17,59.975,1486038604,"274151322000095","219011344069620",0.00,-11.50,0,294.26,299.37,0.0,0.0,0.000,915083.4,915083.4,23452,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038639,1569812.00
02/02/2017 07:30,2,0.000,ALERT,211.25,297.57,60.034,1486038604,"201051344000988","219011344069620",0.00,-9.00,0,291.85,298.77,0.0,0.0,0.000,568911.7,568911.7,23799,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038640,1569813.00
02/02/2017 07:30,2,0.000,ALERT,211.25,296.66,60.028,1486038604,"201051344001025","219011344069620",0.00,-11.00,0,293.06,299.67,0.0,0.0,0.000,613337.6,613337.6,23839,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038642,1569814.00
02/02/2017 07:30,2,0.000,ALERT,211.25,297.87,59.991,1486038604,"201051344000458","219011344069620",0.00,-8.00,0,294.86,299.97,0.0,0.0,0.000,617348.4,617348.4,23522,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038644,1569815.00
02/02/2017 07:30,2,0.000,ALERT,211.93,297.87,59.991,1486038604,"201051344000853","219011344069620",0.00,-10.00,0,294.56,299.37,0.0,0.0,0.000,616032.3,616032.3,23426,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038646,1569816.00
02/02/2017 07:30,2,0.000,ALERT,211.70,297.57,60.007,1486038604,"201051344000685","219011344069620",0.00,-10.00,0,293.66,299.07,0.0,0.0,0.000,612485.9,612485.9,23690,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486038648,1569817.00
02/02/2017 07:30,2,0.000,ALERT,211.70,297.26,60.018,1486038604,"201051344000917","219011344069620",0.00,-8.50,0,292.46,298.47,0.0,0.0,0.000,609427.5,609427.5,23707,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038650,1569818.00
02/02/2017 07:30,2,0.000,ALERT,211.70,297.57,60.018,1486038604,"201051344001145","219011344069620",0.00,-10.00,0,293.96,299.67,0.0,0.0,0.000,615485.5,615485.5,23551,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038652,1569819.00
02/02/2017 07:30,2,0.000,ALERT,211.48,296.96,59.996,1486038604,"201051344000651","219011344069620",0.00,-12.00,0,293.06,298.47,0.0,0.0,0.000,607994.6,607994.6,23776,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486038653,1569820.00
02/02/2017 07:30,2,0.000,ALERT,210.12,296.36,59.996,1486038604,"274151322000088","219011344069620",0.00,-8.50,0,292.76,298.17,0.0,0.0,0.000,831907.2,831907.2,23400,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038655,1569821.00
02/02/2017 07:30,2,0.000,ALERT,211.25,296.06,59.996,1486038604,"274151322000068","219011344069620",0.00,-8.50,0,292.76,297.57,0.0,0.0,0.000,721947.1,721947.1,23911,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038657,1569822.00
02/02/2017 07:30,2,0.000,ALERT,211.03,297.57,59.996,1486038604,"201051344001135","219011344069620",0.00,-10.00,0,293.66,299.67,0.0,0.0,0.000,603547.9,603547.9,23835,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038659,1569823.00
02/02/2017 07:30,2,0.000,ALERT,211.03,298.47,60.002,1486038604,"201051344000594","219011344069620",0.00,-11.00,0,294.26,299.67,0.0,0.0,0.000,619702.5,619702.5,23715,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038661,1569824.00
02/02/2017 07:30,2,0.000,ALERT,211.25,296.96,59.986,1486038604,"201051344001203","219011344069620",0.00,-11.00,0,293.66,300.87,0.0,0.0,0.000,611925.9,611925.9,23819,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038662,1569825.00
02/02/2017 07:30,2,0.000,ALERT,210.12,297.57,59.996,1486038604,"274151322000054","219011344069620",0.00,-9.00,0,293.06,298.77,0.0,0.0,0.000,848189.6,848189.6,23450,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038664,1569826.00
02/02/2017 07:30,2,0.000,ALERT,211.70,296.96,60.002,1486038604,"201051344000867","219011344069620",0.00,-9.00,0,293.66,299.37,0.0,0.0,0.000,606054.6,606054.6,23812,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038666,1569827.00
02/02/2017 07:30,2,0.000,ALERT,211.48,297.57,60.018,1486038604,"201051344001093","219011344069620",0.00,-8.50,0,293.36,298.77,0.0,0.0,0.000,609048.1,609048.1,23725,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038668,1569828.00
02/02/2017 07:30,2,0.000,ALERT,211.25,297.57,60.002,1486038604,"201051344000900","219011344069620",0.00,-10.00,0,293.96,299.37,0.0,0.0,0.000,625070.8,625070.8,23336,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038669,1569829.00
02/02/2017 07:30,2,0.000,ALERT,211.48,296.96,59.996,1486038604,"201051344000648","219011344069620",0.00,-11.50,0,293.36,299.07,0.0,0.0,0.000,614747.4,614747.4,23358,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038671,1569830.00
02/02/2017 07:30,2,0.000,ALERT,211.25,298.47,60.002,1486038604,"201051344000569","219011344069620",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,625580.9,625580.9,23340,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038673,1569831.00
