ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2017 07:30,2,0.000,ALERT,211.25,298.17,59.975,1486038604,"201051344000983","219011344069620",0.00,-9.00,0,294.56,299.67,0.0,0.0,0.000,618244.2,618244.2,23492,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486038675,1569832.00
02/02/2017 07:30,2,0.000,ALERT,211.48,297.87,59.996,1486038604,"201051344001158","219011344069620",0.00,-11.50,0,293.96,299.07,0.0,0.0,0.000,606686.3,606686.3,23728,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038677,1569833.00
02/02/2017 07:30,2,0.000,ALERT,211.93,298.77,60.034,1486038604,"201051344000576","219011344069620",0.00,-10.00,0,294.56,299.37,0.0,0.0,0.000,617469.5,617469.5,23382,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038679,1569834.00
02/02/2017 07:30,2,0.000,ALERT,210.35,296.06,59.975,1486038604,"274151322000087","219011344069620",0.00,-8.50,0,292.16,297.57,0.0,0.0,0.000,820200.5,820200.5,23684,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486038680,1569835.00
02/02/2017 07:45,2,0.000,ALERT,211.93,298.17,59.996,1486039505,"201051344000645","219011344069620",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,616696.0,616696.0,23375,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039507,1569836.00
02/02/2017 07:45,2,0.000,ALERT,210.57,296.66,59.986,1486039505,"274151322000085","219011344069620",0.00,-10.00,0,294.26,299.07,0.0,0.0,0.000,846814.6,846814.6,23474,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486039509,1569837.00
02/02/2017 07:45,2,0.000,ALERT,212.16,298.17,59.970,1486039505,"201051344000633","219011344069620",0.00,-10.00,0,293.96,299.97,0.0,0.0,0.000,605882.6,605882.6,23792,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039510,1569838.00
02/02/2017 07:45,2,0.000,ALERT,211.48,298.17,60.002,1486039505,"201051344000469","219011344069620",0.00,-11.00,0,294.86,299.97,0.0,0.0,0.000,608753.5,608753.5,23754,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039512,1569839.00
02/02/2017 07:45,2,0.000,ALERT,211.03,296.66,59.986,1486039505,"201051344000646","219011344069620",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,604611.8,604611.8,23727,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486039514,1569840.00
02/02/2017 07:45,2,0.000,ALERT,210.35,297.57,59.986,1486039505,"274151322000052","219011344069620",0.00,-10.00,0,293.96,299.37,0.0,0.0,0.000,875159.8,875159.8,23241,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039516,1569841.00
02/02/2017 07:45,2,0.000,ALERT,211.25,297.26,59.996,1486039505,"201051344000585","219011344069620",0.00,-9.00,0,294.56,299.37,0.0,0.0,0.000,615172.3,615172.3,23817,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486039518,1569842.00
02/02/2017 07:45,2,0.000,ALERT,211.25,297.57,59.996,1486039505,"201051344001230","219011344069620",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,607972.7,607972.7,23624,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039519,1569843.00
02/02/2017 07:45,2,0.000,ALERT,211.70,297.57,59.996,1486039505,"201051344000582","219011344069620",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,599902.6,599902.6,23766,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039521,1569844.00
02/02/2017 07:45,2,0.000,ALERT,210.80,296.96,59.949,1486039505,"201051344000955","219011344069620",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,615201.8,615201.8,23712,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039523,1569845.00
02/02/2017 07:45,2,0.000,ALERT,210.57,296.36,59.991,1486039505,"274151322000094","219011344069620",0.00,-11.50,0,293.66,298.47,0.0,0.0,0.000,720846.4,720846.4,24018,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039525,1569846.00
02/02/2017 07:45,2,0.000,ALERT,211.48,298.47,59.975,1486039505,"201051344000579","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,624223.0,624223.0,23674,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039527,1569847.00
02/02/2017 07:45,2,0.000,ALERT,211.25,297.57,59.991,1486039505,"201051344000890","219011344069620",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,612187.7,612187.7,23780,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039528,1569848.00
02/02/2017 07:45,2,0.000,ALERT,211.25,296.66,59.975,1486039505,"201051344000438","219011344069620",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,613237.1,613237.1,23787,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039530,1569849.00
02/02/2017 07:45,2,0.000,ALERT,211.48,296.36,60.023,1486039505,"201051344000417","219011344069620",0.00,-10.00,0,294.56,298.77,0.0,0.0,0.000,596478.5,596478.5,23922,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039532,1569850.00
02/02/2017 07:45,2,0.000,ALERT,210.80,297.26,59.986,1486039505,"274151322000083","219011344069620",0.00,-10.00,0,294.56,299.37,0.0,0.0,0.000,866681.0,866681.0,23275,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039534,1569851.00
02/02/2017 07:45,2,0.000,ALERT,211.25,297.57,59.954,1486039505,"274151322000076","219011344069620",0.00,-10.00,0,294.56,299.67,0.0,0.0,0.000,924112.2,924112.2,23385,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486039535,1569852.00
02/02/2017 07:45,2,0.000,ALERT,211.25,298.47,59.996,1486039505,"201051344000868","219011344069620",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,607212.7,607212.7,23772,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039537,1569853.00
02/02/2017 07:45,2,0.000,ALERT,210.57,298.17,59.986,1486039505,"274151322000095","219011344069620",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,915083.4,915083.4,23454,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039539,1569854.00
02/02/2017 07:45,2,0.000,ALERT,211.03,297.26,59.996,1486039505,"201051344000988","219011344069620",0.00,-9.00,0,293.36,299.67,0.0,0.0,0.000,568911.7,568911.7,23801,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486039541,1569855.00
02/02/2017 07:45,2,0.000,ALERT,211.03,295.76,59.975,1486039505,"201051344001025","219011344069620",0.00,-11.00,0,294.26,299.67,0.0,0.0,0.000,613337.6,613337.6,23841,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039543,1569856.00
02/02/2017 07:45,2,0.000,ALERT,211.25,297.87,59.986,1486039505,"201051344000458","219011344069620",0.00,-8.00,0,295.76,301.17,0.0,0.0,0.000,617348.4,617348.4,23524,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039545,1569857.00
02/02/2017 07:45,2,0.000,ALERT,211.93,297.87,59.970,1486039505,"201051344000853","219011344069620",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,616032.3,616032.3,23428,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039546,1569858.00
02/02/2017 07:45,2,0.000,ALERT,211.48,296.66,59.991,1486039505,"201051344000685","219011344069620",0.00,-10.00,0,294.86,299.37,0.0,0.0,0.000,612485.9,612485.9,23692,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039548,1569859.00
02/02/2017 07:45,2,0.000,ALERT,211.25,296.36,59.959,1486039505,"201051344000917","219011344069620",0.00,-8.00,0,293.96,298.77,0.0,0.0,0.000,609427.5,609427.5,23709,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486039550,1569860.00
02/02/2017 07:45,2,0.000,ALERT,211.48,296.96,59.991,1486039505,"201051344001145","219011344069620",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,615485.5,615485.5,23553,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039552,1569861.00
02/02/2017 07:45,2,0.000,ALERT,211.25,296.06,59.981,1486039505,"201051344000651","219011344069620",0.00,-12.00,0,294.26,298.47,0.0,0.0,0.000,607994.6,607994.6,23778,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039554,1569862.00
02/02/2017 07:45,2,0.000,ALERT,210.35,296.36,59.991,1486039505,"274151322000088","219011344069620",0.00,-8.50,0,293.66,298.77,0.0,0.0,0.000,831907.2,831907.2,23402,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039555,1569863.00
02/02/2017 07:45,2,0.000,ALERT,211.25,296.36,60.007,1486039505,"274151322000068","219011344069620",0.00,-8.50,0,293.66,298.17,0.0,0.0,0.000,721947.1,721947.1,23913,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039557,1569864.00
02/02/2017 07:45,2,0.000,ALERT,210.80,296.66,59.991,1486039505,"201051344001135","219011344069620",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,603547.9,603547.9,23837,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039559,1569865.00
02/02/2017 07:45,2,0.000,ALERT,211.03,298.47,60.028,1486039505,"201051344000594","219011344069620",0.00,-11.00,0,295.16,300.57,0.0,0.0,0.000,619702.5,619702.5,23717,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039561,1569866.00
02/02/2017 07:45,2,0.000,ALERT,211.25,296.36,59.996,1486039505,"201051344001203","219011344069620",0.00,-11.00,0,294.56,300.57,0.0,0.0,0.000,611925.9,611925.9,23821,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039563,1569867.00
02/02/2017 07:45,2,0.000,ALERT,210.57,297.26,59.991,1486039505,"274151322000054","219011344069620",0.00,-9.00,0,294.26,299.37,0.0,0.0,0.000,848189.6,848189.6,23452,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039564,1569868.00
02/02/2017 07:45,2,0.000,ALERT,211.70,297.26,60.002,1486039505,"201051344000867","219011344069620",0.00,-9.00,0,294.86,300.87,0.0,0.0,0.000,606054.6,606054.6,23814,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039566,1569869.00
02/02/2017 07:45,2,0.000,ALERT,211.25,296.66,60.023,1486039505,"201051344001093","219011344069620",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,609048.1,609048.1,23727,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039568,1569870.00
02/02/2017 07:45,2,0.000,ALERT,211.25,298.17,60.007,1486039505,"201051344000900","219011344069620",0.00,-10.00,0,294.26,299.97,0.0,0.0,0.000,625070.8,625070.8,23338,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039570,1569871.00
02/02/2017 07:45,2,0.000,ALERT,211.48,296.96,60.002,1486039505,"201051344000648","219011344069620",0.00,-11.50,0,294.86,300.57,0.0,0.0,0.000,614747.4,614747.4,23360,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039572,1569872.00
02/02/2017 07:45,2,0.000,ALERT,211.48,298.17,60.028,1486039505,"201051344000569","219011344069620",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,625580.9,625580.9,23342,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039574,1569873.00
02/02/2017 07:45,2,0.000,ALERT,211.25,297.87,60.023,1486039505,"201051344000983","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,618244.2,618244.2,23494,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039576,1569874.00
02/02/2017 07:45,2,0.000,ALERT,211.48,297.57,59.996,1486039505,"201051344001158","219011344069620",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,606686.3,606686.3,23730,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039577,1569875.00
02/02/2017 07:45,2,0.000,ALERT,211.93,298.47,59.996,1486039505,"201051344000576","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,617469.5,617469.5,23384,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486039579,1569876.00
02/02/2017 07:45,2,0.000,ALERT,210.57,296.06,60.007,1486039505,"274151322000087","219011344069620",0.00,-8.50,0,293.06,298.17,0.0,0.0,0.000,820200.5,820200.5,23686,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486039581,1569877.00
02/02/2017 08:00,2,0.000,ALERT,211.48,297.57,59.970,1486040403,"201051344000645","219011344069620",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,616696.0,616696.0,23377,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486040405,1569878.00
02/02/2017 08:00,2,0.000,ALERT,210.80,296.96,59.965,1486040403,"274151322000085","219011344069620",0.00,-10.00,0,294.56,306.28,0.0,0.0,0.000,846814.6,846814.6,23476,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040407,1569879.00
02/02/2017 08:00,2,0.000,ALERT,211.93,297.57,59.959,1486040403,"201051344000633","219011344069620",0.00,-11.00,0,294.56,300.27,0.0,0.0,0.000,605882.6,605882.6,23794,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040409,1569880.00
02/02/2017 08:00,2,0.000,ALERT,211.25,297.57,59.965,1486040403,"201051344000469","219011344069620",0.00,-11.00,0,294.86,300.27,0.0,0.0,0.000,608753.5,608753.5,23756,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040410,1569881.00
02/02/2017 08:00,2,0.000,ALERT,210.80,296.66,60.007,1486040403,"201051344000646","219011344069620",0.00,-11.00,0,293.96,298.17,0.0,0.0,0.000,604611.8,604611.8,23729,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040412,1569882.00
02/02/2017 08:00,2,0.000,ALERT,210.35,297.26,59.959,1486040403,"274151322000052","219011344069620",0.00,-10.00,0,294.56,306.28,0.0,0.0,0.000,875159.8,875159.8,23243,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040414,1569883.00
02/02/2017 08:00,2,0.000,ALERT,210.80,296.66,60.012,1486040403,"201051344000585","219011344069620",0.00,-9.00,0,293.96,298.47,0.0,0.0,0.000,615172.3,615172.3,23819,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040416,1569884.00
02/02/2017 08:00,2,0.000,ALERT,210.80,296.36,59.975,1486040403,"201051344001230","219011344069620",0.00,-10.00,0,294.86,298.77,0.0,0.0,0.000,607972.7,607972.7,23626,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040418,1569885.00
02/02/2017 08:00,2,0.000,ALERT,211.25,296.96,59.965,1486040403,"201051344000582","219011344069620",0.00,-11.50,0,295.16,299.07,0.0,0.0,0.000,599902.6,599902.6,23768,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040419,1569886.00
02/02/2017 08:00,2,0.000,ALERT,210.35,296.06,59.954,1486040403,"201051344000955","219011344069620",0.00,-10.00,0,294.26,298.17,0.0,0.0,0.000,615201.8,615201.8,23714,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040421,1569887.00
02/02/2017 08:00,2,0.000,ALERT,210.35,296.06,59.933,1486040403,"274151322000094","219011344069620",0.00,-11.50,0,294.26,305.68,0.0,0.0,0.000,720846.4,720846.4,24020,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040423,1569888.00
02/02/2017 08:00,2,0.000,ALERT,211.25,298.77,59.922,1486040403,"201051344000579","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,624223.0,624223.0,23676,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040425,1569889.00
02/02/2017 08:00,2,0.000,ALERT,210.57,296.66,59.959,1486040403,"201051344000890","219011344069620",0.00,-9.00,0,295.16,299.67,0.0,0.0,0.000,612187.7,612187.7,23782,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040427,1569890.00
02/02/2017 08:00,2,0.000,ALERT,211.03,296.36,59.965,1486040403,"201051344000438","219011344069620",0.00,-11.00,0,294.56,298.77,0.0,0.0,0.000,613237.1,613237.1,23789,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040429,1569891.00
02/02/2017 08:00,2,0.000,ALERT,211.03,295.76,59.965,1486040403,"201051344000417","219011344069620",0.00,-10.00,0,293.96,297.87,0.0,0.0,0.000,596478.5,596478.5,23924,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040430,1569892.00
02/02/2017 08:00,2,0.000,ALERT,210.57,296.66,60.012,1486040403,"274151322000083","219011344069620",0.00,-10.00,0,295.16,306.58,0.0,0.0,0.000,866681.0,866681.0,23277,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040432,1569893.00
02/02/2017 08:00,2,0.000,ALERT,211.03,296.36,59.949,1486040403,"274151322000076","219011344069620",0.00,-10.00,0,294.86,306.58,0.0,0.0,0.000,924112.2,924112.2,23387,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040434,1569894.00
02/02/2017 08:00,2,0.000,ALERT,211.03,298.47,59.996,1486040403,"201051344000868","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,607212.7,607212.7,23774,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040436,1569895.00
02/02/2017 08:00,2,0.000,ALERT,210.35,297.87,59.965,1486040403,"274151322000095","219011344069620",0.00,-11.50,0,295.76,307.48,0.0,0.0,0.000,915083.4,915083.4,23456,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040438,1569896.00
02/02/2017 08:00,2,0.000,ALERT,210.80,297.87,59.954,1486040403,"201051344000988","219011344069620",0.00,-10.00,0,293.36,299.97,0.0,0.0,0.000,568911.7,568911.7,23803,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040440,1569897.00
02/02/2017 08:00,2,0.000,ALERT,210.57,295.46,59.959,1486040403,"201051344001025","219011344069620",0.00,-11.00,0,293.66,299.07,0.0,0.0,0.000,613337.6,613337.6,23843,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486040441,1569898.00
02/02/2017 08:00,2,0.000,ALERT,211.25,298.17,59.965,1486040403,"201051344000458","219011344069620",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,617348.4,617348.4,23526,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486040443,1569899.00
02/02/2017 08:00,2,0.000,ALERT,211.48,297.57,59.965,1486040403,"201051344000853","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,616032.3,616032.3,23430,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040445,1569900.00
02/02/2017 08:00,2,0.000,ALERT,211.25,296.66,59.970,1486040403,"201051344000685","219011344069620",0.00,-10.00,0,294.56,298.47,0.0,0.0,0.000,612485.9,612485.9,23694,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486040447,1569901.00
02/02/2017 08:00,2,0.000,ALERT,211.03,296.06,59.975,1486040403,"201051344000917","219011344069620",0.00,-8.50,0,293.06,297.87,0.0,0.0,0.000,609427.5,609427.5,23711,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040449,1569902.00
02/02/2017 08:00,2,0.000,ALERT,211.03,296.66,59.970,1486040403,"201051344001145","219011344069620",0.00,-10.00,0,294.86,298.77,0.0,0.0,0.000,615485.5,615485.5,23555,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040450,1569903.00
02/02/2017 08:00,2,0.000,ALERT,210.80,295.76,59.965,1486040403,"201051344000651","219011344069620",0.00,-11.50,0,293.96,297.87,0.0,0.0,0.000,607994.6,607994.6,23780,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040452,1569904.00
02/02/2017 08:00,2,0.000,ALERT,209.90,296.36,59.970,1486040403,"274151322000088","219011344069620",0.00,-8.50,0,293.96,305.38,0.0,0.0,0.000,831907.2,831907.2,23404,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040454,1569905.00
02/02/2017 08:00,2,0.000,ALERT,211.25,295.76,59.959,1486040403,"274151322000068","219011344069620",0.00,-8.50,0,294.26,305.08,0.0,0.0,0.000,721947.1,721947.1,23915,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040456,1569906.00
02/02/2017 08:00,2,0.000,ALERT,210.57,296.36,59.949,1486040403,"201051344001135","219011344069620",0.00,-10.00,0,294.56,299.07,0.0,0.0,0.000,603547.9,603547.9,23839,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040458,1569907.00
02/02/2017 08:00,2,0.000,ALERT,211.03,298.47,59.959,1486040403,"201051344000594","219011344069620",0.00,-11.00,0,295.46,300.87,0.0,0.0,0.000,619702.5,619702.5,23719,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486040459,1569908.00
02/02/2017 08:00,2,0.000,ALERT,210.80,296.06,59.981,1486040403,"201051344001203","219011344069620",0.00,-11.00,0,294.26,299.97,0.0,0.0,0.000,611925.9,611925.9,23823,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040461,1569909.00
02/02/2017 08:00,2,0.000,ALERT,210.12,297.26,59.970,1486040403,"274151322000054","219011344069620",0.00,-8.50,0,294.86,306.28,0.0,0.0,0.000,848189.6,848189.6,23454,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486040463,1569910.00
02/02/2017 08:00,2,0.000,ALERT,211.48,297.26,59.986,1486040403,"201051344000867","219011344069620",0.00,-8.50,0,294.86,299.97,0.0,0.0,0.000,606054.6,606054.6,23816,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040465,1569911.00
02/02/2017 08:00,2,0.000,ALERT,210.35,295.76,59.975,1486040403,"201051344001093","219011344069620",0.00,-8.50,0,294.26,298.47,0.0,0.0,0.000,609048.1,609048.1,23729,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040467,1569912.00
02/02/2017 08:00,2,0.000,ALERT,211.03,298.17,59.965,1486040403,"201051344000900","219011344069620",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,625070.8,625070.8,23340,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486040469,1569913.00
02/02/2017 08:00,2,0.000,ALERT,211.25,297.26,59.981,1486040403,"201051344000648","219011344069620",0.00,-11.50,0,294.86,299.67,0.0,0.0,0.000,614747.4,614747.4,23362,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040470,1569914.00
02/02/2017 08:00,2,0.000,ALERT,211.25,298.47,59.970,1486040403,"201051344000569","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,625580.9,625580.9,23344,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040472,1569915.00
02/02/2017 08:00,2,0.000,ALERT,211.03,297.87,59.991,1486040403,"201051344000983","219011344069620",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,618244.2,618244.2,23496,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040474,1569916.00
02/02/2017 08:00,2,0.000,ALERT,211.48,297.87,59.975,1486040403,"201051344001158","219011344069620",0.00,-11.50,0,295.16,299.97,0.0,0.0,0.000,606686.3,606686.3,23732,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040476,1569917.00
02/02/2017 08:00,2,0.000,ALERT,211.48,298.17,59.975,1486040403,"201051344000576","219011344069620",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,617469.5,617469.5,23386,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040477,1569918.00
02/02/2017 08:00,2,0.000,ALERT,210.57,295.76,59.975,1486040403,"274151322000087","219011344069620",0.00,-8.50,0,293.96,305.08,0.0,0.0,0.000,820200.5,820200.5,23688,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486040479,1569919.00
02/02/2017 08:15,2,0.000,ALERT,211.93,297.87,59.970,1486041303,"201051344000645","219011344069620",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,616696.0,616696.0,23379,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486041305,1569920.00
02/02/2017 08:15,2,0.000,ALERT,210.80,296.36,59.970,1486041303,"274151322000085","219011344069620",0.00,-10.00,0,293.96,298.47,0.0,0.0,0.000,846814.6,846814.6,23478,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041307,1569921.00
02/02/2017 08:15,2,0.000,ALERT,211.93,297.57,59.975,1486041303,"201051344000633","219011344069620",0.00,-10.00,0,293.66,299.07,0.0,0.0,0.000,605882.6,605882.6,23796,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041309,1569922.00
02/02/2017 08:15,2,0.000,ALERT,211.48,297.57,59.970,1486041303,"201051344000469","219011344069620",0.00,-11.00,0,294.56,299.37,0.0,0.0,0.000,608753.5,608753.5,23758,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041310,1569923.00
02/02/2017 08:15,2,0.000,ALERT,211.03,296.96,59.965,1486041303,"201051344000646","219011344069620",0.00,-10.00,0,293.66,298.17,0.0,0.0,0.000,604611.8,604611.8,23731,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041312,1569924.00
02/02/2017 08:15,2,0.000,ALERT,210.35,297.26,59.981,1486041303,"274151322000052","219011344069620",0.00,-10.00,0,293.66,298.77,0.0,0.0,0.000,875159.8,875159.8,23245,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041314,1569925.00
02/02/2017 08:15,2,0.000,ALERT,211.48,297.26,59.975,1486041303,"201051344000585","219011344069620",0.00,-9.00,0,293.66,298.47,0.0,0.0,0.000,615172.3,615172.3,23821,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041316,1569926.00
02/02/2017 08:15,2,0.000,ALERT,211.25,297.26,59.954,1486041303,"201051344001230","219011344069620",0.00,-10.00,0,294.56,298.77,0.0,0.0,0.000,607972.7,607972.7,23628,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041317,1569927.00
02/02/2017 08:15,2,0.000,ALERT,211.70,297.87,59.986,1486041303,"201051344000582","219011344069620",0.00,-11.50,0,294.86,299.07,0.0,0.0,0.000,599902.6,599902.6,23770,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041319,1569928.00
02/02/2017 08:15,2,0.000,ALERT,211.03,296.96,59.981,1486041303,"201051344000955","219011344069620",0.00,-10.00,0,293.66,298.17,0.0,0.0,0.000,615201.8,615201.8,23716,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041321,1569929.00
02/02/2017 08:15,2,0.000,ALERT,210.35,295.76,59.949,1486041303,"274151322000094","219011344069620",0.00,-11.50,0,293.06,297.57,0.0,0.0,0.000,720846.4,720846.4,24022,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486041323,1569930.00
02/02/2017 08:15,2,0.000,ALERT,211.25,298.17,59.986,1486041303,"201051344000579","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,624223.0,624223.0,23678,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041325,1569931.00
02/02/2017 08:15,2,0.000,ALERT,211.03,297.57,60.007,1486041303,"201051344000890","219011344069620",0.00,-9.00,0,294.56,299.37,0.0,0.0,0.000,612187.7,612187.7,23784,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041326,1569932.00
02/02/2017 08:15,2,0.000,ALERT,211.25,296.96,59.954,1486041303,"201051344000438","219011344069620",0.00,-11.00,0,294.26,298.77,0.0,0.0,0.000,613237.1,613237.1,23791,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041328,1569933.00
02/02/2017 08:15,2,0.000,ALERT,211.25,296.36,59.981,1486041303,"201051344000417","219011344069620",0.00,-10.00,0,293.66,297.87,0.0,0.0,0.000,596478.5,596478.5,23926,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486041330,1569934.00
02/02/2017 08:15,2,0.000,ALERT,210.57,297.26,59.986,1486041303,"274151322000083","219011344069620",0.00,-10.00,0,294.26,298.77,0.0,0.0,0.000,866681.0,866681.0,23279,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041332,1569935.00
02/02/2017 08:15,2,0.000,ALERT,211.25,296.66,59.981,1486041303,"274151322000076","219011344069620",0.00,-10.00,0,293.66,299.07,0.0,0.0,0.000,924112.2,924112.2,23389,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041334,1569936.00
02/02/2017 08:15,2,0.000,ALERT,211.25,298.47,59.986,1486041303,"201051344000868","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,607212.7,607212.7,23776,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041336,1569937.00
02/02/2017 08:15,2,0.000,ALERT,210.57,297.57,59.986,1486041303,"274151322000095","219011344069620",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,915083.4,915083.4,23458,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041337,1569938.00
02/02/2017 08:15,2,0.000,ALERT,211.03,297.26,59.991,1486041303,"201051344000988","219011344069620",0.00,-9.00,0,292.76,299.07,0.0,0.0,0.000,568911.7,568911.7,23805,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041339,1569939.00
02/02/2017 08:15,2,0.000,ALERT,211.03,296.06,59.991,1486041303,"201051344001025","219011344069620",0.00,-11.00,0,293.36,298.77,0.0,0.0,0.000,613337.6,613337.6,23845,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486041341,1569940.00
02/02/2017 08:15,2,0.000,ALERT,211.03,297.26,59.996,1486041303,"201051344000458","219011344069620",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,617348.4,617348.4,23528,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041343,1569941.00
02/02/2017 08:15,2,0.000,ALERT,211.70,297.57,59.986,1486041303,"201051344000853","219011344069620",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,616032.3,616032.3,23432,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041345,1569942.00
02/02/2017 08:15,2,0.000,ALERT,211.70,296.96,59.986,1486041303,"201051344000685","219011344069620",0.00,-10.00,0,293.96,298.47,0.0,0.0,0.000,612485.9,612485.9,23696,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041347,1569943.00
02/02/2017 08:15,2,0.000,ALERT,211.48,296.66,60.018,1486041303,"201051344000917","219011344069620",0.00,-8.50,0,293.06,297.87,0.0,0.0,0.000,609427.5,609427.5,23713,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041349,1569944.00
02/02/2017 08:15,2,0.000,ALERT,211.48,296.96,59.954,1486041303,"201051344001145","219011344069620",0.00,-10.00,0,294.56,299.07,0.0,0.0,0.000,615485.5,615485.5,23557,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041350,1569945.00
02/02/2017 08:15,2,0.000,ALERT,211.25,296.06,60.034,1486041303,"201051344000651","219011344069620",0.00,-12.00,0,293.66,297.87,0.0,0.0,0.000,607994.6,607994.6,23782,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041352,1569946.00
02/02/2017 08:15,2,0.000,ALERT,210.12,296.06,59.991,1486041303,"274151322000088","219011344069620",0.00,-8.50,0,293.06,297.87,0.0,0.0,0.000,831907.2,831907.2,23406,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041354,1569947.00
02/02/2017 08:15,2,0.000,ALERT,211.25,295.76,60.002,1486041303,"274151322000068","219011344069620",0.00,-8.50,0,293.36,297.57,0.0,0.0,0.000,721947.1,721947.1,23917,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041356,1569948.00
02/02/2017 08:15,2,0.000,ALERT,210.80,296.96,60.023,1486041303,"201051344001135","219011344069620",0.00,-10.00,0,294.26,298.77,0.0,0.0,0.000,603547.9,603547.9,23841,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486041358,1569949.00
02/02/2017 08:15,2,0.000,ALERT,211.03,298.17,59.996,1486041303,"201051344000594","219011344069620",0.00,-11.00,0,295.16,299.97,0.0,0.0,0.000,619702.5,619702.5,23721,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041360,1569950.00
02/02/2017 08:15,2,0.000,ALERT,211.48,296.66,59.986,1486041303,"201051344001203","219011344069620",0.00,-11.00,0,293.96,299.97,0.0,0.0,0.000,611925.9,611925.9,23825,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486041361,1569951.00
02/02/2017 08:15,2,0.000,ALERT,210.35,296.36,59.986,1486041303,"274151322000054","219011344069620",0.00,-8.50,0,293.66,298.77,0.0,0.0,0.000,848189.6,848189.6,23456,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041363,1569952.00
02/02/2017 08:15,2,0.000,ALERT,211.48,296.96,59.986,1486041303,"201051344000867","219011344069620",0.00,-8.50,0,294.56,299.67,0.0,0.0,0.000,606054.6,606054.6,23818,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486041365,1569953.00
02/02/2017 08:15,2,0.000,ALERT,211.03,296.96,60.028,1486041303,"201051344001093","219011344069620",0.00,-8.50,0,293.96,298.17,0.0,0.0,0.000,609048.1,609048.1,23731,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486041367,1569954.00
02/02/2017 08:15,2,0.000,ALERT,211.03,297.57,59.991,1486041303,"201051344000900","219011344069620",0.00,-10.00,0,295.16,299.37,0.0,0.0,0.000,625070.8,625070.8,23342,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041369,1569955.00
02/02/2017 08:15,2,0.000,ALERT,211.48,296.66,59.996,1486041303,"201051344000648","219011344069620",0.00,-11.50,0,294.56,299.37,0.0,0.0,0.000,614747.4,614747.4,23364,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041370,1569956.00
02/02/2017 08:15,2,0.000,ALERT,211.25,297.87,59.986,1486041303,"201051344000569","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,625580.9,625580.9,23346,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041372,1569957.00
02/02/2017 08:15,2,0.000,ALERT,211.25,297.26,60.028,1486041303,"201051344000983","219011344069620",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,618244.2,618244.2,23498,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041374,1569958.00
02/02/2017 08:15,2,0.000,ALERT,211.70,297.87,59.981,1486041303,"201051344000576","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,617469.5,617469.5,23388,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486041377,1569959.00
02/02/2017 08:15,2,0.000,ALERT,210.57,295.46,59.970,1486041303,"274151322000087","219011344069620",0.00,-9.00,0,292.76,297.57,0.0,0.0,0.000,820200.5,820200.5,23690,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486041379,1569960.00
02/02/2017 08:15,2,0.000,ALERT,211.48,297.26,59.981,1486041303,"201051344001158","219011344069620",0.00,-11.00,0,295.16,299.07,0.0,0.0,0.000,606686.3,606686.3,23734,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486041380,1569961.00
02/02/2017 08:30,2,0.000,ALERT,211.93,297.87,59.991,1486042203,"201051344000645","219011344069620",0.00,-9.00,0,295.16,299.67,0.0,0.0,0.000,616696.0,616696.0,23381,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486042205,1569962.00
02/02/2017 08:30,2,0.000,ALERT,210.57,296.36,59.986,1486042203,"274151322000085","219011344069620",0.00,-9.00,0,294.56,298.47,0.0,0.0,0.000,846814.6,846814.6,23480,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486042207,1569963.00
02/02/2017 08:30,2,0.000,ALERT,212.38,297.87,59.981,1486042203,"201051344000633","219011344069620",0.00,-10.00,0,293.36,299.37,0.0,0.0,0.000,605882.6,605882.6,23798,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486042209,1569964.00
02/02/2017 08:30,2,0.000,ALERT,211.93,298.17,59.991,1486042203,"201051344000469","219011344069620",0.00,-11.00,0,293.96,299.67,0.0,0.0,0.000,608753.5,608753.5,23760,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486042211,1569965.00
02/02/2017 08:30,2,0.000,ALERT,211.25,297.26,60.012,1486042203,"201051344000646","219011344069620",0.00,-11.00,0,294.56,298.47,0.0,0.0,0.000,604611.8,604611.8,23733,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486042212,1569966.00
02/02/2017 08:30,2,0.000,ALERT,210.57,296.96,59.986,1486042203,"274151322000052","219011344069620",0.00,-10.00,0,294.26,299.07,0.0,0.0,0.000,875159.8,875159.8,23247,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486042214,1569967.00
02/02/2017 08:30,2,0.000,ALERT,211.48,297.26,59.996,1486042203,"201051344000585","219011344069620",0.00,-9.00,0,294.56,298.77,0.0,0.0,0.000,615172.3,615172.3,23823,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486042216,1569968.00
02/02/2017 08:30,2,0.000,ALERT,211.25,297.57,59.991,1486042203,"201051344001230","219011344069620",0.00,-10.00,0,294.86,298.77,0.0,0.0,0.000,607972.7,607972.7,23630,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486042218,1569969.00
02/02/2017 08:30,2,0.000,ALERT,211.70,297.87,59.991,1486042203,"201051344000582","219011344069620",0.00,-11.50,0,295.76,299.37,0.0,0.0,0.000,599902.6,599902.6,23772,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486042220,1569970.00
02/02/2017 08:30,2,0.000,ALERT,210.80,297.26,59.996,1486042203,"201051344000955","219011344069620",0.00,-10.00,0,295.16,298.77,0.0,0.0,0.000,615201.8,615201.8,23718,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486042221,1569971.00
02/02/2017 08:30,2,0.000,ALERT,210.57,296.06,59.986,1486042203,"274151322000094","219011344069620",0.00,-11.50,0,293.96,297.87,0.0,0.0,0.000,720846.4,720846.4,24024,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486042223,1569972.00
02/02/2017 08:30,2,0.000,ALERT,211.70,298.47,59.996,1486042203,"201051344000579","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,624223.0,624223.0,23680,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486042225,1569973.00
02/02/2017 08:30,2,0.000,ALERT,211.03,297.57,59.981,1486042203,"201051344000890","219011344069620",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,612187.7,612187.7,23786,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486042227,1569974.00
02/02/2017 08:30,2,0.000,ALERT,211.25,297.26,59.944,1486042203,"201051344000438","219011344069620",0.00,-11.00,0,295.16,299.07,0.0,0.0,0.000,613237.1,613237.1,23793,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486042228,1569975.00
