ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2017 08:30,2,0.000,ALERT,211.70,296.96,59.991,1486042203,"201051344000417","219011344069620",0.00,-9.00,0,294.56,298.17,0.0,0.0,0.000,596478.5,596478.5,23928,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486042230,1569976.00
02/02/2017 08:30,2,0.020,ALERT,210.57,297.26,59.986,1486042203,"274151322000083","219011344069620",30.91,-10.00,0,294.86,299.07,0.0,0.0,0.000,866681.0,866681.0,23281,0,0,0,L,1151911521,0,120.88,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1486042232,1569977.00
02/02/2017 08:30,2,0.000,ALERT,211.48,296.66,59.986,1486042203,"274151322000076","219011344069620",0.00,-10.00,0,294.26,299.07,0.0,0.0,0.000,924112.2,924112.2,23391,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486042234,1569978.00
02/02/2017 08:30,2,0.000,ALERT,211.48,298.47,60.018,1486042203,"201051344000868","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,607212.7,607212.7,23778,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486042236,1569979.00
02/02/2017 08:30,2,0.000,ALERT,210.80,297.87,59.981,1486042203,"274151322000095","219011344069620",0.00,-11.00,0,295.76,299.37,0.0,0.0,0.000,915083.4,915083.4,23460,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486042238,1569980.00
02/02/2017 08:30,2,0.000,ALERT,211.48,297.87,59.986,1486042203,"201051344000988","219011344069620",0.00,-9.00,0,292.46,299.37,0.0,0.0,0.000,568911.7,568911.7,23807,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486042239,1569981.00
02/02/2017 08:30,2,0.000,ALERT,211.25,296.66,59.996,1486042203,"201051344001025","219011344069620",0.00,-11.00,0,294.26,299.07,0.0,0.0,0.000,613337.6,613337.6,23847,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486042241,1569982.00
02/02/2017 08:30,2,0.000,ALERT,211.48,298.17,59.996,1486042203,"201051344000458","219011344069620",0.00,-8.00,0,295.16,300.57,0.0,0.0,0.000,617348.4,617348.4,23530,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486042243,1569983.00
02/02/2017 08:30,2,0.000,ALERT,211.93,298.17,59.996,1486042203,"201051344000853","219011344069620",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,616032.3,616032.3,23434,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486042245,1569984.00
02/02/2017 08:30,2,0.000,ALERT,211.70,297.26,59.996,1486042203,"201051344000685","219011344069620",0.00,-10.00,0,294.56,298.77,0.0,0.0,0.000,612485.9,612485.9,23698,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486042247,1569985.00
02/02/2017 08:30,2,0.000,ALERT,211.48,296.66,59.996,1486042203,"201051344000917","219011344069620",0.00,-8.00,0,293.66,298.17,0.0,0.0,0.000,609427.5,609427.5,23715,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486042248,1569986.00
02/02/2017 08:30,2,0.133,ALERT,211.48,297.26,59.996,1486042203,"201051344001145","219011344069620",21.21,-10.00,0,295.16,312.89,2.9,0.9,0.000,615485.5,615485.5,23559,0,0,0,L,1122011218,0,121.33,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1486042250,1569987.00
02/02/2017 08:30,2,0.000,ALERT,211.25,296.36,59.996,1486042203,"201051344000651","219011344069620",0.00,-11.50,0,294.86,298.17,0.0,0.0,0.000,607994.6,607994.6,23784,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486042252,1569988.00
02/02/2017 08:30,2,0.000,ALERT,210.12,296.36,59.986,1486042203,"274151322000088","219011344069620",0.00,-8.50,0,293.96,298.17,0.0,0.0,0.000,831907.2,831907.2,23408,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486042254,1569989.00
02/02/2017 08:30,2,0.000,ALERT,211.25,295.46,59.959,1486042203,"274151322000068","219011344069620",0.00,-8.50,0,293.96,297.57,0.0,0.0,0.000,721947.1,721947.1,23919,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486042255,1569990.00
02/02/2017 08:30,2,0.000,ALERT,210.80,296.96,60.002,1486042203,"201051344001135","219011344069620",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,603547.9,603547.9,23843,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486042257,1569991.00
02/02/2017 08:30,2,0.000,ALERT,211.03,298.17,60.002,1486042203,"201051344000594","219011344069620",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,619702.5,619702.5,23723,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486042259,1569992.00
02/02/2017 08:30,2,0.000,ALERT,211.03,296.36,59.986,1486042203,"201051344001203","219011344069620",0.00,-11.00,0,294.86,299.97,0.0,0.0,0.000,611925.9,611925.9,23827,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486042261,1569993.00
02/02/2017 08:30,2,0.000,ALERT,210.35,296.96,59.986,1486042203,"274151322000054","219011344069620",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,848189.6,848189.6,23458,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486042263,1569994.00
02/02/2017 08:30,2,0.000,ALERT,211.70,297.26,59.996,1486042203,"201051344000867","219011344069620",0.00,-9.00,0,294.26,299.97,0.0,0.0,0.000,606054.6,606054.6,23820,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486042264,1569995.00
02/02/2017 08:30,2,0.000,ALERT,210.80,296.36,59.981,1486042203,"201051344001093","219011344069620",0.00,-8.50,0,295.16,298.47,0.0,0.0,0.000,609048.1,609048.1,23733,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486042266,1569996.00
02/02/2017 08:30,2,0.000,ALERT,211.25,297.87,59.986,1486042203,"201051344000900","219011344069620",0.00,-10.00,0,294.86,299.67,0.0,0.0,0.000,625070.8,625070.8,23344,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486042268,1569997.00
02/02/2017 08:30,2,0.000,ALERT,211.70,297.26,59.991,1486042203,"201051344000648","219011344069620",0.00,-11.50,0,294.56,299.67,0.0,0.0,0.000,614747.4,614747.4,23366,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486042270,1569998.00
02/02/2017 08:30,2,0.000,ALERT,211.70,298.77,59.991,1486042203,"201051344000569","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,625580.9,625580.9,23348,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486042272,1569999.00
02/02/2017 08:30,2,0.000,ALERT,211.48,298.17,59.996,1486042203,"201051344000983","219011344069620",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,618244.2,618244.2,23500,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486042274,1570000.00
02/02/2017 08:30,2,0.000,ALERT,211.70,297.87,60.034,1486042203,"201051344001158","219011344069620",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,606686.3,606686.3,23736,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486042276,1570001.00
02/02/2017 08:30,2,0.000,ALERT,212.16,298.77,60.023,1486042203,"201051344000576","219011344069620",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,617469.5,617469.5,23390,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486042277,1570002.00
02/02/2017 08:30,2,0.000,ALERT,210.80,295.46,59.991,1486042203,"274151322000087","219011344069620",0.00,-8.50,0,293.36,297.57,0.0,0.0,0.000,820200.5,820200.5,23692,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486042279,1570003.00
02/02/2017 08:45,2,0.000,ALERT,211.93,297.87,59.991,1486043104,"201051344000645","219011344069620",0.00,-9.00,0,295.16,299.97,0.0,0.0,0.000,616696.0,616696.0,23383,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486043106,1570004.00
02/02/2017 08:45,2,0.018,ALERT,211.03,296.06,59.949,1486043104,"274151322000085","219011344069620",31.83,-9.00,0,294.26,305.68,0.0,0.0,0.000,846814.6,846814.6,23482,0,0,0,L,1151911521,0,121.33,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1486043108,1570005.00
02/02/2017 08:45,2,0.000,ALERT,212.38,297.57,59.981,1486043104,"201051344000633","219011344069620",0.00,-10.00,0,294.26,299.67,0.0,0.0,0.000,605882.6,605882.6,23800,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486043110,1570006.00
02/02/2017 08:45,2,0.000,ALERT,211.48,297.87,59.975,1486043104,"201051344000469","219011344069620",0.00,-11.00,0,294.86,299.97,0.0,0.0,0.000,608753.5,608753.5,23762,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486043111,1570007.00
02/02/2017 08:45,2,0.000,ALERT,211.03,297.26,59.991,1486043104,"201051344000646","219011344069620",0.00,-10.00,0,293.06,298.77,0.0,0.0,0.000,604611.8,604611.8,23735,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486043113,1570008.00
02/02/2017 08:45,2,0.045,ALERT,210.80,297.57,59.981,1486043104,"274151322000052","219011344069620",32.10,-10.00,0,294.26,308.09,0.0,0.0,0.000,875159.8,875159.8,23249,0,0,0,L,1151911521,0,120.42,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486043115,1570009.00
02/02/2017 08:45,2,0.000,ALERT,211.03,297.26,59.981,1486043104,"201051344000585","219011344069620",0.00,-9.00,0,293.06,298.77,0.0,0.0,0.000,615172.3,615172.3,23825,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486043117,1570010.00
02/02/2017 08:45,2,0.000,ALERT,211.03,297.57,59.981,1486043104,"201051344001230","219011344069620",0.00,-10.00,0,293.66,299.07,0.0,0.0,0.000,607972.7,607972.7,23632,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486043119,1570011.00
02/02/2017 08:45,2,0.000,ALERT,211.48,298.17,59.970,1486043104,"201051344000582","219011344069620",0.00,-11.00,0,294.26,299.37,0.0,0.0,0.000,599902.6,599902.6,23774,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486043120,1570012.00
02/02/2017 08:45,2,0.000,ALERT,210.57,296.96,59.986,1486043104,"201051344000955","219011344069620",0.00,-10.00,0,293.36,298.77,0.0,0.0,0.000,615201.8,615201.8,23720,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486043122,1570013.00
02/02/2017 08:45,2,0.000,ALERT,211.03,296.36,59.991,1486043104,"274151322000094","219011344069620",43.67,-11.00,0,294.26,419.60,0.0,0.0,0.000,720846.4,720846.4,24026,0,0,0,L,1151911521,0,120.65,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486043124,1570014.00
02/02/2017 08:45,2,0.000,ALERT,211.70,298.77,59.991,1486043104,"201051344000579","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,624223.0,624223.0,23682,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486043126,1570015.00
02/02/2017 08:45,2,0.000,ALERT,210.80,297.57,60.007,1486043104,"201051344000890","219011344069620",0.00,-9.00,0,293.96,299.97,0.0,0.0,0.000,612187.7,612187.7,23788,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486043128,1570016.00
02/02/2017 08:45,2,0.000,ALERT,211.25,296.96,59.986,1486043104,"201051344000438","219011344069620",0.00,-11.00,0,293.66,299.07,0.0,0.0,0.000,613237.1,613237.1,23795,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486043130,1570017.00
02/02/2017 08:45,2,0.000,ALERT,211.25,296.66,59.991,1486043104,"201051344000417","219011344069620",0.00,-10.00,0,293.06,298.47,0.0,0.0,0.000,596478.5,596478.5,23930,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486043132,1570018.00
02/02/2017 08:45,2,0.057,ALERT,211.25,296.66,59.981,1486043104,"274151322000083","219011344069620",17.83,-9.00,0,294.86,311.99,1.1,0.0,0.000,866681.0,866681.0,23283,0,0,0,L,1151911521,0,120.88,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486043133,1570019.00
02/02/2017 08:45,2,0.018,ALERT,211.70,296.66,59.986,1486043104,"274151322000076","219011344069620",30.81,-10.00,0,294.26,299.67,0.0,0.0,0.000,924112.2,924112.2,23393,0,0,0,L,1151911521,0,121.10,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1486043135,1570020.00
02/02/2017 08:45,2,0.000,ALERT,211.70,299.07,59.981,1486043104,"201051344000868","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,607212.7,607212.7,23780,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486043137,1570021.00
02/02/2017 08:45,2,0.010,ALERT,211.03,297.57,59.981,1486043104,"274151322000095","219011344069620",32.38,-11.00,0,295.46,311.69,0.0,0.0,0.000,915083.4,915083.4,23462,0,0,0,L,1151911521,0,121.33,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486043139,1570022.00
02/02/2017 08:45,2,0.000,ALERT,211.48,297.87,59.981,1486043104,"201051344000988","219011344069620",0.00,-9.00,0,293.36,299.67,0.0,0.0,0.000,568911.7,568911.7,23809,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486043141,1570023.00
02/02/2017 08:45,2,0.000,ALERT,211.03,296.66,59.970,1486043104,"201051344001025","219011344069620",0.00,-11.00,0,293.06,299.37,0.0,0.0,0.000,613337.6,613337.6,23849,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486043143,1570024.00
02/02/2017 08:45,2,0.000,ALERT,211.70,298.47,59.970,1486043104,"201051344000458","219011344069620",0.00,-7.00,0,295.46,300.87,0.0,0.0,0.000,617348.4,617348.4,23532,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486043144,1570025.00
02/02/2017 08:45,2,0.000,ALERT,212.16,298.17,59.959,1486043104,"201051344000853","219011344069620",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,616032.3,616032.3,23436,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486043146,1570026.00
02/02/2017 08:45,2,0.000,ALERT,211.48,297.26,59.970,1486043104,"201051344000685","219011344069620",0.00,-9.00,0,293.36,298.77,0.0,0.0,0.000,612485.9,612485.9,23700,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486043148,1570027.00
02/02/2017 08:45,2,0.000,ALERT,211.25,296.66,59.975,1486043104,"201051344000917","219011344069620",0.00,-8.00,0,292.16,298.47,0.0,0.0,0.000,609427.5,609427.5,23717,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486043150,1570028.00
02/02/2017 08:45,2,0.205,ALERT,211.48,333.93,59.970,1486043104,"201051344001145","219011344069620",27.87,-9.00,0,294.86,346.56,5.8,3.7,0.013,615486.1,615486.1,23561,0,0,0,L,1122011218,0,121.33,120.88,0002,-9,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486043151,1570029.00
02/02/2017 08:45,2,0.000,ALERT,211.25,296.36,59.965,1486043104,"201051344000651","219011344069620",0.00,-11.50,0,293.06,298.17,0.0,0.0,0.000,607994.6,607994.6,23786,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486043153,1570030.00
02/02/2017 08:45,2,0.000,ALERT,210.57,295.46,59.959,1486043104,"274151322000088","219011344069620",0.00,-8.50,0,293.96,298.47,0.0,0.0,0.000,831907.2,831907.2,23410,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486043155,1570031.00
02/02/2017 08:45,2,0.000,ALERT,211.48,296.06,59.959,1486043104,"274151322000068","219011344069620",0.00,-8.50,0,293.66,298.17,0.0,0.0,0.000,721947.1,721947.1,23921,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486043157,1570032.00
02/02/2017 08:45,2,0.000,ALERT,210.80,297.26,59.965,1486043104,"201051344001135","219011344069620",0.00,-10.00,0,293.66,299.37,0.0,0.0,0.000,603547.9,603547.9,23845,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486043159,1570033.00
02/02/2017 08:45,2,0.000,ALERT,211.25,298.47,59.944,1486043104,"201051344000594","219011344069620",0.00,-10.00,0,295.16,300.27,0.0,0.0,0.000,619702.5,619702.5,23725,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486043160,1570034.00
02/02/2017 08:45,2,0.000,ALERT,211.25,296.96,59.970,1486043104,"201051344001203","219011344069620",0.00,-11.00,0,293.66,300.27,0.0,0.0,0.000,611925.9,611925.9,23829,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486043162,1570035.00
02/02/2017 08:45,2,0.016,ALERT,211.03,296.66,59.970,1486043104,"274151322000054","219011344069620",31.67,-8.50,0,294.56,308.69,0.0,0.0,0.000,848189.6,848189.6,23460,0,0,0,L,1151911521,0,121.10,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486043164,1570036.00
02/02/2017 08:45,2,0.000,ALERT,211.93,297.57,59.975,1486043104,"201051344000867","219011344069620",0.00,-8.50,0,294.86,300.27,0.0,0.0,0.000,606054.6,606054.6,23822,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486043166,1570037.00
02/02/2017 08:45,2,0.000,ALERT,211.03,296.96,59.991,1486043104,"201051344001093","219011344069620",0.00,-8.50,0,293.06,298.47,0.0,0.0,0.000,609048.1,609048.1,23735,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486043168,1570038.00
02/02/2017 08:45,2,0.000,ALERT,211.70,298.17,60.002,1486043104,"201051344000900","219011344069620",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,625070.8,625070.8,23346,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486043169,1570039.00
02/02/2017 08:45,2,0.000,ALERT,211.93,297.26,59.981,1486043104,"201051344000648","219011344069620",0.00,-11.50,0,294.86,299.97,0.0,0.0,0.000,614747.4,614747.4,23368,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486043171,1570040.00
02/02/2017 08:45,2,0.000,ALERT,211.93,298.77,59.949,1486043104,"201051344000569","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,625580.9,625580.9,23350,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486043173,1570041.00
02/02/2017 08:45,2,0.000,ALERT,211.93,298.47,59.981,1486043104,"201051344000983","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,618244.2,618244.2,23502,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486043175,1570042.00
02/02/2017 08:45,2,0.000,ALERT,211.93,298.17,59.975,1486043104,"201051344001158","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,606686.3,606686.3,23738,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486043177,1570043.00
02/02/2017 08:45,2,0.000,ALERT,212.16,298.47,59.970,1486043104,"201051344000576","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,617469.5,617469.5,23392,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486043178,1570044.00
02/02/2017 08:45,2,0.000,ALERT,211.03,295.16,59.970,1486043104,"274151322000087","219011344069620",0.00,-8.50,0,293.36,298.17,0.0,0.0,0.000,820200.5,820200.5,23694,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486043180,1570045.00
02/02/2017 09:00,2,0.000,ALERT,212.38,298.17,59.965,1486044003,"201051344000645","219011344069620",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,616696.0,616696.0,23385,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486044005,1570046.00
02/02/2017 09:00,2,0.018,ALERT,211.25,296.96,59.901,1486044003,"274151322000085","219011344069620",32.52,-9.00,0,293.96,319.81,0.0,0.0,0.000,846814.6,846814.6,23484,0,0,0,L,1151911521,0,121.78,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486044007,1570047.00
02/02/2017 09:00,2,0.000,ALERT,212.38,297.57,59.959,1486044003,"201051344000633","219011344069620",0.00,-10.00,0,294.26,299.67,0.0,0.0,0.000,605882.6,605882.6,23802,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044009,1570048.00
02/02/2017 09:00,2,0.000,ALERT,211.93,298.17,59.949,1486044003,"201051344000469","219011344069620",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,608753.5,608753.5,23764,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044010,1570049.00
02/02/2017 09:00,2,0.000,ALERT,211.25,296.96,59.954,1486044003,"201051344000646","219011344069620",0.00,-10.00,0,294.86,298.47,0.0,0.0,0.000,604611.8,604611.8,23737,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044012,1570050.00
02/02/2017 09:00,2,0.043,ALERT,210.80,297.57,59.938,1486044003,"274151322000052","219011344069620",32.82,-10.00,0,293.66,311.09,0.0,0.0,0.000,875159.8,875159.8,23251,0,0,0,L,1151911521,0,120.65,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1486044014,1570051.00
02/02/2017 09:00,2,0.000,ALERT,211.48,296.96,59.954,1486044003,"201051344000585","219011344069620",0.00,-9.00,0,294.56,298.77,0.0,0.0,0.000,615172.3,615172.3,23827,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044016,1570052.00
02/02/2017 09:00,2,0.066,ALERT,211.48,297.57,59.954,1486044003,"201051344001230","219011344069620",33.00,-10.00,0,295.46,325.52,2.2,0.2,0.000,607972.7,607972.7,23634,0,0,0,L,1122011218,0,121.55,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486044018,1570053.00
02/02/2017 09:00,2,0.000,ALERT,212.16,298.17,59.954,1486044003,"201051344000582","219011344069620",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,599902.6,599902.6,23776,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486044020,1570054.00
02/02/2017 09:00,2,0.000,ALERT,211.25,296.96,59.975,1486044003,"201051344000955","219011344069620",0.00,-9.00,0,295.16,298.77,0.0,0.0,0.000,615201.8,615201.8,23722,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044021,1570055.00
02/02/2017 09:00,2,0.027,ALERT,211.03,304.48,59.949,1486044003,"274151322000094","219011344069620",17.85,-10.00,0,293.36,431.32,0.0,0.0,0.000,720846.4,720846.4,24028,0,0,0,L,1151911521,0,121.10,122.01,0002,-12,0,0,0,0,0,0,255,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1486044023,1570056.00
02/02/2017 09:00,2,0.000,ALERT,211.70,298.77,59.954,1486044003,"201051344000579","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,624223.0,624223.0,23684,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044025,1570057.00
02/02/2017 09:00,2,0.000,ALERT,211.25,297.26,59.954,1486044003,"201051344000890","219011344069620",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,612187.7,612187.7,23790,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044027,1570058.00
02/02/2017 09:00,2,0.000,ALERT,211.48,296.96,60.002,1486044003,"201051344000438","219011344069620",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,613237.1,613237.1,23797,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044029,1570059.00
02/02/2017 09:00,2,0.000,ALERT,211.70,296.66,59.954,1486044003,"201051344000417","219011344069620",0.00,-10.00,0,294.56,298.47,0.0,0.0,0.000,596478.5,596478.5,23932,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044030,1570060.00
02/02/2017 09:00,2,0.070,ACTIVE_NO_POWER,211.03,297.57,59.944,1486044003,"274151322000083","219011344069620",21.59,-9.00,0,294.26,298.77,1.5,0.0,0.000,866681.0,866681.0,23285,0,0,0,L,1151911521,0,120.88,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486044031,1570061.00
02/02/2017 09:00,2,0.018,ALERT,211.48,296.66,59.954,1486044003,"274151322000076","219011344069620",32.08,-9.00,0,293.96,310.79,0.0,0.0,0.000,924112.2,924112.2,23395,0,0,0,L,1151911521,0,121.33,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486044033,1570062.00
02/02/2017 09:00,2,0.000,ALERT,211.70,299.37,59.959,1486044003,"201051344000868","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,607212.7,607212.7,23782,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044035,1570063.00
02/02/2017 09:00,2,0.057,ALERT,211.03,298.17,59.944,1486044003,"274151322000095","219011344069620",21.17,-11.00,0,295.16,310.49,1.2,0.0,0.000,915083.4,915083.4,23464,0,0,0,L,1151911521,0,121.33,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1486044037,1570064.00
02/02/2017 09:00,2,0.000,ALERT,211.70,298.47,59.981,1486044003,"201051344000988","219011344069620",0.00,-9.00,0,293.36,299.97,0.0,0.0,0.000,568911.7,568911.7,23811,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486044039,1570065.00
02/02/2017 09:00,2,0.000,ALERT,211.25,296.36,59.959,1486044003,"201051344001025","219011344069620",0.00,-11.00,0,294.56,299.07,0.0,0.0,0.000,613337.6,613337.6,23851,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044040,1570066.00
02/02/2017 09:00,2,0.000,ALERT,211.70,298.47,59.959,1486044003,"201051344000458","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,617348.4,617348.4,23534,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044042,1570067.00
02/02/2017 09:00,2,0.000,ALERT,212.16,297.87,59.954,1486044003,"201051344000853","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,616032.3,616032.3,23438,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044044,1570068.00
02/02/2017 09:00,2,0.094,ALERT,211.70,297.26,59.959,1486044003,"201051344000685","219011344069620",33.93,-10.00,0,295.16,330.03,3.3,1.3,0.000,612486.1,612486.1,23702,0,0,0,L,1122011218,0,122.01,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486044046,1570069.00
02/02/2017 09:00,2,0.000,ALERT,211.70,296.66,59.965,1486044003,"201051344000917","219011344069620",0.00,-8.00,0,293.96,298.17,0.0,0.0,0.000,609427.5,609427.5,23719,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044047,1570070.00
02/02/2017 09:00,2,0.258,ACTIVE,211.93,334.54,59.959,1486044003,"201051344001145","219011344069620",29.58,-8.50,0,311.39,358.88,7.7,5.5,0.027,615487.5,615487.5,23563,0,0,0,L,1122011218,0,121.55,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486044048,1570071.00
02/02/2017 09:00,2,0.000,ALERT,211.48,296.36,59.981,1486044003,"201051344000651","219011344069620",0.00,-11.50,0,294.56,298.17,0.0,0.0,0.000,607994.6,607994.6,23788,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486044050,1570072.00
02/02/2017 09:00,2,0.000,ALERT,210.80,296.96,59.959,1486044003,"274151322000088","219011344069620",0.00,-8.50,0,293.06,297.87,0.0,0.0,0.000,831907.2,831907.2,23412,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044052,1570073.00
02/02/2017 09:00,2,0.008,ALERT,211.93,322.51,59.959,1486044003,"274151322000068","219011344069620",41.29,-8.50,0,293.96,403.07,0.0,0.0,0.000,721947.1,721947.1,23923,0,0,0,L,1151911521,0,121.55,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486044054,1570074.00
02/02/2017 09:00,2,0.000,ALERT,211.25,296.96,59.933,1486044003,"201051344001135","219011344069620",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,603547.9,603547.9,23847,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044055,1570075.00
02/02/2017 09:00,2,0.000,ALERT,211.48,298.77,59.959,1486044003,"201051344000594","219011344069620",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,619702.5,619702.5,23727,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486044057,1570076.00
02/02/2017 09:00,2,0.000,ALERT,211.70,296.96,59.959,1486044003,"201051344001203","219011344069620",0.00,-10.00,0,294.86,300.27,0.0,0.0,0.000,611925.9,611925.9,23831,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486044059,1570077.00
02/02/2017 09:00,2,0.047,ALERT,211.03,296.66,59.954,1486044003,"274151322000054","219011344069620",12.88,-8.50,0,293.96,312.29,0.6,0.0,0.000,848189.6,848189.6,23462,0,0,0,L,1151911521,0,121.10,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486044061,1570078.00
02/02/2017 09:00,2,0.000,ALERT,211.93,297.57,59.970,1486044003,"201051344000867","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,606054.6,606054.6,23824,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486044063,1570079.00
02/02/2017 09:00,2,0.000,ALERT,211.48,296.96,60.007,1486044003,"201051344001093","219011344069620",0.00,-8.50,0,294.86,298.47,0.0,0.0,0.000,609048.1,609048.1,23737,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044065,1570080.00
02/02/2017 09:00,2,0.000,ALERT,211.70,298.17,59.965,1486044003,"201051344000900","219011344069620",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,625070.8,625070.8,23348,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044066,1570081.00
02/02/2017 09:00,2,0.000,ALERT,211.93,297.57,59.970,1486044003,"201051344000648","219011344069620",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,614747.4,614747.4,23370,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044068,1570082.00
02/02/2017 09:00,2,0.094,ALERT,212.16,299.07,60.002,1486044003,"201051344000569","219011344069620",34.33,-9.00,0,296.66,330.93,3.3,1.3,0.000,625581.1,625581.1,23352,0,0,0,L,1122011218,0,120.88,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486044070,1570083.00
02/02/2017 09:00,2,0.000,ALERT,211.70,297.87,59.949,1486044003,"201051344000983","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,618244.2,618244.2,23504,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044072,1570084.00
02/02/2017 09:00,2,0.000,ALERT,211.93,297.87,59.970,1486044003,"201051344001158","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,606686.3,606686.3,23740,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044074,1570085.00
02/02/2017 09:00,2,0.000,ALERT,212.16,298.47,59.954,1486044003,"201051344000576","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,617469.5,617469.5,23394,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044075,1570086.00
02/02/2017 09:00,2,0.000,ALERT,211.03,296.06,59.954,1486044003,"274151322000087","219011344069620",0.00,-8.50,0,292.76,297.26,0.0,0.0,0.000,820200.5,820200.5,23696,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044077,1570087.00
02/02/2017 09:15,2,0.000,ALERT,212.16,297.57,59.949,1486044904,"201051344000645","219011344069620",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,616696.0,616696.0,23387,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044906,1570088.00
02/02/2017 09:15,2,0.068,ALERT,210.57,295.76,59.954,1486044904,"274151322000085","219011344069620",22.13,-8.50,0,293.96,320.11,1.6,0.0,0.000,846814.6,846814.6,23486,0,0,0,L,1151911521,0,121.78,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486044907,1570089.00
02/02/2017 09:15,2,0.000,ALERT,212.38,297.26,59.959,1486044904,"201051344000633","219011344069620",0.00,-10.00,0,293.96,299.67,0.0,0.0,0.000,605882.6,605882.6,23804,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044909,1570090.00
02/02/2017 09:15,2,0.000,ALERT,211.70,297.57,59.965,1486044904,"201051344000469","219011344069620",0.00,-11.00,0,294.86,299.97,0.0,0.0,0.000,608753.5,608753.5,23766,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486044911,1570091.00
02/02/2017 09:15,2,0.000,ALERT,211.48,297.57,59.949,1486044904,"201051344000646","219011344069620",0.00,-10.00,0,294.86,298.77,0.0,0.0,0.000,604611.8,604611.8,23739,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044913,1570092.00
02/02/2017 09:15,2,0.117,ALERT,210.12,305.08,59.981,1486044904,"274151322000052","219011344069620",23.72,-9.00,0,294.26,311.39,2.8,0.8,0.000,875159.8,875159.8,23253,0,0,0,L,1151911521,0,120.42,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1486044915,1570093.00
02/02/2017 09:15,2,0.000,ALERT,211.70,297.57,59.954,1486044904,"201051344000585","219011344069620",0.00,-9.00,0,294.56,299.07,0.0,0.0,0.000,615172.3,615172.3,23829,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044916,1570094.00
02/02/2017 09:15,2,0.152,ALERT,211.70,297.87,59.949,1486044904,"201051344001230","219011344069620",18.21,-9.00,0,295.16,330.93,2.8,0.8,0.000,607972.8,607972.8,23636,0,0,0,L,1122011218,0,121.55,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486044918,1570095.00
02/02/2017 09:15,2,0.000,ALERT,211.93,298.17,59.954,1486044904,"201051344000582","219011344069620",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,599902.6,599902.6,23778,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044920,1570096.00
02/02/2017 09:15,2,0.000,ALERT,211.25,297.57,59.965,1486044904,"201051344000955","219011344069620",0.00,-9.00,0,295.16,298.77,0.0,0.0,0.000,615201.8,615201.8,23724,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044922,1570097.00
02/02/2017 09:15,2,0.068,ALERT,210.80,324.02,59.954,1486044904,"274151322000094","219011344069620",26.60,-10.00,0,293.66,440.94,1.8,0.0,0.000,720846.4,720846.4,24030,0,0,0,L,1151911521,0,120.88,121.78,0002,-10,0,0,0,0,0,0,255,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1486044924,1570098.00
02/02/2017 09:15,2,0.000,ALERT,211.70,297.87,59.965,1486044904,"201051344000579","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,624223.0,624223.0,23686,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044925,1570099.00
02/02/2017 09:15,2,0.000,ALERT,211.48,297.87,59.944,1486044904,"201051344000890","219011344069620",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,612187.7,612187.7,23792,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486044927,1570100.00
02/02/2017 09:15,2,0.107,ALERT,211.70,297.26,59.959,1486044904,"201051344000438","219011344069620",34.35,-10.00,0,295.46,330.03,3.8,1.7,0.000,613237.1,613237.1,23799,0,0,0,L,1122011218,0,121.55,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1486044929,1570101.00
02/02/2017 09:15,2,0.000,ALERT,211.93,297.26,59.965,1486044904,"201051344000417","219011344069620",0.00,-9.00,0,294.56,298.47,0.0,0.0,0.000,596478.5,596478.5,23934,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486044931,1570102.00
02/02/2017 09:15,2,0.115,ALERT,211.03,334.24,59.959,1486044904,"274151322000083","219011344069620",29.42,-8.00,0,295.16,341.45,3.5,1.4,0.013,866681.0,866681.0,23286,0,0,0,L,1151911521,0,121.10,121.55,0002,-11,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486044933,1570103.00
02/02/2017 09:15,2,0.080,ALERT,211.25,296.66,59.975,1486044904,"274151322000076","219011344069620",23.42,-9.00,0,294.26,317.70,1.9,0.0,0.000,924112.2,924112.2,23397,0,0,0,L,1151911521,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1486044934,1570104.00
02/02/2017 09:15,2,0.000,ALERT,211.48,297.87,59.959,1486044904,"201051344000868","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,607212.7,607212.7,23784,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044936,1570105.00
02/02/2017 09:15,2,0.133,ALERT,211.03,333.33,59.975,1486044904,"274151322000095","219011344069620",29.72,-9.00,0,295.76,342.35,4.0,1.9,0.000,915083.4,915083.4,23466,0,0,0,L,1151911521,0,121.55,121.33,0002,-9,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486044938,1570106.00
02/02/2017 09:15,2,0.000,ALERT,211.48,297.26,59.938,1486044904,"201051344000988","219011344069620",0.00,-9.00,0,293.36,299.97,0.0,0.0,0.000,568911.7,568911.7,23813,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044940,1570107.00
02/02/2017 09:15,2,0.000,ALERT,211.48,296.66,59.965,1486044904,"201051344001025","219011344069620",0.00,-11.00,0,294.56,299.37,0.0,0.0,0.000,613337.6,613337.6,23853,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044942,1570108.00
02/02/2017 09:15,2,0.000,ALERT,211.70,297.87,59.959,1486044904,"201051344000458","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,617348.4,617348.4,23536,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044943,1570109.00
02/02/2017 09:15,2,0.176,ALERT,212.16,297.57,59.959,1486044904,"201051344000853","219011344069620",22.24,-10.00,0,296.06,319.81,4.0,1.9,0.000,616032.4,616032.4,23440,0,0,0,L,1122011218,0,121.10,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486044945,1570110.00
02/02/2017 09:15,2,0.193,ALERT,211.93,297.57,59.959,1486044904,"201051344000685","219011344069620",22.92,-9.00,0,294.86,330.33,4.5,2.5,0.000,612486.3,612486.3,23704,0,0,0,L,1122011218,0,122.23,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1486044947,1570111.00
02/02/2017 09:15,2,0.156,ALERT,211.93,297.26,59.949,1486044904,"201051344000917","219011344069620",21.15,-8.00,0,293.96,326.42,3.4,1.3,0.000,609427.5,609427.5,23721,0,0,0,L,1122011218,0,121.33,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486044949,1570112.00
02/02/2017 09:15,2,0.533,ACTIVE,211.93,348.06,59.954,1486044904,"201051344001145","219011344069620",32.03,-8.00,0,329.43,360.99,17.3,14.8,0.110,615489.3,615489.3,23564,0,0,0,L,1122011218,0,121.55,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486044950,1570113.00
02/02/2017 09:15,2,0.000,ALERT,211.70,296.96,59.965,1486044904,"201051344000651","219011344069620",0.00,-11.50,0,294.86,298.47,0.0,0.0,0.000,607994.6,607994.6,23790,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044952,1570114.00
02/02/2017 09:15,2,0.008,ALERT,210.35,296.36,59.959,1486044904,"274151322000088","219011344069620",30.12,-8.00,0,293.66,298.47,0.0,0.0,0.000,831907.2,831907.2,23414,0,0,0,L,1151911521,0,121.33,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1486044953,1570115.00
02/02/2017 09:15,2,0.008,ALERT,211.25,295.46,59.954,1486044904,"274151322000068","219011344069620",44.47,-8.00,0,293.96,423.81,0.0,0.0,0.000,721947.1,721947.1,23925,0,0,0,L,1151911521,0,121.55,122.01,0002,-8,0,0,0,0,0,0,26,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486044955,1570116.00
02/02/2017 09:15,2,0.000,ALERT,211.25,297.26,59.954,1486044904,"201051344001135","219011344069620",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,603547.9,603547.9,23849,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486044957,1570117.00
02/02/2017 09:15,2,0.000,ALERT,211.25,298.17,59.944,1486044904,"201051344000594","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,619702.5,619702.5,23729,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044959,1570118.00
02/02/2017 09:15,2,0.000,ALERT,211.70,297.26,59.954,1486044904,"201051344001203","219011344069620",0.00,-10.00,0,295.16,300.57,0.0,0.0,0.000,611925.9,611925.9,23833,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044961,1570119.00
