ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2017 09:15,2,0.072,ALERT,210.57,296.66,59.975,1486044904,"274151322000054","219011344069620",22.98,-8.00,0,294.26,312.59,1.7,0.0,0.000,848189.6,848189.6,23464,0,0,0,L,1151911521,0,121.33,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1486044962,1570120.00
02/02/2017 09:15,2,0.000,ALERT,211.93,296.96,59.965,1486044904,"201051344000867","219011344069620",0.00,-8.50,0,294.86,300.27,0.0,0.0,0.000,606054.6,606054.6,23826,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486044964,1570121.00
02/02/2017 09:15,2,0.150,ALERT,211.70,297.57,59.981,1486044904,"201051344001093","219011344069620",33.30,-8.00,0,294.56,316.50,5.1,3.0,0.000,609048.2,609048.2,23739,0,0,0,L,1122011218,0,121.33,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1486044966,1570122.00
02/02/2017 09:15,2,0.090,ALERT,211.70,297.87,59.965,1486044904,"201051344000900","219011344069620",22.98,-9.00,0,295.76,313.50,2.1,0.1,0.000,625070.8,625070.8,23350,0,0,0,L,1122011218,0,120.88,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486044968,1570123.00
02/02/2017 09:15,2,0.000,ALERT,211.70,296.96,59.959,1486044904,"201051344000648","219011344069620",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,614747.4,614747.4,23372,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486044970,1570124.00
02/02/2017 09:15,2,0.236,ALERT,211.93,334.84,59.959,1486044904,"201051344000569","219011344069620",24.15,-9.00,0,296.96,342.95,5.8,3.7,0.000,625581.4,625581.4,23354,0,0,0,L,1122011218,0,120.65,121.78,0100,-11,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1486044971,1570125.00
02/02/2017 09:15,2,0.113,ALERT,211.70,297.57,59.954,1486044904,"201051344000983","219011344069620",15.62,-9.00,0,296.06,313.80,1.8,0.0,0.000,618244.2,618244.2,23506,0,0,0,L,1122011218,0,120.88,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1486044973,1570126.00
02/02/2017 09:15,2,0.000,ALERT,211.70,297.26,59.959,1486044904,"201051344001158","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,606686.3,606686.3,23742,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486044975,1570127.00
02/02/2017 09:15,2,0.197,ALERT,212.16,298.17,59.959,1486044904,"201051344000576","219011344069620",20.79,-9.00,0,296.06,308.09,4.2,2.1,0.000,617469.5,617469.5,23396,0,0,0,L,1122011218,0,120.88,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1486044977,1570128.00
02/02/2017 09:15,2,0.064,ALERT,210.80,295.46,59.949,1486044904,"274151322000087","219011344069620",15.61,-8.50,0,293.06,300.87,1.0,0.0,0.000,820200.5,820200.5,23698,0,0,0,L,1151911521,0,121.33,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1486044978,1570129.00
02/02/2017 09:30,2,0.061,ALERT,212.38,297.87,59.986,1486045803,"201051344000645","219011344069620",32.60,-8.50,0,295.46,314.70,2.1,0.1,0.000,616696.0,616696.0,23389,0,0,0,L,1122011218,0,121.33,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486045805,1570130.00
02/02/2017 09:30,2,0.080,ACTIVE_NO_POWER,210.35,295.76,60.012,1486045803,"274151322000085","219011344069620",23.82,-8.00,0,293.96,298.47,1.9,0.0,0.000,846814.6,846814.6,23488,0,0,0,L,1151911521,0,121.55,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486045806,1570131.00
02/02/2017 09:30,2,0.000,ALERT,212.38,297.87,59.986,1486045803,"201051344000633","219011344069620",0.00,-10.00,0,293.96,299.37,0.0,0.0,0.000,605882.6,605882.6,23806,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486045808,1570132.00
02/02/2017 09:30,2,0.000,ALERT,211.93,297.87,59.975,1486045803,"201051344000469","219011344069620",0.00,-11.00,0,294.86,299.67,0.0,0.0,0.000,608753.5,608753.5,23768,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486045810,1570133.00
02/02/2017 09:30,2,0.000,ALERT,211.25,297.57,59.975,1486045803,"201051344000646","219011344069620",0.00,-9.00,0,294.26,298.77,0.0,0.0,0.000,604611.8,604611.8,23741,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486045812,1570134.00
02/02/2017 09:30,2,0.127,ALERT,211.03,334.84,59.970,1486045803,"274151322000052","219011344069620",27.87,-8.00,0,293.96,341.15,3.6,1.6,0.000,875160.1,875160.1,23255,0,0,0,L,1151911521,0,121.10,121.78,0002,-7,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486045813,1570135.00
02/02/2017 09:30,2,0.000,ALERT,211.70,297.87,59.975,1486045803,"201051344000585","219011344069620",0.00,-8.50,0,294.56,299.07,0.0,0.0,0.000,615172.3,615172.3,23831,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486045815,1570136.00
02/02/2017 09:30,2,0.158,ALERT,211.70,298.17,59.944,1486045803,"201051344001230","219011344069620",19.88,-9.00,0,295.16,330.93,3.2,1.2,0.000,607973.0,607973.0,23638,0,0,0,L,1122011218,0,121.78,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1486045817,1570137.00
02/02/2017 09:30,2,0.000,ALERT,212.16,298.47,59.981,1486045803,"201051344000582","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,599902.6,599902.6,23780,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486045819,1570138.00
02/02/2017 09:30,2,0.000,ALERT,211.03,297.87,59.959,1486045803,"201051344000955","219011344069620",0.00,-9.00,0,294.56,299.07,0.0,0.0,0.000,615201.8,615201.8,23726,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486045821,1570139.00
02/02/2017 09:30,2,0.070,ALERT,211.48,335.14,59.970,1486045803,"274151322000094","219011344069620",28.86,-9.00,0,293.36,441.24,2.1,0.1,0.004,720846.4,720846.4,24032,0,0,0,L,1151911521,0,121.10,122.23,0002,-10,0,0,0,0,0,0,107,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486045822,1570140.00
02/02/2017 09:30,2,0.000,ALERT,211.93,298.47,59.981,1486045803,"201051344000579","219011344069620",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,624223.0,624223.0,23688,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486045824,1570141.00
02/02/2017 09:30,2,0.115,ALERT,211.25,297.87,59.981,1486045803,"201051344000890","219011344069620",33.77,-8.50,0,295.16,326.72,4.0,1.9,0.000,612188.1,612188.1,23794,0,0,0,L,1122011218,0,121.55,120.42,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486045826,1570142.00
02/02/2017 09:30,2,0.184,ALERT,211.70,297.57,59.975,1486045803,"201051344000438","219011344069620",13.64,-10.00,0,294.86,330.63,2.5,0.5,0.000,613237.4,613237.4,23801,0,0,0,L,1122011218,0,121.78,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486045828,1570143.00
02/02/2017 09:30,2,0.000,ALERT,211.70,296.96,59.975,1486045803,"201051344000417","219011344069620",0.00,-9.00,0,294.26,298.77,0.0,0.0,0.000,596478.5,596478.5,23936,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486045830,1570144.00
02/02/2017 09:30,2,0.129,ALERT,211.48,335.74,59.981,1486045803,"274151322000083","219011344069620",29.78,-7.00,0,295.76,360.38,3.9,1.8,0.018,866681.3,866681.3,23288,0,0,0,L,1151911521,0,121.33,122.01,0002,-10,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486045832,1570145.00
02/02/2017 09:30,2,0.086,ALERT,211.93,298.17,59.975,1486045803,"274151322000076","219011344069620",24.01,-8.50,0,293.66,335.74,2.1,0.1,0.000,924112.2,924112.2,23399,0,0,0,L,1151911521,0,121.55,122.23,0002,-7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486045834,1570146.00
02/02/2017 09:30,2,0.000,ALERT,211.93,298.77,59.981,1486045803,"201051344000868","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,607212.7,607212.7,23786,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486045836,1570147.00
02/02/2017 09:30,2,0.141,ACTIVE,211.48,334.54,59.975,1486045803,"274151322000095","219011344069620",29.88,-8.00,0,311.09,351.07,4.3,2.2,0.013,915083.8,915083.8,23468,0,0,0,L,1151911521,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486045837,1570148.00
02/02/2017 09:30,2,0.000,ALERT,211.93,297.87,59.949,1486045803,"201051344000988","219011344069620",0.00,-9.00,0,293.06,299.37,0.0,0.0,0.000,568911.7,568911.7,23815,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486045838,1570149.00
02/02/2017 09:30,2,0.000,ALERT,211.48,296.96,59.970,1486045803,"201051344001025","219011344069620",0.00,-10.00,0,293.96,299.37,0.0,0.0,0.000,613337.6,613337.6,23855,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486045840,1570150.00
02/02/2017 09:30,2,0.000,ALERT,211.93,298.17,60.028,1486045803,"201051344000458","219011344069620",0.00,-7.00,0,295.46,300.57,0.0,0.0,0.000,617348.4,617348.4,23538,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486045842,1570151.00
02/02/2017 09:30,2,0.178,ALERT,212.61,299.07,59.996,1486045803,"201051344000853","219011344069620",22.92,-9.00,0,295.76,334.54,4.2,2.1,0.000,616032.7,616032.7,23442,0,0,0,L,1122011218,0,121.55,122.01,0100,-9,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1486045844,1570152.00
02/02/2017 09:30,2,0.195,ACTIVE,211.70,297.87,59.986,1486045803,"201051344000685","219011344069620",23.32,-9.00,0,294.86,298.77,4.6,2.5,0.000,612486.8,612486.8,23706,0,0,0,L,1122011218,0,122.01,120.88,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486045845,1570153.00
02/02/2017 09:30,2,0.189,ALERT,211.70,297.26,59.981,1486045803,"201051344000917","219011344069620",18.51,-8.00,0,293.36,327.32,3.6,1.5,0.000,609427.7,609427.7,23723,0,0,0,L,1122011218,0,121.33,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1486045847,1570154.00
02/02/2017 09:30,2,0.555,ACTIVE,211.93,352.57,59.996,1486045803,"201051344001145","219011344069620",32.46,-8.00,0,330.93,368.20,18.3,15.7,0.110,615492.5,615492.5,23565,0,0,0,L,1122011218,0,121.55,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486045847,1570155.00
02/02/2017 09:30,2,0.000,ALERT,211.48,296.96,60.002,1486045803,"201051344000651","219011344069620",0.00,-11.50,0,293.96,298.47,0.0,0.0,0.000,607994.6,607994.6,23792,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486045849,1570156.00
02/02/2017 09:30,2,0.008,ALERT,210.80,296.36,59.991,1486045803,"274151322000088","219011344069620",30.32,-8.00,0,293.66,298.17,0.0,0.0,0.000,831907.2,831907.2,23416,0,0,0,L,1151911521,0,121.55,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486045851,1570157.00
02/02/2017 09:30,2,0.008,ALERT,212.16,296.06,60.034,1486045803,"274151322000068","219011344069620",44.55,-8.00,0,293.66,424.41,0.0,0.0,0.000,721947.1,721947.1,23927,0,0,0,L,1151911521,0,121.55,122.46,0002,-8,0,0,0,0,0,0,252,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1486045853,1570158.00
02/02/2017 09:30,2,0.000,ALERT,211.03,297.57,59.996,1486045803,"201051344001135","219011344069620",0.00,-9.00,0,294.86,299.67,0.0,0.0,0.000,603547.9,603547.9,23851,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486045855,1570159.00
02/02/2017 09:30,2,0.000,ALERT,211.48,298.47,59.959,1486045803,"201051344000594","219011344069620",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,619702.5,619702.5,23731,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486045856,1570160.00
02/02/2017 09:30,2,0.000,ALERT,211.70,297.26,59.996,1486045803,"201051344001203","219011344069620",0.00,-10.00,0,294.26,300.57,0.0,0.0,0.000,611925.9,611925.9,23835,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486045858,1570161.00
02/02/2017 09:30,2,0.100,ACTIVE,211.03,332.73,60.028,1486045803,"274151322000054","219011344069620",22.05,-7.00,0,293.96,334.24,2.2,0.2,0.000,848189.6,848189.6,23466,0,0,0,L,1151911521,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486045859,1570162.00
02/02/2017 09:30,2,0.000,ALERT,212.38,297.57,59.991,1486045803,"201051344000867","219011344069620",0.00,-8.50,0,294.56,299.97,0.0,0.0,0.000,606054.6,606054.6,23828,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486045861,1570163.00
02/02/2017 09:30,2,0.148,ALERT,211.48,297.57,59.996,1486045803,"201051344001093","219011344069620",33.42,-8.00,0,294.86,319.81,5.1,3.0,0.000,609048.9,609048.9,23741,0,0,0,L,1122011218,0,121.33,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486045863,1570164.00
02/02/2017 09:30,2,0.098,ALERT,211.93,298.47,60.007,1486045803,"201051344000900","219011344069620",23.56,-9.00,0,295.16,313.50,2.4,0.3,0.000,625070.8,625070.8,23352,0,0,0,L,1122011218,0,121.10,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1486045864,1570165.00
02/02/2017 09:30,2,0.100,ALERT,211.93,297.26,59.991,1486045803,"201051344000648","219011344069620",32.44,-11.00,0,294.86,313.50,3.3,1.3,0.000,614747.7,614747.7,23374,0,0,0,L,1122011218,0,120.65,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486045866,1570166.00
02/02/2017 09:30,2,0.217,ALERT,212.16,333.93,59.986,1486045803,"201051344000569","219011344069620",28.29,-8.50,0,296.36,348.06,6.2,4.1,0.004,625582.1,625582.1,23356,0,0,0,L,1122011218,0,120.88,121.78,0002,-11,0,0,0,0,0,0,22,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486045868,1570167.00
02/02/2017 09:30,2,0.121,ALERT,211.93,297.87,59.996,1486045803,"201051344000983","219011344069620",18.25,-9.00,0,295.76,313.80,2.2,0.2,0.000,618244.2,618244.2,23508,0,0,0,L,1122011218,0,121.10,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486045870,1570168.00
02/02/2017 09:30,2,0.000,ALERT,212.16,297.87,60.018,1486045803,"201051344001158","219011344069620",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,606686.3,606686.3,23744,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486045872,1570169.00
02/02/2017 09:30,2,0.203,ALERT,212.38,298.47,60.012,1486045803,"201051344000576","219011344069620",21.93,-10.00,0,295.76,309.89,4.5,2.5,0.000,617469.9,617469.9,23398,0,0,0,L,1122011218,0,121.10,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1486045874,1570170.00
02/02/2017 09:30,2,0.068,ALERT,211.48,295.46,60.002,1486045803,"274151322000087","219011344069620",18.03,-8.00,0,293.06,302.07,1.2,0.0,0.000,820200.5,820200.5,23700,0,0,0,L,1151911521,0,121.10,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486045875,1570171.00
02/02/2017 09:45,2,0.213,ALERT,212.61,326.72,60.012,1486046703,"201051344000645","219011344069620",24.13,-8.50,0,295.76,336.34,5.2,3.1,0.000,616696.0,616696.0,23391,0,0,0,L,1122011218,0,121.55,121.78,0100,-11,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486046705,1570172.00
02/02/2017 09:45,2,0.164,ALERT,211.48,335.74,60.007,1486046703,"274151322000085","219011344069620",30.77,-8.00,0,294.56,350.17,5.0,2.9,0.013,846814.7,846814.7,23489,0,0,0,L,1151911521,0,121.78,121.55,0002,-6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486046707,1570173.00
02/02/2017 09:45,2,0.082,ALERT,212.83,298.47,59.996,1486046703,"201051344000633","219011344069620",32.98,-10.00,0,294.26,318.00,2.8,0.8,0.000,605882.6,605882.6,23808,0,0,0,L,1122011218,0,121.78,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1486046708,1570174.00
02/02/2017 09:45,2,0.109,ALERT,212.16,298.77,60.039,1486046703,"201051344000469","219011344069620",32.96,-10.00,0,294.86,317.40,3.7,1.6,0.000,608753.5,608753.5,23770,0,0,0,L,1122011218,0,120.65,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1486046710,1570175.00
02/02/2017 09:45,2,0.158,ALERT,211.25,297.57,59.981,1486046703,"201051344000646","219011344069620",21.65,-10.00,0,294.86,316.20,3.5,1.5,0.000,604611.8,604611.8,23743,0,0,0,L,1122011218,0,121.55,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486046712,1570176.00
02/02/2017 09:45,2,0.242,ALERT,211.25,354.37,59.996,1486046703,"274151322000052","219011344069620",32.94,-6.50,0,295.16,364.59,8.1,5.9,0.035,875160.6,875160.6,23257,0,0,0,L,1151911521,0,120.65,122.01,0002,-6,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486046714,1570177.00
02/02/2017 09:45,2,0.055,ALERT,211.70,297.87,59.970,1486046703,"201051344000585","219011344069620",32.68,-8.50,0,295.16,313.80,1.9,0.0,0.000,615172.3,615172.3,23833,0,0,0,L,1122011218,0,121.10,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1486046716,1570178.00
02/02/2017 09:45,2,0.227,ALERT,211.70,333.63,60.012,1486046703,"201051344001230","219011344069620",27.81,-8.50,0,296.06,342.35,6.4,4.3,0.013,607973.4,607973.4,23640,0,0,0,L,1122011218,0,121.78,120.65,0002,-11,0,0,0,0,0,0,47,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486046718,1570179.00
02/02/2017 09:45,2,0.178,ALERT,212.16,298.47,60.002,1486046703,"201051344000582","219011344069620",19.94,-11.00,0,296.36,325.52,3.6,1.6,0.000,599902.7,599902.7,23782,0,0,0,L,1122011218,0,121.55,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1486046719,1570180.00
02/02/2017 09:45,2,0.205,ALERT,211.25,297.57,60.012,1486046703,"201051344000955","219011344069620",22.11,-9.00,0,295.46,325.52,4.6,2.5,0.000,615202.2,615202.2,23728,0,0,0,L,1122011218,0,120.88,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486046721,1570181.00
02/02/2017 09:45,2,0.162,ACTIVE,211.25,346.86,60.012,1486046703,"274151322000094","219011344069620",32.20,-8.00,0,294.56,441.54,5.3,3.2,0.027,720846.6,720846.6,24034,0,0,0,L,1151911521,0,121.10,122.01,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486046722,1570182.00
02/02/2017 09:45,2,0.188,ALERT,212.16,299.37,60.023,1486046703,"201051344000579","219011344069620",19.18,-9.00,0,296.36,316.80,3.6,1.6,0.000,624223.0,624223.0,23690,0,0,0,L,1122011218,0,121.10,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1486046724,1570183.00
02/02/2017 09:45,2,0.205,ALERT,211.48,318.91,60.007,1486046703,"201051344000890","219011344069620",25.27,-8.00,0,295.76,342.95,5.3,3.2,0.000,612188.6,612188.6,23796,0,0,0,L,1122011218,0,121.55,120.42,0100,-9,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1486046726,1570184.00
02/02/2017 09:45,2,0.225,ACTIVE,211.93,333.93,60.012,1486046703,"201051344000438","219011344069620",27.14,-9.00,0,295.76,345.66,6.2,4.0,0.000,613237.8,613237.8,23803,0,0,0,L,1122011218,0,121.78,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486046727,1570185.00
02/02/2017 09:45,2,0.242,ALERT,211.70,296.96,60.012,1486046703,"201051344000417","219011344069620",21.29,-9.00,0,294.86,324.92,5.3,3.2,0.000,596479.2,596479.2,23938,0,0,0,L,1122011218,0,121.33,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486046728,1570186.00
02/02/2017 09:45,2,0.264,ACTIVE,211.70,337.24,60.007,1486046703,"274151322000083","219011344069620",29.06,-6.00,0,330.93,348.96,7.8,5.6,0.035,866682.0,866682.0,23290,0,0,0,L,1151911521,0,121.10,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486046729,1570187.00
02/02/2017 09:45,2,0.162,ALERT,212.16,336.34,60.012,1486046703,"274151322000076","219011344069620",30.47,-7.00,0,295.16,364.59,5.0,2.9,0.013,924112.4,924112.4,23401,0,0,0,L,1151911521,0,121.55,122.23,0002,-7,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486046731,1570188.00
02/02/2017 09:45,2,0.066,ALERT,211.93,299.37,60.012,1486046703,"201051344000868","219011344069620",32.90,-9.00,0,296.36,320.11,2.3,0.3,0.000,607212.7,607212.7,23788,0,0,0,L,1122011218,0,120.88,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1486046733,1570189.00
02/02/2017 09:45,2,0.293,ACTIVE,211.25,357.08,59.996,1486046703,"274151322000095","219011344069620",33.18,-7.00,0,331.23,370.00,9.8,7.6,0.044,915084.6,915084.6,23469,0,0,0,L,1151911521,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486046734,1570190.00
02/02/2017 09:45,2,0.070,ALERT,211.93,298.47,60.012,1486046703,"201051344000988","219011344069620",32.16,-8.50,0,293.06,315.60,2.3,0.3,0.000,568911.7,568911.7,23817,0,0,0,L,1122011218,0,120.88,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1486046736,1570191.00
02/02/2017 09:45,2,0.080,ALERT,211.70,296.66,60.012,1486046703,"201051344001025","219011344069620",32.86,-10.00,0,294.86,318.00,2.7,0.7,0.000,613337.6,613337.6,23857,0,0,0,L,1122011218,0,121.10,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1486046738,1570192.00
02/02/2017 09:45,2,0.189,ALERT,211.93,298.47,59.986,1486046703,"201051344000458","219011344069620",22.22,-7.00,0,295.76,313.50,4.3,2.2,0.000,617348.8,617348.8,23540,0,0,0,L,1122011218,0,121.10,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486046739,1570193.00
02/02/2017 09:45,2,0.264,ALERT,212.61,336.34,60.002,1486046703,"201051344000853","219011344069620",28.15,-8.50,0,296.36,378.42,7.5,5.4,0.018,616033.5,616033.5,23444,0,0,0,L,1122011218,0,121.55,122.01,0002,-8,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486046741,1570194.00
02/02/2017 09:45,2,0.283,ALERT,212.16,334.84,60.039,1486046703,"201051344000685","219011344069620",27.67,-8.00,0,295.76,362.79,8.0,5.8,0.013,612487.5,612487.5,23707,0,0,0,L,1122011218,0,122.46,120.88,0002,-11,0,0,0,0,0,0,138,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486046743,1570195.00
02/02/2017 09:45,2,0.227,ACTIVE,211.93,334.54,60.049,1486046703,"201051344000917","219011344069620",23.14,-7.00,0,293.36,361.59,5.3,3.2,0.000,609428.2,609428.2,23725,0,0,0,L,1122011218,0,121.55,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486046744,1570196.00
02/02/2017 09:45,2,1.006,ACTIVE,211.93,364.59,60.012,1486046703,"201051344001145","219011344069620",33.38,-7.00,0,329.73,383.53,34.0,30.9,0.256,615497.2,615497.2,23566,0,0,0,L,1122011218,0,121.55,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486046745,1570197.00
02/02/2017 09:45,2,0.100,ALERT,211.70,296.96,60.049,1486046703,"201051344000651","219011344069620",33.34,-11.00,0,294.86,316.50,3.4,1.4,0.000,607994.6,607994.6,23794,0,0,0,L,1122011218,0,121.78,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1486046747,1570198.00
02/02/2017 09:45,2,0.062,ALERT,210.80,297.26,60.002,1486046703,"274151322000088","219011344069620",23.06,-8.00,0,293.66,310.79,1.4,0.0,0.000,831907.2,831907.2,23418,0,0,0,L,1151911521,0,121.55,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1486046749,1570199.00
02/02/2017 09:45,2,0.080,ALERT,211.93,333.03,60.012,1486046703,"274151322000068","219011344069620",28.29,-7.00,0,293.66,435.53,2.3,0.3,0.000,721947.2,721947.2,23929,0,0,0,L,1151911521,0,121.78,122.23,0002,-7,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486046750,1570200.00
02/02/2017 09:45,2,0.049,ALERT,211.25,297.57,60.007,1486046703,"201051344001135","219011344069620",33.20,-9.00,0,295.76,316.20,1.7,0.0,0.000,603547.9,603547.9,23853,0,0,0,L,1122011218,0,121.33,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1486046752,1570201.00
02/02/2017 09:45,2,0.090,ALERT,211.70,299.37,60.007,1486046703,"201051344000594","219011344069620",33.38,-10.00,0,295.76,317.70,3.1,1.1,0.000,619702.5,619702.5,23733,0,0,0,L,1122011218,0,120.88,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1486046754,1570202.00
02/02/2017 09:45,2,0.145,ALERT,211.70,297.26,60.007,1486046703,"201051344001203","219011344069620",13.68,-10.00,0,295.46,318.30,2.0,0.0,0.000,611925.9,611925.9,23837,0,0,0,L,1122011218,0,122.01,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1486046756,1570203.00
02/02/2017 09:45,2,0.100,ALERT,211.25,334.84,59.991,1486046703,"274151322000054","219011344069620",26.12,-6.50,0,294.56,350.47,2.6,0.6,0.000,848189.7,848189.7,23467,0,0,0,L,1151911521,0,121.33,121.33,0002,-6,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486046758,1570204.00
02/02/2017 09:45,2,0.000,ALERT,212.38,298.17,60.007,1486046703,"201051344000867","219011344069620",0.00,-8.50,0,294.86,300.27,0.0,0.0,0.000,606054.6,606054.6,23830,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486046760,1570205.00
02/02/2017 09:45,2,0.232,ALERT,211.70,297.87,60.012,1486046703,"201051344001093","219011344069620",21.01,-7.00,0,295.16,326.12,5.0,2.9,0.000,609049.6,609049.6,23743,0,0,0,L,1122011218,0,121.33,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486046761,1570206.00
02/02/2017 09:45,2,0.145,ALERT,211.93,335.14,59.991,1486046703,"201051344000900","219011344069620",29.14,-8.50,0,295.76,347.16,4.3,2.2,0.013,625071.0,625071.0,23354,0,0,0,L,1122011218,0,121.33,121.55,0002,-11,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486046763,1570207.00
02/02/2017 09:45,2,0.191,ALERT,212.16,297.87,60.007,1486046703,"201051344000648","219011344069620",22.03,-10.00,0,295.16,336.94,4.3,2.2,0.000,614748.0,614748.0,23376,0,0,0,L,1122011218,0,120.65,122.01,0002,-12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486046765,1570208.00
02/02/2017 09:45,2,0.277,ACTIVE,212.38,335.44,60.012,1486046703,"201051344000569","219011344069620",30.89,-8.00,0,296.36,370.60,8.7,6.4,0.022,625583.2,625583.2,23358,0,0,0,L,1122011218,0,120.88,122.01,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486046766,1570209.00
02/02/2017 09:45,2,0.152,ALERT,212.16,306.88,60.002,1486046703,"201051344000983","219011344069620",24.19,-8.50,0,296.06,341.75,3.8,1.7,0.000,618244.3,618244.3,23510,0,0,0,L,1122011218,0,121.10,121.55,0002,-8,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1486046768,1570210.00
02/02/2017 09:45,2,0.049,ALERT,212.16,298.47,60.002,1486046703,"201051344001158","219011344069620",31.83,-11.00,0,295.46,314.70,1.6,0.0,0.000,606686.3,606686.3,23746,0,0,0,L,1122011218,0,121.10,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1486046770,1570211.00
02/02/2017 09:45,2,0.240,ACTIVE,212.61,336.04,60.023,1486046703,"201051344000576","219011344069620",26.90,-8.50,0,296.06,347.16,6.5,4.4,0.004,617470.6,617470.6,23400,0,0,0,L,1122011218,0,121.33,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486046771,1570212.00
02/02/2017 09:45,2,0.094,ALERT,211.25,296.66,60.028,1486046703,"274151322000087","219011344069620",22.88,-7.00,0,293.06,346.56,2.1,0.1,0.000,820200.5,820200.5,23702,0,0,0,L,1151911521,0,121.10,122.01,0002,-6,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1486046772,1570213.00
02/02/2017 10:00,2,0.139,ALERT,211.93,297.57,60.007,1486047603,"201051344000645","219011344069620",19.46,-8.50,0,296.36,336.94,2.8,0.7,0.000,616696.2,616696.2,23393,0,0,0,L,1122011218,0,121.33,121.78,0100,-11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1486047605,1570214.00
02/02/2017 10:00,2,0.098,ALERT,211.25,334.84,60.002,1486047603,"274151322000085","219011344069620",29.32,-6.50,0,295.76,346.56,2.9,0.9,0.000,846814.9,846814.9,23491,0,0,0,L,1151911521,0,121.78,121.33,0002,-6,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486047607,1570215.00
02/02/2017 10:00,2,0.082,ALERT,212.16,297.26,60.012,1486047603,"201051344000633","219011344069620",31.33,-10.00,0,294.56,317.70,2.6,0.6,0.000,605882.7,605882.7,23810,0,0,0,L,1122011218,0,121.55,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486047609,1570216.00
02/02/2017 10:00,2,0.109,ALERT,211.48,297.57,60.018,1486047603,"201051344000469","219011344069620",31.35,-10.00,0,295.16,317.40,3.5,1.4,0.000,608753.8,608753.8,23772,0,0,0,L,1122011218,0,120.42,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486047611,1570217.00
02/02/2017 10:00,2,0.053,ALERT,211.48,298.17,60.002,1486047603,"201051344000646","219011344069620",32.98,-9.00,0,294.86,317.40,1.8,0.0,0.000,604611.9,604611.9,23745,0,0,0,L,1122011218,0,121.55,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486047613,1570218.00
02/02/2017 10:00,2,0.162,ACTIVE,211.03,334.84,59.991,1486047603,"274151322000052","219011344069620",29.76,-6.00,0,330.93,357.68,4.9,2.8,0.018,875161.3,875161.3,23259,0,0,0,L,1151911521,0,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486047614,1570219.00
02/02/2017 10:00,2,0.055,ALERT,211.93,298.47,60.007,1486047603,"201051344000585","219011344069620",31.33,-8.50,0,295.16,313.20,1.8,0.0,0.000,615172.3,615172.3,23835,0,0,0,L,1122011218,0,120.88,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486047616,1570220.00
02/02/2017 10:00,2,0.211,ALERT,211.48,298.47,59.991,1486047603,"201051344001230","219011344069620",20.06,-8.00,0,296.36,352.57,4.3,2.2,0.000,607973.9,607973.9,23642,0,0,0,L,1122011218,0,121.55,120.88,0002,-10,0,0,0,0,0,0,29,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486047618,1570221.00
02/02/2017 10:00,2,0.092,ALERT,212.16,299.37,59.991,1486047603,"201051344000582","219011344069620",33.32,-10.00,0,296.06,325.22,3.1,1.1,0.000,599902.9,599902.9,23784,0,0,0,L,1122011218,0,121.33,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486047620,1570222.00
02/02/2017 10:00,2,0.174,ALERT,211.25,297.87,60.002,1486047603,"201051344000955","219011344069620",14.97,-8.50,0,295.46,326.42,2.7,0.6,0.000,615202.4,615202.4,23730,0,0,0,L,1122011218,0,120.88,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1486047621,1570223.00
02/02/2017 10:00,2,0.105,ACTIVE,211.25,335.14,60.002,1486047603,"274151322000094","219011344069620",29.96,-7.00,0,332.43,349.86,3.3,1.2,0.009,720846.8,720846.8,24035,0,0,0,L,1151911521,0,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486047622,1570224.00
02/02/2017 10:00,2,0.098,ALERT,211.70,298.77,60.002,1486047603,"201051344000579","219011344069620",32.28,-8.50,0,296.66,314.40,3.2,1.2,0.000,624223.3,624223.3,23692,0,0,0,L,1122011218,0,120.88,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486047624,1570225.00
02/02/2017 10:00,2,0.182,ALERT,211.48,298.17,60.002,1486047603,"201051344000890","219011344069620",19.80,-8.00,0,295.76,333.93,3.7,1.6,0.000,612188.9,612188.9,23798,0,0,0,L,1122011218,0,121.55,120.65,0100,-8,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1486047626,1570226.00
02/02/2017 10:00,2,0.207,ALERT,211.70,297.87,59.996,1486047603,"201051344000438","219011344069620",20.57,-9.00,0,296.06,347.16,4.3,2.3,0.000,613238.3,613238.3,23804,0,0,0,L,1122011218,0,121.55,121.10,0002,-9,0,0,0,0,0,0,23,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486047628,1570227.00
02/02/2017 10:00,2,0.223,ALERT,211.93,297.57,59.991,1486047603,"201051344000417","219011344069620",14.83,-8.50,0,294.86,325.82,3.3,1.3,0.000,596479.8,596479.8,23940,0,0,0,L,1122011218,0,121.33,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1486047629,1570228.00
02/02/2017 10:00,2,0.186,ACTIVE,211.25,336.04,59.991,1486047603,"274151322000083","219011344069620",29.32,-5.50,0,331.53,339.95,5.5,3.4,0.022,866682.8,866682.8,23291,0,0,0,L,1151911521,0,121.33,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486047630,1570229.00
02/02/2017 10:00,2,0.107,ACTIVE,211.93,335.44,59.986,1486047603,"274151322000076","219011344069620",29.52,-6.50,0,314.70,346.26,3.2,1.2,0.004,924112.7,924112.7,23403,0,0,0,L,1151911521,0,121.55,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486047631,1570230.00
02/02/2017 10:00,2,0.066,ALERT,211.70,298.47,60.002,1486047603,"201051344000868","219011344069620",31.75,-8.50,0,296.96,315.00,2.2,0.2,0.000,607212.7,607212.7,23790,0,0,0,L,1122011218,0,120.88,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486047633,1570231.00
02/02/2017 10:00,2,0.188,ACTIVE,211.25,352.87,60.002,1486047603,"274151322000095","219011344069620",32.80,-6.50,0,331.83,365.49,6.3,4.1,0.027,915085.6,915085.6,23470,0,0,0,L,1151911521,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486047634,1570232.00
02/02/2017 10:00,2,0.068,ALERT,211.48,297.57,60.039,1486047603,"201051344000988","219011344069620",31.03,-8.50,0,293.66,311.09,2.2,0.2,0.000,568911.8,568911.8,23819,0,0,0,L,1122011218,0,120.65,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486047636,1570233.00
02/02/2017 10:00,2,0.078,ALERT,211.48,297.26,59.996,1486047603,"201051344001025","219011344069620",31.91,-10.00,0,294.86,314.10,2.6,0.6,0.000,613337.7,613337.7,23859,0,0,0,L,1122011218,0,121.10,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486047638,1570234.00
02/02/2017 10:00,2,0.160,ALERT,211.70,297.87,59.996,1486047603,"201051344000458","219011344069620",15.86,-7.00,0,296.36,314.10,2.6,0.6,0.000,617349.0,617349.0,23542,0,0,0,L,1122011218,0,121.10,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1486047639,1570235.00
02/02/2017 10:00,2,0.205,ALERT,212.38,335.14,59.986,1486047603,"201051344000853","219011344069620",27.08,-8.00,0,297.26,353.77,5.6,3.5,0.009,616034.3,616034.3,23446,0,0,0,L,1122011218,0,121.55,121.78,0002,-8,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486047641,1570236.00
02/02/2017 10:00,2,0.217,ALERT,212.16,335.74,59.986,1486047603,"201051344000685","219011344069620",27.81,-8.00,0,296.36,360.08,6.1,4.0,0.009,612488.5,612488.5,23709,0,0,0,L,1122011218,0,122.23,120.88,0002,-11,0,0,0,0,0,0,18,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486047643,1570237.00
02/02/2017 10:00,2,0.170,ALERT,211.93,297.87,60.002,1486047603,"201051344000917","219011344069620",23.08,-7.00,0,294.26,347.76,4.0,1.9,0.000,609428.6,609428.6,23726,0,0,0,L,1122011218,0,121.33,121.55,0002,-10,0,0,0,0,0,0,63,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486047645,1570238.00
02/02/2017 10:00,2,0.742,ACTIVE,212.16,356.48,59.965,1486047603,"201051344001145","219011344069620",32.74,-7.00,0,330.33,381.12,24.6,21.9,0.177,615502.3,615502.3,23567,0,0,0,L,1122011218,0,121.78,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486047646,1570239.00
02/02/2017 10:00,2,0.100,ALERT,211.93,297.26,59.991,1486047603,"201051344000651","219011344069620",32.50,-11.00,0,294.86,318.30,3.3,1.3,0.000,607994.9,607994.9,23796,0,0,0,L,1122011218,0,121.78,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486047648,1570240.00
02/02/2017 10:00,2,0.045,ALERT,211.03,297.26,60.007,1486047603,"274151322000088","219011344069620",19.20,-7.00,0,293.96,299.07,0.9,0.0,0.000,831907.2,831907.2,23420,0,0,0,L,1151911521,0,121.55,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1486047649,1570241.00
02/02/2017 10:00,2,0.008,ALERT,211.93,296.36,59.996,1486047603,"274151322000068","219011344069620",45.13,-6.50,0,293.96,436.13,0.0,0.0,0.000,721947.2,721947.2,23931,0,0,0,L,1151911521,0,121.78,122.23,0002,-6,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486047651,1570242.00
02/02/2017 10:00,2,0.049,ALERT,211.48,298.17,60.012,1486047603,"201051344001135","219011344069620",32.50,-9.00,0,295.46,316.50,1.6,0.0,0.000,603547.9,603547.9,23855,0,0,0,L,1122011218,0,121.33,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486047653,1570243.00
02/02/2017 10:00,2,0.100,ALERT,211.48,304.78,59.996,1486047603,"201051344000594","219011344069620",29.10,-9.00,0,295.76,317.40,3.0,0.9,0.000,619702.7,619702.7,23735,0,0,0,L,1122011218,0,120.88,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486047655,1570244.00
02/02/2017 10:00,2,0.070,ALERT,211.93,297.87,59.986,1486047603,"201051344001203","219011344069620",32.36,-9.00,0,295.16,318.00,2.3,0.3,0.000,611926.0,611926.0,23839,0,0,0,L,1122011218,0,122.01,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486047657,1570245.00
02/02/2017 10:00,2,0.084,ALERT,211.25,298.17,59.991,1486047603,"274151322000054","219011344069620",24.25,-6.50,0,295.46,338.74,2.1,0.1,0.000,848189.7,848189.7,23469,0,0,0,L,1151911521,0,121.33,121.55,0002,-6,0,0,0,0,0,0,5,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486047658,1570246.00
02/02/2017 10:00,2,0.000,ALERT,212.16,297.57,60.007,1486047603,"201051344000867","219011344069620",0.00,-8.50,0,295.46,300.57,0.0,0.0,0.000,606054.6,606054.6,23832,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486047660,1570247.00
02/02/2017 10:00,2,0.219,ALERT,211.70,298.17,60.002,1486047603,"201051344001093","219011344069620",17.49,-7.00,0,295.16,326.12,3.9,1.8,0.000,609050.0,609050.0,23745,0,0,0,L,1122011218,0,121.33,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1486047662,1570248.00
02/02/2017 10:00,2,0.115,ALERT,211.70,334.84,60.002,1486047603,"201051344000900","219011344069620",27.49,-8.50,0,295.76,360.08,3.2,1.2,0.004,625071.2,625071.2,23356,0,0,0,L,1122011218,0,121.10,121.55,0002,-11,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486047664,1570249.00
02/02/2017 10:00,2,0.178,ALERT,211.93,297.26,60.002,1486047603,"201051344000648","219011344069620",18.59,-10.00,0,295.46,313.50,3.4,1.3,0.000,614748.3,614748.3,23378,0,0,0,L,1122011218,0,120.65,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1486047666,1570250.00
02/02/2017 10:00,2,0.238,ACTIVE,211.93,334.24,59.981,1486047603,"201051344000569","219011344069620",30.12,-7.00,0,329.73,339.65,7.3,5.1,0.013,625584.4,625584.4,23359,0,0,0,L,1122011218,0,120.65,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486047667,1570251.00
02/02/2017 10:00,2,0.137,ACTIVE,211.70,298.17,59.996,1486047603,"201051344000983","219011344069620",21.77,-8.50,0,296.36,324.92,3.1,1.0,0.000,618244.5,618244.5,23512,0,0,0,L,1122011218,0,120.88,121.33,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486047668,1570252.00
02/02/2017 10:00,2,0.049,ALERT,211.93,297.87,60.028,1486047603,"201051344001158","219011344069620",31.11,-10.00,0,295.76,308.09,1.6,0.0,0.000,606686.3,606686.3,23748,0,0,0,L,1122011218,0,120.88,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486047670,1570253.00
02/02/2017 10:00,2,0.221,ALERT,212.16,325.52,60.028,1486047603,"201051344000576","219011344069620",25.13,-8.50,0,296.66,339.95,5.7,3.5,0.000,617471.3,617471.3,23401,0,0,0,L,1122011218,0,121.10,121.55,0002,-12,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486047671,1570254.00
02/02/2017 10:00,2,0.080,ACTIVE_NO_POWER,211.25,296.66,59.991,1486047603,"274151322000087","219011344069620",21.05,-7.00,0,293.66,298.47,1.7,0.0,0.000,820200.5,820200.5,23704,0,0,0,L,1151911521,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486047672,1570255.00
02/02/2017 10:15,2,0.150,ALERT,211.93,297.87,59.954,1486048503,"201051344000645","219011344069620",22.11,-8.00,0,295.46,335.14,3.4,1.3,0.000,616696.5,616696.5,23395,0,0,0,L,1122011218,0,121.10,121.78,0002,-10,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486048505,1570256.00
02/02/2017 10:15,2,0.115,ACTIVE,210.57,333.93,59.991,1486048503,"274151322000085","219011344069620",29.80,-6.00,0,295.46,337.54,3.5,1.5,0.009,846815.3,846815.3,23493,0,0,0,L,1151911521,0,121.78,120.88,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486048506,1570257.00
02/02/2017 10:15,2,0.082,ALERT,211.93,297.57,59.991,1486048503,"201051344000633","219011344069620",31.87,-9.00,0,293.36,315.30,2.7,0.7,0.000,605882.8,605882.8,23812,0,0,0,L,1122011218,0,121.10,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486048508,1570258.00
02/02/2017 10:15,2,0.109,ALERT,211.48,297.87,59.970,1486048503,"201051344000469","219011344069620",31.91,-10.00,0,294.56,314.40,3.6,1.5,0.000,608754.2,608754.2,23774,0,0,0,L,1122011218,0,120.20,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486048510,1570259.00
02/02/2017 10:15,2,0.131,ALERT,211.25,297.87,60.012,1486048503,"201051344000646","219011344069620",16.00,-8.50,0,295.16,317.40,2.1,0.1,0.000,604611.9,604611.9,23747,0,0,0,L,1122011218,0,121.33,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1486048512,1570260.00
02/02/2017 10:15,2,0.186,ACTIVE,210.57,334.84,60.007,1486048503,"274151322000052","219011344069620",29.98,-5.50,0,330.33,343.55,5.6,3.5,0.022,875162.2,875162.2,23260,0,0,0,L,1151911521,0,120.65,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486048513,1570261.00
02/02/2017 10:15,2,0.062,ALERT,211.70,301.47,59.970,1486048503,"201051344000585","219011344069620",28.23,-8.50,0,295.16,313.80,1.7,0.0,0.000,615172.3,615172.3,23837,0,0,0,L,1122011218,0,120.88,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486048514,1570262.00
