ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2017 10:15,2,0.191,ALERT,211.70,333.33,59.965,1486048503,"201051344001230","219011344069620",26.18,-7.00,0,296.36,353.77,5.1,3.0,0.009,607974.6,607974.6,23644,0,0,0,L,1122011218,0,121.55,120.65,0002,-10,0,0,0,0,0,0,15,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486048516,1570263.00
02/02/2017 10:15,2,0.092,ALERT,212.16,300.27,60.012,1486048503,"201051344000582","219011344069620",33.64,-10.00,0,296.06,326.42,3.2,1.1,0.000,599903.2,599903.2,23786,0,0,0,L,1122011218,0,121.55,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486048518,1570264.00
02/02/2017 10:15,2,0.182,ALERT,211.03,297.57,59.981,1486048503,"201051344000955","219011344069620",18.29,-8.50,0,295.46,326.12,3.4,1.3,0.000,615202.7,615202.7,23732,0,0,0,L,1122011218,0,120.65,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1486048520,1570265.00
02/02/2017 10:15,2,0.127,ACTIVE,210.80,335.14,59.975,1486048503,"274151322000094","219011344069620",30.20,-7.00,0,331.83,342.35,4.0,1.9,0.013,720847.2,720847.2,24036,0,0,0,L,1151911521,0,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486048521,1570266.00
02/02/2017 10:15,2,0.098,ALERT,211.25,298.17,59.944,1486048503,"201051344000579","219011344069620",32.74,-8.50,0,296.36,314.40,3.3,1.3,0.000,624223.6,624223.6,23694,0,0,0,L,1122011218,0,120.42,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486048522,1570267.00
02/02/2017 10:15,2,0.189,ACTIVE,211.48,298.17,60.002,1486048503,"201051344000890","219011344069620",21.71,-8.00,0,296.06,300.57,4.2,2.1,0.000,612189.4,612189.4,23800,0,0,0,L,1122011218,0,121.33,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486048523,1570268.00
02/02/2017 10:15,2,0.209,ALERT,211.70,297.57,59.965,1486048503,"201051344000438","219011344069620",22.94,-8.50,0,295.76,342.65,4.9,2.8,0.000,613238.9,613238.9,23806,0,0,0,L,1122011218,0,121.55,121.10,0002,-9,0,0,0,0,0,0,79,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486048525,1570269.00
02/02/2017 10:15,2,0.227,ALERT,211.93,297.57,59.981,1486048503,"201051344000417","219011344069620",18.25,-8.50,0,295.16,325.82,4.2,2.1,0.000,596480.3,596480.3,23942,0,0,0,L,1122011218,0,121.33,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1486048527,1570270.00
02/02/2017 10:15,2,0.229,ACTIVE,210.80,335.74,59.970,1486048503,"274151322000083","219011344069620",28.23,-5.50,0,331.23,339.04,6.6,4.4,0.031,866683.8,866683.8,23292,0,0,0,L,1151911521,0,121.10,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486048528,1570271.00
02/02/2017 10:15,2,0.127,ACTIVE,211.03,334.54,59.986,1486048503,"274151322000076","219011344069620",29.90,-6.00,0,321.31,347.46,3.9,1.8,0.009,924113.1,924113.1,23404,0,0,0,L,1151911521,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486048529,1570272.00
02/02/2017 10:15,2,0.066,ALERT,211.48,298.47,59.944,1486048503,"201051344000868","219011344069620",32.38,-8.50,0,296.66,321.01,2.2,0.2,0.000,607212.8,607212.8,23792,0,0,0,L,1122011218,0,120.42,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486048531,1570273.00
02/02/2017 10:15,2,0.203,ACTIVE,210.80,368.50,59.986,1486048503,"274151322000095","219011344069620",34.43,-6.00,0,332.13,380.82,7.0,4.8,0.027,915086.8,915086.8,23471,0,0,0,L,1151911521,0,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486048532,1570274.00
02/02/2017 10:15,2,0.070,ALERT,211.03,297.26,59.986,1486048503,"201051344000988","219011344069620",31.65,-8.50,0,293.06,311.69,2.3,0.3,0.000,568911.8,568911.8,23821,0,0,0,L,1122011218,0,120.20,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486048534,1570275.00
02/02/2017 10:15,2,0.078,ALERT,211.25,296.96,59.981,1486048503,"201051344001025","219011344069620",32.40,-9.00,0,294.86,317.40,2.6,0.6,0.000,613337.8,613337.8,23861,0,0,0,L,1122011218,0,120.88,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486048535,1570276.00
02/02/2017 10:15,2,0.178,ALERT,211.25,297.57,59.981,1486048503,"201051344000458","219011344069620",20.56,-6.50,0,295.76,314.40,3.7,1.7,0.000,617349.4,617349.4,23544,0,0,0,L,1122011218,0,120.65,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1486048537,1570277.00
02/02/2017 10:15,2,0.266,ACTIVE,212.16,334.84,59.996,1486048503,"201051344000853","219011344069620",24.41,-8.00,0,294.86,339.34,6.6,4.5,0.009,616035.3,616035.3,23448,0,0,0,L,1122011218,0,121.33,121.78,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486048538,1570278.00
02/02/2017 10:15,2,0.275,ACTIVE,212.16,335.14,59.986,1486048503,"201051344000685","219011344069620",25.66,-8.00,0,295.76,347.46,7.2,5.0,0.009,612489.6,612489.6,23711,0,0,0,L,1122011218,0,122.23,120.88,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486048539,1570279.00
02/02/2017 10:15,2,0.170,ALERT,211.93,327.92,60.012,1486048503,"201051344000917","219011344069620",25.60,-6.50,0,294.56,351.37,4.5,2.4,0.000,609429.1,609429.1,23728,0,0,0,L,1122011218,0,121.33,121.33,0002,-10,0,0,0,0,0,0,31,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486048541,1570280.00
02/02/2017 10:15,2,0.898,ACTIVE,211.93,359.18,59.996,1486048503,"201051344001145","219011344069620",32.86,-6.50,0,328.22,382.93,29.9,27.0,0.217,615508.4,615508.4,23568,0,0,0,L,1122011218,0,121.55,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486048542,1570281.00
02/02/2017 10:15,2,0.100,ALERT,211.70,296.96,59.991,1486048503,"201051344000651","219011344069620",33.06,-11.00,0,294.86,320.41,3.4,1.3,0.000,607995.2,607995.2,23798,0,0,0,L,1122011218,0,121.78,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486048543,1570282.00
02/02/2017 10:15,2,0.059,ACTIVE_NO_POWER,210.35,296.36,59.991,1486048503,"274151322000088","219011344069620",22.34,-6.50,0,293.66,298.47,1.3,0.0,0.000,831907.2,831907.2,23422,0,0,0,L,1151911521,0,121.55,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486048544,1570283.00
02/02/2017 10:15,2,0.076,ALERT,211.48,306.88,59.954,1486048503,"274151322000068","219011344069620",25.01,-6.50,0,293.66,437.03,1.9,0.0,0.000,721947.2,721947.2,23933,0,0,0,L,1151911521,0,121.78,121.78,0002,-6,0,0,0,0,0,0,246,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486048546,1570284.00
02/02/2017 10:15,2,0.049,ALERT,211.25,297.87,60.002,1486048503,"201051344001135","219011344069620",33.02,-8.50,0,295.46,317.40,1.7,0.0,0.000,603547.9,603547.9,23857,0,0,0,L,1122011218,0,121.10,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486048548,1570285.00
02/02/2017 10:15,2,0.090,ALERT,211.03,298.17,59.959,1486048503,"201051344000594","219011344069620",33.18,-9.00,0,295.46,318.61,3.0,1.0,0.000,619703.0,619703.0,23737,0,0,0,L,1122011218,0,120.42,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486048550,1570286.00
02/02/2017 10:15,2,0.068,ALERT,211.70,297.57,60.012,1486048503,"201051344001203","219011344069620",32.96,-9.00,0,295.16,321.31,2.4,0.3,0.000,611926.1,611926.1,23841,0,0,0,L,1122011218,0,121.78,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486048552,1570287.00
02/02/2017 10:15,2,0.166,ACTIVE,210.57,335.14,59.986,1486048503,"274151322000054","219011344069620",22.84,-5.50,0,295.46,337.84,3.8,1.8,0.018,848190.0,848190.0,23471,0,0,0,L,1151911521,0,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486048552,1570288.00
02/02/2017 10:15,2,0.000,ALERT,211.70,297.26,59.991,1486048503,"201051344000867","219011344069620",0.00,-8.00,0,295.16,299.97,0.0,0.0,0.000,606054.6,606054.6,23834,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486048554,1570289.00
02/02/2017 10:15,2,0.230,ACTIVE,211.70,297.87,59.970,1486048503,"201051344001093","219011344069620",20.97,-7.00,0,295.16,299.67,4.9,2.8,0.000,609050.6,609050.6,23747,0,0,0,L,1122011218,0,121.33,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486048555,1570290.00
02/02/2017 10:15,2,0.158,ACTIVE,211.48,333.93,59.991,1486048503,"201051344000900","219011344069620",26.22,-8.00,0,295.46,337.24,4.2,2.1,0.009,625071.6,625071.6,23358,0,0,0,L,1122011218,0,120.88,121.33,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486048556,1570291.00
02/02/2017 10:15,2,0.193,ACTIVE,211.70,296.96,60.018,1486048503,"201051344000648","219011344069620",22.22,-10.00,0,295.16,299.67,4.4,2.3,0.000,614748.7,614748.7,23380,0,0,0,L,1122011218,0,120.20,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486048557,1570292.00
02/02/2017 10:15,2,0.271,ACTIVE,211.93,371.51,60.002,1486048503,"201051344000569","219011344069620",34.65,-7.00,0,329.73,386.53,9.5,7.3,0.027,625585.9,625585.9,23360,0,0,0,L,1122011218,0,120.42,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486048558,1570293.00
02/02/2017 10:15,2,0.176,ALERT,211.48,297.87,59.991,1486048503,"201051344000983","219011344069620",21.45,-8.00,0,296.36,341.75,3.8,1.8,0.000,618244.8,618244.8,23513,0,0,0,L,1122011218,0,120.65,121.33,0002,-8,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486048560,1570294.00
02/02/2017 10:15,2,0.051,ALERT,211.70,297.87,59.981,1486048503,"201051344001158","219011344069620",31.93,-10.00,0,295.46,310.79,1.7,0.0,0.000,606686.3,606686.3,23750,0,0,0,L,1122011218,0,120.42,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486048561,1570295.00
02/02/2017 10:15,2,0.240,ALERT,212.16,335.44,59.996,1486048503,"201051344000576","219011344069620",27.63,-8.00,0,296.96,355.58,6.8,4.6,0.004,617472.3,617472.3,23403,0,0,0,L,1122011218,0,120.88,121.55,0002,-12,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486048563,1570296.00
02/02/2017 10:15,2,0.098,ALERT,210.35,296.36,59.996,1486048503,"274151322000087","219011344069620",23.42,-6.50,0,293.36,334.24,2.3,0.3,0.000,820200.6,820200.6,23705,0,0,0,L,1151911521,0,121.10,121.33,0002,-5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486048565,1570297.00
02/02/2017 10:30,2,0.246,ACTIVE,212.16,335.44,59.975,1486049403,"201051344000645","219011344069620",30.87,-7.00,0,296.06,373.91,7.8,5.6,0.022,616697.2,616697.2,23397,0,0,0,L,1122011218,0,121.33,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486049404,1570298.00
02/02/2017 10:30,2,0.273,ACTIVE,211.25,374.51,59.959,1486049403,"274151322000085","219011344069620",35.05,-5.00,0,323.11,417.79,9.7,7.4,0.044,846816.1,846816.1,23494,0,0,0,L,1151911521,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486049405,1570299.00
02/02/2017 10:30,2,0.182,ALERT,212.16,298.47,59.970,1486049403,"201051344000633","219011344069620",22.38,-8.50,0,294.26,341.45,4.1,2.1,0.000,605883.1,605883.1,23814,0,0,0,L,1122011218,0,121.33,121.78,0002,-9,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486049407,1570300.00
02/02/2017 10:30,2,0.213,ALERT,211.48,298.77,59.954,1486049403,"201051344000469","219011344069620",22.58,-10.00,0,294.86,358.58,4.9,2.8,0.000,608754.7,608754.7,23776,0,0,0,L,1122011218,0,120.42,121.78,0002,-12,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486049409,1570301.00
02/02/2017 10:30,2,0.199,ACTIVE,211.48,334.54,59.970,1486049403,"201051344000646","219011344069620",28.37,-8.00,0,295.46,384.13,5.7,3.6,0.004,604612.3,604612.3,23749,0,0,0,L,1122011218,0,121.55,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486049410,1570302.00
02/02/2017 10:30,2,0.393,ACTIVE,210.80,377.52,59.970,1486049403,"274151322000052","219011344069620",35.11,-4.00,0,330.93,410.58,14.1,11.7,0.066,875163.7,875163.7,23261,0,0,0,L,1151911521,0,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486049411,1570303.00
02/02/2017 10:30,2,0.148,ALERT,211.70,298.47,59.959,1486049403,"201051344000585","219011344069620",22.05,-8.00,0,295.16,338.44,3.3,1.3,0.000,615172.4,615172.4,23839,0,0,0,L,1122011218,0,120.88,121.55,0002,-11,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486049413,1570304.00
02/02/2017 10:30,2,0.303,ACTIVE,211.48,334.54,59.986,1486049403,"201051344001230","219011344069620",30.51,-6.50,0,295.76,378.42,9.4,7.1,0.035,607975.8,607975.8,23646,0,0,0,L,1122011218,0,121.55,120.65,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486049414,1570305.00
02/02/2017 10:30,2,0.211,ALERT,212.16,334.24,59.970,1486049403,"201051344000582","219011344069620",27.61,-8.50,0,296.66,373.61,5.9,3.8,0.000,599903.6,599903.6,23788,0,0,0,L,1122011218,0,121.55,121.33,0100,-10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1486049415,1570306.00
02/02/2017 10:30,2,0.285,ACTIVE,211.25,333.93,59.965,1486049403,"201051344000955","219011344069620",25.64,-7.00,0,295.16,340.25,7.4,5.2,0.009,615203.4,615203.4,23734,0,0,0,L,1122011218,0,120.88,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486049416,1570307.00
02/02/2017 10:30,2,0.273,ACTIVE,211.03,415.69,59.981,1486049403,"274151322000094","219011344069620",39.26,-6.00,0,332.43,443.34,10.9,8.6,0.062,720848.3,720848.3,24037,0,0,0,L,1151911521,0,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486049417,1570308.00
02/02/2017 10:30,2,0.225,ALERT,211.70,334.54,59.981,1486049403,"201051344000579","219011344069620",27.31,-8.00,0,296.06,360.08,6.3,4.1,0.004,624224.0,624224.0,23696,0,0,0,L,1122011218,0,120.88,121.10,0100,-12,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1486049419,1570309.00
02/02/2017 10:30,2,0.260,ALERT,211.25,333.93,59.970,1486049403,"201051344000890","219011344069620",30.02,-6.50,0,296.36,391.04,7.9,5.7,0.009,612190.3,612190.3,23801,0,0,0,L,1122011218,0,121.33,120.42,0002,-7,0,0,0,0,0,0,10,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486049421,1570310.00
02/02/2017 10:30,2,0.289,ACTIVE,211.70,354.07,59.981,1486049403,"201051344000438","219011344069620",32.88,-8.00,0,296.06,382.93,9.7,7.4,0.022,613240.0,613240.0,23808,0,0,0,L,1122011218,0,121.55,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486049422,1570311.00
02/02/2017 10:30,2,0.285,ACTIVE,211.93,334.24,59.975,1486049403,"201051344000417","219011344069620",28.31,-7.00,0,295.46,345.06,8.2,6.0,0.004,596481.2,596481.2,23944,0,0,0,L,1122011218,0,121.10,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486049423,1570312.00
02/02/2017 10:30,2,0.418,ACTIVE,211.03,385.03,59.965,1486049403,"274151322000083","219011344069620",35.86,-4.00,0,330.63,424.41,15.3,12.9,0.088,866685.6,866685.6,23293,0,0,0,L,1151911521,0,121.10,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486049423,1570313.00
02/02/2017 10:30,2,0.281,ACTIVE,211.48,375.11,59.965,1486049403,"274151322000076","219011344069620",35.07,-5.00,0,332.43,404.87,10.1,7.8,0.053,924114.0,924114.0,23405,0,0,0,L,1151911521,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486049424,1570314.00
02/02/2017 10:30,2,0.150,ALERT,211.48,299.07,59.944,1486049403,"201051344000868","219011344069620",20.57,-8.50,0,295.76,386.83,3.1,1.1,0.000,607213.0,607213.0,23794,0,0,0,L,1122011218,0,120.65,121.78,0002,-11,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486049426,1570315.00
02/02/2017 10:30,2,0.516,ACTIVE,211.03,370.30,59.965,1486049403,"274151322000095","219011344069620",34.51,-5.00,0,331.83,415.39,18.0,15.4,0.106,915088.8,915088.8,23472,0,0,0,L,1151911521,0,121.55,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486049427,1570316.00
02/02/2017 10:30,2,0.145,ALERT,211.25,298.17,59.944,1486049403,"201051344000988","219011344069620",20.93,-8.00,0,293.06,407.57,3.1,1.0,0.000,568912.0,568912.0,23823,0,0,0,L,1122011218,0,120.42,121.55,0002,-11,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486049429,1570317.00
02/02/2017 10:30,2,0.166,ALERT,211.48,297.26,59.975,1486049403,"201051344001025","219011344069620",23.18,-9.00,0,294.86,345.36,3.9,1.8,0.000,613338.1,613338.1,23863,0,0,0,L,1122011218,0,120.88,121.10,0002,-11,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1486049431,1570318.00
02/02/2017 10:30,2,0.238,ACTIVE,211.48,334.24,59.965,1486049403,"201051344000458","219011344069620",28.82,-6.00,0,295.76,376.62,7.0,4.8,0.013,617350.1,617350.1,23546,0,0,0,L,1122011218,0,121.10,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486049432,1570319.00
02/02/2017 10:30,2,0.352,ACTIVE,212.16,358.88,59.965,1486049403,"201051344000853","219011344069620",33.34,-7.00,0,305.38,401.86,12.0,9.6,0.053,616037.1,616037.1,23449,0,0,0,L,1122011218,0,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486049432,1570320.00
02/02/2017 10:30,2,0.340,ALERT,212.16,373.91,59.954,1486049403,"201051344000685","219011344069620",34.87,-6.50,0,295.76,414.49,12.0,9.7,0.049,612491.4,612491.4,23712,0,0,0,L,1122011218,0,122.23,120.88,0002,-9,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486049434,1570321.00
02/02/2017 10:30,2,0.232,ACTIVE,211.93,335.14,59.965,1486049403,"201051344000917","219011344069620",30.02,-6.00,0,294.56,409.08,7.1,5.0,0.018,609430.0,609430.0,23730,0,0,0,L,1122011218,0,121.33,121.33,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486049435,1570322.00
02/02/2017 10:30,2,1.654,ACTIVE,211.93,370.60,59.975,1486049403,"201051344001145","219011344069620",33.40,-6.00,0,331.83,419.60,56.0,52.1,0.451,615518.3,615518.3,23569,0,0,0,L,1122011218,0,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486049436,1570323.00
02/02/2017 10:30,2,0.207,ALERT,211.70,297.57,59.981,1486049403,"201051344000651","219011344069620",22.78,-10.00,0,295.46,350.17,4.8,2.7,0.000,607995.7,607995.7,23800,0,0,0,L,1122011218,0,121.55,120.65,0002,-10,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1486049438,1570324.00
02/02/2017 10:30,2,0.102,ACTIVE,210.57,334.54,59.965,1486049403,"274151322000088","219011344069620",29.62,-6.00,0,294.86,367.90,3.1,1.1,0.009,831907.4,831907.4,23423,0,0,0,L,1151911521,0,121.78,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486049439,1570325.00
02/02/2017 10:30,2,0.127,ALERT,211.70,335.74,59.965,1486049403,"274151322000068","219011344069620",30.22,-5.50,0,294.26,437.33,3.9,1.8,0.009,721947.4,721947.4,23935,0,0,0,L,1151911521,0,121.78,122.01,0002,-6,0,0,0,0,0,0,22,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486049441,1570326.00
02/02/2017 10:30,2,0.137,ALERT,211.03,297.87,59.965,1486049403,"201051344001135","219011344069620",22.01,-8.50,0,296.06,367.90,3.1,1.0,0.000,603548.0,603548.0,23859,0,0,0,L,1122011218,0,120.88,120.88,0002,-9,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1486049443,1570327.00
02/02/2017 10:30,2,0.182,ALERT,211.03,298.77,59.959,1486049403,"201051344000594","219011344069620",23.12,-8.50,0,295.16,347.76,4.3,2.2,0.000,619703.3,619703.3,23739,0,0,0,L,1122011218,0,120.65,121.10,0002,-11,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1486049444,1570328.00
02/02/2017 10:30,2,0.170,ALERT,211.70,297.87,60.007,1486049403,"201051344001203","219011344069620",22.84,-8.50,0,295.46,344.45,4.0,1.9,0.000,611926.3,611926.3,23843,0,0,0,L,1122011218,0,121.78,120.88,0002,-10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1486049446,1570329.00
02/02/2017 10:30,2,0.289,ACTIVE,210.57,334.54,59.944,1486049403,"274151322000054","219011344069620",23.14,-5.00,0,328.82,347.16,6.8,4.6,0.027,848190.8,848190.8,23472,0,0,0,L,1151911521,0,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486049447,1570330.00
02/02/2017 10:30,2,0.133,ALERT,211.70,297.57,59.981,1486049403,"201051344000867","219011344069620",17.75,-8.00,0,294.86,338.74,2.4,0.4,0.000,606054.7,606054.7,23836,0,0,0,L,1122011218,0,121.10,121.33,0002,-11,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1486049449,1570331.00
02/02/2017 10:30,2,0.258,ACTIVE,211.48,334.54,59.959,1486049403,"201051344001093","219011344069620",27.31,-6.50,0,296.06,394.95,7.2,5.0,0.004,609051.6,609051.6,23748,0,0,0,L,1122011218,0,121.10,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486049450,1570332.00
02/02/2017 10:30,2,0.236,ACTIVE,211.48,342.05,59.981,1486049403,"201051344000900","219011344069620",31.57,-8.00,0,305.68,394.95,7.6,5.4,0.040,625072.7,625072.7,23359,0,0,0,L,1122011218,0,121.10,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486049451,1570333.00
02/02/2017 10:30,2,0.236,ALERT,211.70,334.24,59.944,1486049403,"201051344000648","219011344069620",28.77,-9.00,0,295.46,372.71,6.9,4.8,0.009,614749.6,614749.6,23381,0,0,0,L,1122011218,0,120.65,121.78,0002,-11,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486049453,1570334.00
02/02/2017 10:30,2,0.387,ACTIVE,211.70,384.73,59.996,1486049403,"201051344000569","219011344069620",36.02,-6.00,0,330.33,426.51,14.2,11.7,0.057,625588.3,625588.3,23361,0,0,0,L,1122011218,0,120.65,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486049454,1570335.00
02/02/2017 10:30,2,0.205,ACTIVE,211.70,333.93,59.981,1486049403,"201051344000983","219011344069620",29.60,-7.00,0,296.66,376.31,6.2,4.1,0.013,618245.6,618245.6,23515,0,0,0,L,1122011218,0,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486049455,1570336.00
02/02/2017 10:30,2,0.143,ALERT,211.70,298.47,59.986,1486049403,"201051344001158","219011344069620",20.59,-9.00,0,295.46,339.95,3.0,1.0,0.000,606686.4,606686.4,23752,0,0,0,L,1122011218,0,120.65,121.33,0002,-9,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486049456,1570337.00
02/02/2017 10:30,2,0.307,ACTIVE,212.16,336.34,59.981,1486049403,"201051344000576","219011344069620",30.83,-7.00,0,295.76,388.94,9.6,7.4,0.022,617473.8,617473.8,23405,0,0,0,L,1122011218,0,121.10,121.33,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486049457,1570338.00
02/02/2017 10:30,2,0.139,ACTIVE,211.03,334.24,59.981,1486049403,"274151322000087","219011344069620",29.32,-5.50,0,294.86,378.72,4.1,2.1,0.004,820200.9,820200.9,23707,0,0,0,L,1151911521,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486049458,1570339.00
02/02/2017 10:45,2,0.504,ACTIVE,212.16,354.37,59.996,1486050303,"201051344000645","219011344069620",32.74,-6.50,0,326.12,365.19,16.7,14.2,0.102,616698.2,616698.2,23398,0,0,0,L,1122011218,0,121.33,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050305,1570340.00
02/02/2017 10:45,2,0.230,ACTIVE,210.57,407.27,59.991,1486050303,"274151322000085","219011344069620",38.43,-4.00,0,331.83,409.38,9.0,6.7,0.040,846817.3,846817.3,23495,0,0,0,L,1151911521,0,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050306,1570341.00
02/02/2017 10:45,2,0.316,ALERT,212.61,338.14,59.981,1486050303,"201051344000633","219011344069620",28.67,-8.50,0,294.56,368.50,9.2,7.0,0.027,605883.3,605883.3,23816,0,0,0,L,1122011218,0,121.55,121.78,0100,-8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1486050307,1570342.00
02/02/2017 10:45,2,0.312,ALERT,212.16,344.45,59.991,1486050303,"201051344000469","219011344069620",31.83,-9.00,0,295.46,371.21,10.1,7.8,0.022,608755.1,608755.1,23778,0,0,0,L,1122011218,0,120.65,122.01,0100,-11,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1486050309,1570343.00
02/02/2017 10:45,2,0.336,ALERT,211.48,335.44,59.975,1486050303,"201051344000646","219011344069620",29.08,-7.00,0,295.16,384.13,9.9,7.6,0.044,604612.8,604612.8,23750,0,0,0,L,1122011218,0,121.55,120.88,0002,-9,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050311,1570344.00
02/02/2017 10:45,2,1.086,ACTIVE,210.80,395.25,59.981,1486050303,"274151322000052","219011344069620",36.82,-3.50,0,331.23,409.68,40.5,37.1,0.261,875165.8,875165.8,23262,0,0,0,L,1151911521,0,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050312,1570345.00
02/02/2017 10:45,2,0.242,ALERT,211.93,334.54,60.012,1486050303,"201051344000585","219011344069620",28.80,-7.00,0,295.46,338.74,7.1,4.9,0.018,615172.5,615172.5,23841,0,0,0,L,1122011218,0,121.10,121.33,0100,-11,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1486050314,1570346.00
02/02/2017 10:45,2,0.588,ACTIVE,211.70,400.36,59.991,1486050303,"201051344001230","219011344069620",37.55,-6.00,0,328.52,407.87,22.4,19.7,0.141,607977.2,607977.2,23647,0,0,0,L,1122011218,0,121.55,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050314,1570347.00
02/02/2017 10:45,2,0.324,ALERT,212.38,365.19,60.002,1486050303,"201051344000582","219011344069620",34.03,-8.50,0,296.66,373.31,11.2,8.9,0.035,599904.2,599904.2,23790,0,0,0,L,1122011218,0,121.55,121.33,0002,-10,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050316,1570348.00
02/02/2017 10:45,2,0.398,ALERT,211.48,334.84,59.991,1486050303,"201051344000955","219011344069620",30.67,-6.50,0,295.76,364.29,12.4,10.1,0.057,615204.3,615204.3,23735,0,0,0,L,1122011218,0,120.88,121.10,0002,-8,0,0,0,0,0,0,5,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050318,1570349.00
02/02/2017 10:45,2,0.840,ACTIVE,210.80,418.39,59.991,1486050303,"274151322000094","219011344069620",39.20,-5.00,0,332.73,430.72,33.4,30.3,0.221,720849.8,720849.8,24038,0,0,0,L,1151911521,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050319,1570350.00
02/02/2017 10:45,2,0.373,ALERT,211.70,335.44,59.986,1486050303,"201051344000579","219011344069620",29.18,-7.00,0,296.96,348.66,11.1,8.8,0.044,624224.7,624224.7,23698,0,0,0,L,1122011218,0,120.88,121.33,0002,-11,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050321,1570351.00
02/02/2017 10:45,2,0.418,ALERT,211.48,379.92,59.986,1486050303,"201051344000890","219011344069620",35.52,-6.00,0,297.26,391.34,15.1,12.6,0.062,612191.4,612191.4,23803,0,0,0,L,1122011218,0,121.55,120.42,0002,-7,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050323,1570352.00
02/02/2017 10:45,2,0.455,ACTIVE,211.70,387.44,59.991,1486050303,"201051344000438","219011344069620",36.24,-7.00,0,329.73,395.85,16.8,14.3,0.071,613241.3,613241.3,23809,0,0,0,L,1122011218,0,121.55,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050324,1570353.00
02/02/2017 10:45,2,0.373,ALERT,211.70,354.07,59.986,1486050303,"201051344000417","219011344069620",32.86,-6.50,0,295.46,358.58,12.4,10.1,0.035,596482.3,596482.3,23945,0,0,0,L,1122011218,0,121.10,120.88,0002,-8,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050326,1570354.00
02/02/2017 10:45,2,0.910,ACTIVE,211.03,403.97,59.981,1486050303,"274151322000083","219011344069620",37.67,-3.50,0,331.23,424.41,34.5,31.3,0.217,866687.9,866687.9,23294,0,0,0,L,1151911521,0,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050326,1570355.00
02/02/2017 10:45,2,0.238,ACTIVE,211.25,400.96,59.981,1486050303,"274151322000076","219011344069620",37.85,-3.50,0,332.73,408.78,9.0,6.8,0.040,924115.2,924115.2,23406,0,0,0,L,1151911521,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050327,1570356.00
02/02/2017 10:45,2,0.223,ALERT,211.48,335.14,59.986,1486050303,"201051344000868","219011344069620",29.48,-8.00,0,296.96,367.90,6.7,4.5,0.018,607213.1,607213.1,23796,0,0,0,L,1122011218,0,120.65,121.55,0100,-11,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1486050329,1570357.00
02/02/2017 10:45,2,1.449,ACTIVE,210.80,395.55,59.986,1486050303,"274151322000095","219011344069620",35.70,-4.00,0,326.12,414.49,52.3,48.6,0.354,915092.2,915092.2,23473,0,0,0,L,1151911521,0,121.55,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050330,1570358.00
02/02/2017 10:45,2,0.217,ALERT,211.48,336.04,59.986,1486050303,"201051344000988","219011344069620",30.08,-8.00,0,293.66,366.10,6.6,4.5,0.018,568912.1,568912.1,23825,0,0,0,L,1122011218,0,120.65,121.55,0100,-10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1486050332,1570359.00
02/02/2017 10:45,2,0.256,ALERT,211.70,352.27,59.996,1486050303,"201051344001025","219011344069620",32.76,-8.50,0,295.16,354.97,8.5,6.3,0.031,613338.4,613338.4,23865,0,0,0,L,1122011218,0,121.10,121.10,0002,-10,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1486050334,1570360.00
02/02/2017 10:45,2,0.402,ALERT,211.70,352.87,59.986,1486050303,"201051344000458","219011344069620",32.74,-5.50,0,296.36,371.51,13.4,11.0,0.057,617351.2,617351.2,23547,0,0,0,L,1122011218,0,120.88,121.33,0002,-9,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050336,1570361.00
02/02/2017 10:45,2,0.779,ACTIVE,211.93,382.63,59.986,1486050303,"201051344000853","219011344069620",35.38,-7.00,0,331.23,401.26,27.9,25.1,0.186,616039.3,616039.3,23450,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050337,1570362.00
02/02/2017 10:45,2,0.637,ACTIVE,212.16,399.76,59.991,1486050303,"201051344000685","219011344069620",37.29,-6.00,0,330.93,414.19,24.0,21.3,0.150,612493.5,612493.5,23714,0,0,0,L,1122011218,0,122.23,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050337,1570363.00
02/02/2017 10:45,2,0.291,ACTIVE,211.93,400.36,59.991,1486050303,"201051344000917","219011344069620",37.61,-5.00,0,328.22,408.78,11.2,8.9,0.035,609431.1,609431.1,23731,0,0,0,L,1122011218,0,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050338,1570364.00
02/02/2017 10:45,2,4.215,ACTIVE,211.93,375.71,60.018,1486050303,"201051344001145","219011344069620",33.81,-4.00,0,331.53,419.00,144.4,137.4,0.667,615530.6,615530.6,23570,0,0,0,L,1122011218,0,121.33,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050339,1570365.00
02/02/2017 10:45,2,0.291,ALERT,211.70,348.36,59.991,1486050303,"201051344000651","219011344069620",32.30,-9.00,0,295.46,361.29,9.6,7.3,0.027,607996.2,607996.2,23802,0,0,0,L,1122011218,0,121.78,120.65,0002,-10,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050341,1570366.00
02/02/2017 10:45,2,0.291,ALERT,210.35,356.48,59.981,1486050303,"274151322000088","219011344069620",33.00,-5.00,0,295.46,379.32,9.8,7.5,0.049,831907.6,831907.6,23424,0,0,0,L,1151911521,0,121.33,121.10,0002,-7,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050343,1570367.00
02/02/2017 10:45,2,0.344,ACTIVE,211.48,446.95,59.996,1486050303,"274151322000068","219011344069620",42.60,-3.50,0,333.03,461.08,14.9,12.5,0.075,721947.9,721947.9,23937,0,0,0,L,1151911521,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050344,1570368.00
02/02/2017 10:45,2,0.223,ALERT,211.03,338.44,59.981,1486050303,"201051344001135","219011344069620",31.29,-7.00,0,296.06,358.58,7.1,4.9,0.018,603548.2,603548.2,23861,0,0,0,L,1122011218,0,121.10,120.65,0002,-8,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050346,1570369.00
02/02/2017 10:45,2,0.320,ALERT,211.48,356.18,59.986,1486050303,"201051344000594","219011344069620",32.98,-8.00,0,295.76,358.58,10.8,8.5,0.031,619703.9,619703.9,23741,0,0,0,L,1122011218,0,120.88,121.10,0002,-10,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050347,1570370.00
02/02/2017 10:45,2,0.281,ALERT,211.70,336.64,59.981,1486050303,"201051344001203","219011344069620",31.09,-8.00,0,296.06,348.06,8.9,6.6,0.031,611926.8,611926.8,23845,0,0,0,L,1122011218,0,121.78,120.65,0002,-9,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050349,1570371.00
02/02/2017 10:45,2,0.801,ACTIVE,210.80,340.55,59.986,1486050303,"274151322000054","219011344069620",24.31,-3.50,0,327.62,346.86,19.7,17.1,0.128,848192.0,848192.0,23473,0,0,0,L,1151911521,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050350,1570372.00
02/02/2017 10:45,2,0.238,ALERT,211.93,334.84,59.986,1486050303,"201051344000867","219011344069620",28.31,-8.00,0,295.16,338.14,6.8,4.6,0.009,606054.8,606054.8,23838,0,0,0,L,1122011218,0,121.33,121.33,0100,-10,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1486050352,1570373.00
02/02/2017 10:45,2,0.389,ALERT,211.48,367.90,59.996,1486050303,"201051344001093","219011344069620",34.25,-6.00,0,295.16,373.61,13.5,11.1,0.044,609052.8,609052.8,23749,0,0,0,L,1122011218,0,121.33,120.88,0002,-7,0,0,0,0,0,0,4,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050354,1570374.00
02/02/2017 10:45,2,0.656,ACTIVE,211.70,375.41,59.991,1486050303,"201051344000900","219011344069620",34.65,-7.00,0,330.63,394.65,23.0,20.3,0.172,625074.2,625074.2,23360,0,0,0,L,1122011218,0,120.88,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050355,1570375.00
02/02/2017 10:45,2,0.414,ALERT,211.93,353.47,59.991,1486050303,"201051344000648","219011344069620",32.78,-8.50,0,295.16,388.04,13.8,11.4,0.062,614750.8,614750.8,23383,0,0,0,L,1122011218,0,120.65,121.78,0002,-10,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050357,1570376.00
02/02/2017 10:45,2,0.928,ACTIVE,211.70,403.97,59.996,1486050303,"201051344000569","219011344069620",37.49,-5.50,0,329.73,426.51,35.1,32.0,0.252,625591.4,625591.4,23362,0,0,0,L,1122011218,0,120.42,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050357,1570377.00
02/02/2017 10:45,2,0.432,ACTIVE,211.70,363.09,59.991,1486050303,"201051344000983","219011344069620",33.66,-6.50,0,325.52,377.52,14.8,12.3,0.084,618246.7,618246.7,23516,0,0,0,L,1122011218,0,120.88,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050358,1570378.00
02/02/2017 10:45,2,0.234,ALERT,211.70,336.04,59.991,1486050303,"201051344001158","219011344069620",29.14,-8.50,0,295.76,342.95,6.9,4.8,0.013,606686.6,606686.6,23754,0,0,0,L,1122011218,0,120.88,121.33,0002,-8,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1486050360,1570379.00
02/02/2017 10:45,2,0.580,ACTIVE,212.16,360.08,59.981,1486050303,"201051344000576","219011344069620",33.28,-6.50,0,329.73,386.83,19.6,17.0,0.106,617475.7,617475.7,23406,0,0,0,L,1122011218,0,121.10,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050361,1570380.00
02/02/2017 10:45,2,0.330,ACTIVE,210.80,364.89,59.981,1486050303,"274151322000087","219011344069620",34.01,-4.00,0,322.21,379.02,11.5,9.2,0.053,820201.5,820201.5,23708,0,0,0,L,1151911521,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486050362,1570381.00
02/02/2017 11:00,2,0.174,ALERT,211.93,334.54,59.954,1486051203,"201051344000645","219011344069620",27.75,-6.50,0,296.06,373.61,5.0,2.9,0.000,616699.5,616699.5,23399,0,0,0,L,1122011218,0,121.33,121.55,0002,-9,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051205,1570382.00
02/02/2017 11:00,2,0.164,ACTIVE,211.03,335.14,59.959,1486051203,"274151322000085","219011344069620",30.67,-3.50,0,331.83,409.68,5.1,3.0,0.022,846818.8,846818.8,23496,0,0,0,L,1151911521,0,121.78,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051206,1570383.00
02/02/2017 11:00,2,0.082,ALERT,212.16,297.87,59.959,1486051203,"201051344000633","219011344069620",32.76,-8.00,0,293.96,344.45,2.8,0.8,0.000,605883.8,605883.8,23818,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1486051208,1570384.00
02/02/2017 11:00,2,0.109,ALERT,211.48,297.87,59.954,1486051203,"201051344000469","219011344069620",32.90,-9.00,0,294.86,348.06,3.6,1.6,0.000,608755.7,608755.7,23780,0,0,0,L,1122011218,0,120.20,122.01,0100,-11,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1486051210,1570385.00
02/02/2017 11:00,2,0.156,ALERT,211.25,297.26,59.996,1486051203,"201051344000646","219011344069620",22.09,-6.50,0,295.46,357.98,3.5,1.5,0.000,604613.6,604613.6,23752,0,0,0,L,1122011218,0,121.33,120.88,0002,-9,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051212,1570386.00
02/02/2017 11:00,2,0.246,ACTIVE,210.57,361.89,59.949,1486051203,"274151322000052","219011344069620",33.70,-2.50,0,331.83,409.08,8.4,6.2,0.027,875168.6,875168.6,23263,0,0,0,L,1151911521,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051213,1570387.00
02/02/2017 11:00,2,0.059,ALERT,211.48,297.57,59.938,1486051203,"201051344000585","219011344069620",32.72,-6.50,0,295.46,339.95,2.0,0.0,0.000,615172.8,615172.8,23843,0,0,0,L,1122011218,0,120.88,121.33,0100,-10,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1486051214,1570388.00
02/02/2017 11:00,2,0.264,ACTIVE,211.48,333.03,59.959,1486051203,"201051344001230","219011344069620",25.52,-6.00,0,328.82,412.08,6.8,4.7,0.018,607979.0,607979.0,23648,0,0,0,L,1122011218,0,121.55,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051215,1570389.00
02/02/2017 11:00,2,0.176,ALERT,211.93,298.17,59.954,1486051203,"201051344000582","219011344069620",21.49,-8.00,0,296.66,372.71,3.8,1.8,0.000,599905.0,599905.0,23792,0,0,0,L,1122011218,0,121.33,121.33,0002,-10,0,0,0,0,0,0,12,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051217,1570390.00
02/02/2017 11:00,2,0.207,ALERT,211.03,297.57,59.954,1486051203,"201051344000955","219011344069620",22.84,-6.50,0,296.06,371.81,4.8,2.7,0.000,615205.4,615205.4,23737,0,0,0,L,1122011218,0,120.65,121.10,0002,-8,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051219,1570391.00
02/02/2017 11:00,2,0.178,ACTIVE,210.80,370.30,59.949,1486051203,"274151322000094","219011344069620",34.55,-4.00,0,331.53,438.53,6.3,4.1,0.027,720851.9,720851.9,24039,0,0,0,L,1151911521,0,121.10,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051220,1570392.00
02/02/2017 11:00,2,0.189,ALERT,211.25,298.17,59.949,1486051203,"201051344000579","219011344069620",21.01,-6.50,0,296.66,357.68,4.1,2.0,0.000,624225.6,624225.6,23700,0,0,0,L,1122011218,0,120.42,121.10,0002,-11,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051222,1570393.00
02/02/2017 11:00,2,0.209,ALERT,211.25,333.93,59.975,1486051203,"201051344000890","219011344069620",27.10,-5.50,0,297.26,390.14,5.8,3.7,0.004,612192.7,612192.7,23805,0,0,0,L,1122011218,0,121.33,120.42,0002,-6,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051223,1570394.00
02/02/2017 11:00,2,0.232,ACTIVE,211.70,333.63,59.954,1486051203,"201051344000438","219011344069620",28.19,-6.50,0,329.43,400.06,6.7,4.5,0.004,613242.9,613242.9,23810,0,0,0,L,1122011218,0,121.55,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051224,1570395.00
02/02/2017 11:00,2,0.244,ALERT,211.48,296.36,59.949,1486051203,"201051344000417","219011344069620",22.62,-6.00,0,295.46,377.22,5.6,3.5,0.000,596483.6,596483.6,23947,0,0,0,L,1122011218,0,121.10,121.10,0002,-7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051226,1570396.00
02/02/2017 11:00,2,0.330,ACTIVE,210.80,337.24,59.949,1486051203,"274151322000083","219011344069620",27.67,-2.50,0,331.83,423.20,9.3,7.0,0.049,866690.7,866690.7,23295,0,0,0,L,1151911521,0,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051227,1570397.00
02/02/2017 11:00,2,0.182,ACTIVE,211.48,339.65,59.949,1486051203,"274151322000076","219011344069620",31.47,-3.00,0,333.03,404.87,5.8,3.7,0.022,924116.7,924116.7,23407,0,0,0,L,1151911521,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051228,1570398.00
02/02/2017 11:00,2,0.131,ALERT,211.25,297.87,59.965,1486051203,"201051344000868","219011344069620",12.01,-8.50,0,296.66,356.18,1.6,0.0,0.000,607213.4,607213.4,23798,0,0,0,L,1122011218,0,120.20,121.55,0100,-11,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1486051230,1570399.00
02/02/2017 11:00,2,0.359,ACTIVE,210.80,365.49,59.975,1486051203,"274151322000095","219011344069620",33.93,-3.50,0,354.07,414.49,12.4,10.1,0.071,915096.3,915096.3,23474,0,0,0,L,1151911521,0,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051231,1570400.00
02/02/2017 11:00,2,0.127,ALERT,211.25,297.26,59.965,1486051203,"201051344000988","219011344069620",13.66,-7.00,0,293.36,345.06,1.8,0.0,0.000,568912.4,568912.4,23827,0,0,0,L,1122011218,0,120.20,121.33,0100,-10,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1486051232,1570401.00
02/02/2017 11:00,2,0.141,ALERT,211.03,296.36,59.965,1486051203,"201051344001025","219011344069620",19.22,-8.00,0,295.16,356.48,2.8,0.7,0.000,613338.9,613338.9,23867,0,0,0,L,1122011218,0,120.88,120.88,0100,-10,0,0,0,0,0,0,6,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1486051234,1570402.00
02/02/2017 11:00,2,0.209,ALERT,211.03,324.02,59.949,1486051203,"201051344000458","219011344069620",25.60,-5.50,0,296.66,370.60,5.4,3.3,0.000,617352.5,617352.5,23549,0,0,0,L,1122011218,0,120.65,121.10,0002,-9,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051236,1570403.00
02/02/2017 11:00,2,0.289,ACTIVE,211.93,335.14,59.970,1486051203,"201051344000853","219011344069620",30.71,-6.50,0,331.53,400.36,9.1,6.8,0.031,616041.9,616041.9,23451,0,0,0,L,1122011218,0,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051237,1570404.00
02/02/2017 11:00,2,0.297,ACTIVE,211.93,335.14,59.965,1486051203,"201051344000685","219011344069620",30.30,-6.00,0,330.93,412.08,9.1,6.9,0.027,612495.9,612495.9,23715,0,0,0,L,1122011218,0,122.01,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051238,1570405.00
