ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2017 11:00,2,0.207,ACTIVE,211.93,334.24,59.965,1486051203,"201051344000917","219011344069620",28.27,-5.00,0,329.43,408.78,5.9,3.8,0.013,609432.4,609432.4,23732,0,0,0,L,1122011218,0,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051239,1570406.00
02/02/2017 11:00,2,1.305,ACTIVE,211.70,361.89,59.965,1486051203,"201051344001145","219011344069620",32.66,-5.00,0,330.63,419.60,43.2,39.8,0.345,615544.7,615544.7,23571,0,0,0,L,1122011218,0,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051240,1570407.00
02/02/2017 11:00,2,0.191,ALERT,211.48,296.36,59.933,1486051203,"201051344000651","219011344069620",20.38,-8.50,0,295.16,370.60,4.0,1.9,0.000,607997.0,607997.0,23804,0,0,0,L,1122011218,0,121.55,120.65,0002,-10,0,0,0,0,0,0,5,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051242,1570408.00
02/02/2017 11:00,2,0.084,ALERT,209.90,333.63,59.954,1486051203,"274151322000088","219011344069620",27.25,-4.00,0,295.16,365.49,2.3,0.3,0.000,831907.9,831907.9,23426,0,0,0,L,1151911521,0,121.55,120.65,0002,-7,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051243,1570409.00
02/02/2017 11:00,2,0.102,ACTIVE,211.03,334.24,59.965,1486051203,"274151322000068","219011344069620",29.52,-3.00,0,332.43,452.36,3.1,1.1,0.004,721948.6,721948.6,23938,0,0,0,L,1151911521,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051244,1570410.00
02/02/2017 11:00,2,0.125,ALERT,211.03,297.26,60.007,1486051203,"201051344001135","219011344069620",19.42,-7.00,0,295.76,347.46,2.5,0.5,0.000,603548.5,603548.5,23863,0,0,0,L,1122011218,0,120.88,120.88,0002,-8,0,0,0,0,0,0,5,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051246,1570411.00
02/02/2017 11:00,2,0.168,ALERT,210.57,297.26,59.959,1486051203,"201051344000594","219011344069620",21.09,-8.00,0,295.16,384.43,3.6,1.5,0.000,619704.5,619704.5,23743,0,0,0,L,1122011218,0,120.20,120.88,0002,-10,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051248,1570412.00
02/02/2017 11:00,2,0.158,ALERT,211.25,296.66,59.965,1486051203,"201051344001203","219011344069620",21.13,-8.00,0,295.46,370.30,3.4,1.4,0.000,611927.3,611927.3,23847,0,0,0,L,1122011218,0,121.55,120.65,0002,-9,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051250,1570413.00
02/02/2017 11:00,2,0.242,ACTIVE,210.35,334.54,59.954,1486051203,"274151322000054","219011344069620",23.54,-3.50,0,328.52,348.06,5.8,3.7,0.018,848193.3,848193.3,23474,0,0,0,L,1151911521,0,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051251,1570414.00
02/02/2017 11:00,2,0.072,ALERT,211.25,296.36,59.981,1486051203,"201051344000867","219011344069620",32.50,-7.00,0,294.56,360.69,2.4,0.4,0.000,606055.0,606055.0,23840,0,0,0,L,1122011218,0,120.88,121.33,0100,-10,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1486051253,1570415.00
02/02/2017 11:00,2,0.242,ALERT,211.48,329.13,59.970,1486051203,"201051344001093","219011344069620",25.88,-5.50,0,296.06,373.91,6.4,4.2,0.000,609054.1,609054.1,23751,0,0,0,L,1122011218,0,121.10,120.88,0002,-7,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051254,1570416.00
02/02/2017 11:00,2,0.199,ACTIVE,211.03,335.74,59.981,1486051203,"201051344000900","219011344069620",30.87,-7.00,0,331.23,393.15,6.3,4.2,0.031,625075.8,625075.8,23361,0,0,0,L,1122011218,0,120.65,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051255,1570417.00
02/02/2017 11:00,2,0.215,ALERT,211.25,333.03,59.965,1486051203,"201051344000648","219011344069620",27.45,-8.50,0,295.76,386.53,6.0,3.9,0.004,614752.0,614752.0,23385,0,0,0,L,1122011218,0,120.20,121.55,0002,-10,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051257,1570418.00
02/02/2017 11:00,2,0.344,ACTIVE,211.25,375.71,59.970,1486051203,"201051344000569","219011344069620",35.09,-5.50,0,330.03,422.60,12.3,9.9,0.049,625594.6,625594.6,23363,0,0,0,L,1122011218,0,120.20,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051258,1570419.00
02/02/2017 11:00,2,0.186,ACTIVE,211.25,332.73,59.975,1486051203,"201051344000983","219011344069620",28.39,-6.50,0,329.73,372.11,5.3,3.2,0.009,618247.8,618247.8,23517,0,0,0,L,1122011218,0,120.65,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051259,1570420.00
02/02/2017 11:00,2,0.133,ALERT,211.25,296.66,59.965,1486051203,"201051344001158","219011344069620",17.71,-8.50,0,294.86,341.45,2.4,0.4,0.000,606686.9,606686.9,23756,0,0,0,L,1122011218,0,120.20,121.33,0100,-8,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1486051261,1570421.00
02/02/2017 11:00,2,0.277,ACTIVE,211.70,334.84,59.975,1486051203,"201051344000576","219011344069620",29.68,-7.00,0,330.03,381.12,8.4,6.2,0.013,617477.6,617477.6,23407,0,0,0,L,1122011218,0,120.88,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051262,1570422.00
02/02/2017 11:00,2,0.121,ACTIVE,210.35,334.54,59.954,1486051203,"274151322000087","219011344069620",28.78,-3.50,0,328.52,378.12,3.5,1.5,0.009,820202.1,820202.1,23709,0,0,0,L,1151911521,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486051262,1570423.00
02/02/2017 11:15,2,0.223,ACTIVE,211.93,333.93,59.959,1486052103,"201051344000645","219011344069620",26.54,-6.50,0,295.76,371.21,6.0,3.9,0.004,616700.6,616700.6,23401,0,0,0,L,1122011218,0,121.10,121.55,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052104,1570424.00
02/02/2017 11:15,2,0.191,ACTIVE,210.57,367.00,59.965,1486052103,"274151322000085","219011344069620",34.25,-3.50,0,331.83,407.87,6.7,4.5,0.022,846820.1,846820.1,23497,0,0,0,L,1151911521,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052105,1570425.00
02/02/2017 11:15,2,0.154,ALERT,212.16,297.26,59.970,1486052103,"201051344000633","219011344069620",17.12,-8.00,0,293.36,340.85,2.7,0.7,0.000,605884.1,605884.1,23820,0,0,0,L,1122011218,0,121.10,121.78,0100,-8,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1486052107,1570426.00
02/02/2017 11:15,2,0.191,ALERT,211.48,297.57,59.959,1486052103,"201051344000469","219011344069620",17.93,-8.50,0,294.56,338.74,3.5,1.4,0.000,608756.1,608756.1,23782,0,0,0,L,1122011218,0,119.97,121.55,0002,-11,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1486052109,1570427.00
02/02/2017 11:15,2,0.172,ALERT,211.03,297.26,59.970,1486052103,"201051344000646","219011344069620",23.74,-6.50,0,295.16,342.65,4.2,2.1,0.000,604614.2,604614.2,23754,0,0,0,L,1122011218,0,121.33,120.88,0002,-9,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052110,1570428.00
02/02/2017 11:15,2,0.293,ACTIVE,210.35,375.71,59.959,1486052103,"274151322000052","219011344069620",34.97,-2.00,0,330.93,409.38,10.4,8.1,0.049,875170.9,875170.9,23264,0,0,0,L,1151911521,0,120.42,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052111,1570429.00
02/02/2017 11:15,2,0.129,ALERT,211.25,296.96,59.981,1486052103,"201051344000585","219011344069620",17.83,-6.50,0,294.56,337.54,2.4,0.3,0.000,615172.9,615172.9,23845,0,0,0,L,1122011218,0,120.65,121.10,0002,-10,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1486052113,1570430.00
02/02/2017 11:15,2,0.256,ACTIVE,211.03,331.83,59.965,1486052103,"201051344001230","219011344069620",29.36,-5.50,0,315.90,397.35,7.7,5.5,0.018,607980.5,607980.5,23649,0,0,0,L,1122011218,0,121.33,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052114,1570431.00
02/02/2017 11:15,2,0.207,ALERT,211.70,297.87,59.975,1486052103,"201051344000582","219011344069620",20.99,-8.00,0,296.06,345.66,4.4,2.4,0.000,599905.6,599905.6,23794,0,0,0,L,1122011218,0,121.33,121.33,0002,-9,0,0,0,0,0,0,9,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052116,1570432.00
02/02/2017 11:15,2,0.215,ALERT,210.80,332.73,59.975,1486052103,"201051344000955","219011344069620",26.20,-6.00,0,295.46,372.41,5.8,3.6,0.004,615206.4,615206.4,23739,0,0,0,L,1122011218,0,120.65,120.65,0002,-8,0,0,0,0,0,0,3,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052118,1570433.00
02/02/2017 11:15,2,0.205,ACTIVE,210.57,401.56,59.975,1486052103,"274151322000094","219011344069620",37.89,-3.50,0,331.83,448.75,7.9,5.7,0.035,720853.5,720853.5,24040,0,0,0,L,1151911521,0,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052119,1570434.00
02/02/2017 11:15,2,0.199,ALERT,211.48,298.17,59.965,1486052103,"201051344000579","219011344069620",22.74,-6.50,0,296.36,346.56,4.6,2.5,0.000,624226.3,624226.3,23702,0,0,0,L,1122011218,0,120.65,121.10,0002,-10,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052120,1570435.00
02/02/2017 11:15,2,0.223,ACTIVE,211.03,332.73,59.975,1486052103,"201051344000890","219011344069620",27.99,-5.50,0,295.46,387.44,6.3,4.2,0.004,612193.8,612193.8,23807,0,0,0,L,1122011218,0,121.33,120.20,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052121,1570436.00
02/02/2017 11:15,2,0.252,ALERT,211.25,333.33,59.975,1486052103,"201051344000438","219011344069620",29.28,-6.50,0,294.86,406.07,7.5,5.3,0.009,613244.3,613244.3,23811,0,0,0,L,1122011218,0,121.55,120.88,0002,-7,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052123,1570437.00
02/02/2017 11:15,2,0.258,ALERT,211.48,325.82,60.012,1486052103,"201051344000417","219011344069620",25.05,-6.00,0,294.56,400.66,6.6,4.4,0.000,596484.7,596484.7,23949,0,0,0,L,1122011218,0,121.10,120.88,0002,-8,0,0,0,0,0,0,3,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052125,1570438.00
02/02/2017 11:15,2,0.287,ACTIVE,210.57,386.53,59.970,1486052103,"274151322000083","219011344069620",36.22,-2.00,0,331.23,422.90,10.5,8.2,0.049,866693.0,866693.0,23296,0,0,0,L,1151911521,0,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052126,1570439.00
02/02/2017 11:15,2,0.209,ACTIVE,211.25,359.18,59.965,1486052103,"274151322000076","219011344069620",33.56,-3.00,0,333.33,401.86,7.1,5.0,0.018,924118.1,924118.1,23408,0,0,0,L,1151911521,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052127,1570440.00
02/02/2017 11:15,2,0.139,ALERT,211.25,298.17,60.007,1486052103,"201051344000868","219011344069620",17.89,-8.00,0,295.76,337.54,2.5,0.5,0.000,607213.5,607213.5,23800,0,0,0,L,1122011218,0,120.42,121.55,0002,-11,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1486052129,1570441.00
02/02/2017 11:15,2,0.441,ACTIVE,210.57,368.50,59.981,1486052103,"274151322000095","219011344069620",34.41,-3.50,0,331.83,416.59,15.4,12.9,0.088,915099.8,915099.8,23475,0,0,0,L,1151911521,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052129,1570442.00
02/02/2017 11:15,2,0.135,ALERT,210.80,297.26,59.991,1486052103,"201051344000988","219011344069620",18.75,-7.00,0,292.76,340.85,2.6,0.6,0.000,568912.5,568912.5,23829,0,0,0,L,1122011218,0,120.20,121.33,0002,-10,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1486052131,1570443.00
02/02/2017 11:15,2,0.152,ALERT,210.80,295.76,59.975,1486052103,"201051344001025","219011344069620",21.73,-8.00,0,294.26,437.63,3.4,1.3,0.000,613339.2,613339.2,23869,0,0,0,L,1122011218,0,120.65,120.65,0002,-10,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052133,1570444.00
02/02/2017 11:15,2,0.225,ALERT,211.25,333.33,59.965,1486052103,"201051344000458","219011344069620",27.95,-5.00,0,294.86,366.70,6.4,4.3,0.004,617353.5,617353.5,23551,0,0,0,L,1122011218,0,120.65,121.33,0002,-9,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052135,1570445.00
02/02/2017 11:15,2,0.318,ACTIVE,211.93,364.29,59.965,1486052103,"201051344000853","219011344069620",33.91,-6.50,0,329.43,407.27,11.0,8.7,0.040,616043.9,616043.9,23452,0,0,0,L,1122011218,0,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052136,1570446.00
02/02/2017 11:15,2,0.320,ACTIVE,211.48,351.37,59.975,1486052103,"201051344000685","219011344069620",32.54,-5.50,0,328.52,413.29,10.6,8.3,0.040,612498.1,612498.1,23716,0,0,0,L,1122011218,0,122.01,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052137,1570447.00
02/02/2017 11:15,2,0.227,ALERT,211.48,333.93,59.970,1486052103,"201051344000917","219011344069620",29.42,-5.00,0,293.36,390.14,6.8,4.6,0.018,609433.6,609433.6,23733,0,0,0,L,1122011218,0,121.10,121.10,0002,-8,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052138,1570448.00
02/02/2017 11:15,2,1.516,ACTIVE,211.48,365.19,59.975,1486052103,"201051344001145","219011344069620",33.10,-5.00,0,326.42,416.59,50.9,47.2,0.411,615556.8,615556.8,23572,0,0,0,L,1122011218,0,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052139,1570449.00
02/02/2017 11:15,2,0.203,ALERT,211.25,296.06,59.981,1486052103,"201051344000651","219011344069620",22.24,-9.00,0,294.56,436.13,4.6,2.5,0.000,607997.6,607997.6,23806,0,0,0,L,1122011218,0,121.55,120.42,0002,-10,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052141,1570450.00
02/02/2017 11:15,2,0.096,ACTIVE,210.12,333.33,59.970,1486052103,"274151322000088","219011344069620",29.32,-3.50,0,293.66,372.71,2.9,0.8,0.004,831908.2,831908.2,23428,0,0,0,L,1151911521,0,121.55,120.88,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052142,1570451.00
02/02/2017 11:15,2,0.123,ACTIVE,211.25,334.84,59.975,1486052103,"274151322000068","219011344069620",30.02,-3.00,0,324.62,504.06,3.8,1.7,0.009,721949.0,721949.0,23939,0,0,0,L,1151911521,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052143,1570452.00
02/02/2017 11:15,2,0.133,ALERT,210.80,296.96,59.981,1486052103,"201051344001135","219011344069620",21.55,-7.00,0,295.16,356.18,2.9,0.9,0.000,603548.7,603548.7,23865,0,0,0,L,1122011218,0,120.88,120.65,0002,-8,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052145,1570453.00
02/02/2017 11:15,2,0.178,ALERT,211.03,298.17,59.981,1486052103,"201051344000594","219011344069620",22.88,-8.00,0,294.56,347.76,4.2,2.1,0.000,619705.1,619705.1,23745,0,0,0,L,1122011218,0,120.42,120.88,0002,-10,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052147,1570454.00
02/02/2017 11:15,2,0.201,ALERT,211.03,296.66,59.975,1486052103,"201051344001203","219011344069620",19.54,-8.00,0,295.16,345.96,4.0,1.9,0.000,611927.8,611927.8,23849,0,0,0,L,1122011218,0,121.55,120.65,0002,-9,0,0,0,0,0,0,3,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052149,1570455.00
02/02/2017 11:15,2,0.295,ACTIVE,210.35,333.63,59.975,1486052103,"274151322000054","219011344069620",23.52,-3.50,0,328.82,347.16,7.1,4.9,0.035,848194.5,848194.5,23475,0,0,0,L,1151911521,0,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052150,1570456.00
02/02/2017 11:15,2,0.135,ALERT,211.48,296.96,59.981,1486052103,"201051344000867","219011344069620",17.65,-7.00,0,293.66,339.04,2.4,0.4,0.000,606055.2,606055.2,23842,0,0,0,L,1122011218,0,120.65,121.10,0100,-10,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1486052151,1570457.00
02/02/2017 11:15,2,0.256,ALERT,211.25,333.33,59.981,1486052103,"201051344001093","219011344069620",27.25,-5.50,0,294.56,370.90,7.1,4.9,0.004,609055.3,609055.3,23753,0,0,0,L,1122011218,0,121.10,120.65,0002,-7,0,0,0,0,0,0,4,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052153,1570458.00
02/02/2017 11:15,2,0.238,ACTIVE,211.25,340.25,59.975,1486052103,"201051344000900","219011344069620",31.37,-7.00,0,329.73,393.45,7.6,5.4,0.040,625077.2,625077.2,23362,0,0,0,L,1122011218,0,120.65,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052154,1570459.00
02/02/2017 11:15,2,0.234,ACTIVE,211.48,333.93,59.981,1486052103,"201051344000648","219011344069620",28.75,-8.50,0,293.66,369.40,6.8,4.7,0.004,614753.2,614753.2,23387,0,0,0,L,1122011218,0,120.20,121.33,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052155,1570460.00
02/02/2017 11:15,2,0.393,ACTIVE,211.25,382.93,59.970,1486052103,"201051344000569","219011344069620",35.90,-5.50,0,329.43,422.90,14.3,11.9,0.062,625597.5,625597.5,23364,0,0,0,L,1122011218,0,120.20,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052156,1570461.00
02/02/2017 11:15,2,0.205,ALERT,211.48,333.33,60.023,1486052103,"201051344000983","219011344069620",29.68,-6.50,0,294.86,373.31,6.2,4.1,0.013,618248.8,618248.8,23518,0,0,0,L,1122011218,0,120.65,121.10,0002,-7,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052158,1570462.00
02/02/2017 11:15,2,0.141,ALERT,211.25,297.57,59.970,1486052103,"201051344001158","219011344069620",20.69,-8.50,0,294.26,348.96,3.0,1.0,0.000,606687.1,606687.1,23758,0,0,0,L,1122011218,0,120.42,121.10,0002,-8,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052159,1570463.00
02/02/2017 11:15,2,0.299,ACTIVE,211.70,336.94,59.981,1486052103,"201051344000576","219011344069620",31.07,-6.50,0,328.52,375.41,9.4,7.2,0.022,617479.4,617479.4,23408,0,0,0,L,1122011218,0,120.88,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052160,1570464.00
02/02/2017 11:15,2,0.139,ACTIVE,210.12,333.63,59.970,1486052103,"274151322000087","219011344069620",29.24,-3.50,0,313.80,388.04,4.1,2.0,0.013,820202.6,820202.6,23710,0,0,0,L,1151911521,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486052161,1570465.00
02/02/2017 11:30,2,0.262,ALERT,211.70,351.67,60.039,1486053003,"201051344000645","219011344069620",32.68,-6.00,0,294.86,386.23,8.7,6.5,0.022,616702.1,616702.1,23402,0,0,0,L,1122011218,0,121.10,121.55,0002,-9,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053005,1570466.00
02/02/2017 11:30,2,0.328,ACTIVE,210.57,380.82,60.028,1486053003,"274151322000085","219011344069620",35.56,-2.50,0,327.62,415.09,11.7,9.4,0.057,846822.3,846822.3,23498,0,0,0,L,1151911521,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053006,1570467.00
02/02/2017 11:30,2,0.189,ALERT,211.70,298.47,60.012,1486053003,"201051344000633","219011344069620",23.82,-8.00,0,293.36,375.71,4.6,2.5,0.000,605884.7,605884.7,23822,0,0,0,L,1122011218,0,121.10,121.55,0002,-7,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053008,1570468.00
02/02/2017 11:30,2,0.219,ALERT,211.25,298.17,59.970,1486053003,"201051344000469","219011344069620",23.56,-8.50,0,294.56,365.49,5.2,3.1,0.000,608756.9,608756.9,23784,0,0,0,L,1122011218,0,120.20,121.78,0002,-10,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053010,1570469.00
02/02/2017 11:30,2,0.203,ALERT,211.25,333.93,60.034,1486053003,"201051344000646","219011344069620",28.65,-6.00,0,294.86,367.90,5.9,3.8,0.009,604615.2,604615.2,23756,0,0,0,L,1122011218,0,121.33,120.65,0002,-8,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053012,1570470.00
02/02/2017 11:30,2,0.480,ACTIVE,210.35,383.53,60.007,1486053003,"274151322000052","219011344069620",35.78,-1.50,0,328.82,421.10,17.4,14.9,0.102,875174.5,875174.5,23265,0,0,0,L,1151911521,0,120.65,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053012,1570471.00
02/02/2017 11:30,2,0.156,ALERT,211.25,297.57,60.007,1486053003,"201051344000585","219011344069620",22.66,-6.50,0,294.26,365.80,3.6,1.5,0.000,615173.3,615173.3,23847,0,0,0,L,1122011218,0,120.65,121.33,0002,-10,0,0,0,0,0,0,5,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053014,1570472.00
02/02/2017 11:30,2,0.334,ACTIVE,211.25,335.74,60.018,1486053003,"201051344001230","219011344069620",30.91,-5.00,0,327.02,418.09,10.5,8.2,0.044,607982.7,607982.7,23650,0,0,0,L,1122011218,0,121.33,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053015,1570473.00
02/02/2017 11:30,2,0.221,ACTIVE,211.70,333.33,60.018,1486053003,"201051344000582","219011344069620",28.37,-8.00,0,295.76,531.41,6.4,4.2,0.013,599906.6,599906.6,23796,0,0,0,L,1122011218,0,121.33,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053016,1570474.00
02/02/2017 11:30,2,0.260,ACTIVE,210.80,333.03,60.002,1486053003,"201051344000955","219011344069620",29.42,-6.00,0,294.56,384.13,7.8,5.6,0.013,615207.7,615207.7,23741,0,0,0,L,1122011218,0,120.65,120.65,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053017,1570475.00
02/02/2017 11:30,2,0.615,ACTIVE,210.57,336.34,60.007,1486053003,"274151322000094","219011344069620",26.28,-3.50,0,327.62,455.67,16.4,13.9,0.115,720856.4,720856.4,24041,0,0,0,L,1151911521,0,120.88,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053018,1570476.00
02/02/2017 11:30,2,0.275,ACTIVE,211.48,334.24,60.018,1486053003,"201051344000579","219011344069620",30.08,-6.00,0,296.36,362.79,8.4,6.2,0.022,624227.4,624227.4,23704,0,0,0,L,1122011218,0,120.65,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053019,1570477.00
02/02/2017 11:30,2,0.305,ALERT,211.25,367.60,59.996,1486053003,"201051344000890","219011344069620",34.33,-5.00,0,295.46,402.46,10.6,8.3,0.027,612195.4,612195.4,23808,0,0,0,L,1122011218,0,121.33,120.42,0002,-6,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053021,1570478.00
02/02/2017 11:30,2,0.342,ACTIVE,211.48,369.10,60.012,1486053003,"201051344000438","219011344069620",34.43,-6.00,0,295.16,396.75,11.9,9.6,0.040,613246.3,613246.3,23813,0,0,0,L,1122011218,0,121.55,120.65,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053022,1570479.00
02/02/2017 11:30,2,0.307,ACTIVE,211.48,333.93,60.007,1486053003,"201051344000417","219011344069620",30.22,-5.50,0,294.26,376.31,9.4,7.2,0.013,596486.2,596486.2,23951,0,0,0,L,1122011218,0,121.10,120.88,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053022,1570480.00
02/02/2017 11:30,2,0.639,ACTIVE,210.80,393.75,60.012,1486053003,"274151322000083","219011344069620",36.90,-1.50,0,330.63,433.42,23.8,21.0,0.146,866696.7,866696.7,23297,0,0,0,L,1151911521,0,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053023,1570481.00
02/02/2017 11:30,2,0.424,ACTIVE,211.25,383.83,60.018,1486053003,"274151322000076","219011344069620",36.08,-2.50,0,333.03,413.29,15.5,13.0,0.084,924120.3,924120.3,23409,0,0,0,L,1151911521,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053024,1570482.00
02/02/2017 11:30,2,0.195,ALERT,211.25,333.63,59.996,1486053003,"201051344000868","219011344069620",25.17,-8.00,0,295.76,357.38,5.0,2.9,0.000,607213.9,607213.9,23802,0,0,0,L,1122011218,0,120.42,121.55,0002,-10,0,0,0,0,0,0,5,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053026,1570483.00
02/02/2017 11:30,2,0.984,ACTIVE,210.57,388.64,60.012,1486053003,"274151322000095","219011344069620",35.56,-3.00,0,327.62,421.10,35.6,32.4,0.239,915105.7,915105.7,23476,0,0,0,L,1151911521,0,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053027,1570484.00
02/02/2017 11:30,2,0.180,ALERT,211.25,336.04,60.023,1486053003,"201051344000988","219011344069620",26.00,-7.00,0,292.16,381.73,4.7,2.6,0.004,568913.0,568913.0,23831,0,0,0,L,1122011218,0,120.42,121.33,0002,-10,0,0,0,0,0,0,5,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053029,1570485.00
02/02/2017 11:30,2,0.191,ALERT,211.03,332.73,60.002,1486053003,"201051344001025","219011344069620",28.19,-7.00,0,294.26,396.45,5.5,3.4,0.004,613339.8,613339.8,23871,0,0,0,L,1122011218,0,120.88,120.65,0002,-9,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053031,1570486.00
02/02/2017 11:30,2,0.354,ACTIVE,211.25,351.37,59.986,1486053003,"201051344000458","219011344069620",32.66,-5.00,0,295.16,376.31,11.7,9.4,0.040,617355.1,617355.1,23553,0,0,0,L,1122011218,0,120.88,121.33,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053032,1570487.00
02/02/2017 11:30,2,0.346,ACTIVE,211.93,394.05,60.002,1486053003,"201051344000853","219011344069620",37.07,-6.00,0,331.83,412.98,13.0,10.7,0.053,616046.2,616046.2,23453,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053033,1570488.00
02/02/2017 11:30,2,0.521,ACTIVE,211.70,385.03,60.007,1486053003,"201051344000685","219011344069620",35.86,-5.00,0,330.03,422.00,19.0,16.4,0.106,612501.1,612501.1,23717,0,0,0,L,1122011218,0,122.01,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053034,1570489.00
02/02/2017 11:30,2,0.348,ACTIVE,211.70,366.10,60.034,1486053003,"201051344000917","219011344069620",34.05,-4.00,0,327.02,420.50,12.1,9.7,0.049,609435.3,609435.3,23735,0,0,0,L,1122011218,0,121.10,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053035,1570490.00
02/02/2017 11:30,2,3.146,ACTIVE,211.93,370.90,60.007,1486053003,"201051344001145","219011344069620",33.54,-3.50,0,329.43,431.62,106.8,101.2,0.486,615574.4,615574.4,23573,0,0,0,L,1122011218,0,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053036,1570491.00
02/02/2017 11:30,2,0.254,ALERT,211.48,334.24,60.007,1486053003,"201051344000651","219011344069620",29.12,-8.50,0,294.26,357.38,7.5,5.3,0.013,607998.5,607998.5,23808,0,0,0,L,1122011218,0,121.55,120.65,0002,-10,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053037,1570492.00
02/02/2017 11:30,2,0.189,ACTIVE,210.35,357.38,59.991,1486053003,"274151322000088","219011344069620",33.28,-3.50,0,320.11,380.22,6.4,4.2,0.027,831908.7,831908.7,23429,0,0,0,L,1151911521,0,121.55,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053038,1570493.00
02/02/2017 11:30,2,0.256,ACTIVE,211.25,455.67,59.996,1486053003,"274151322000068","219011344069620",43.54,-2.00,0,332.13,504.96,11.3,9.0,0.049,721950.1,721950.1,23940,0,0,0,L,1151911521,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053039,1570494.00
02/02/2017 11:30,2,0.184,ALERT,211.03,332.73,60.007,1486053003,"201051344001135","219011344069620",28.05,-6.50,0,295.16,394.35,5.2,3.1,0.009,603549.2,603549.2,23867,0,0,0,L,1122011218,0,121.10,120.65,0002,-7,0,0,0,0,0,0,3,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053041,1570495.00
02/02/2017 11:30,2,0.299,ACTIVE,211.25,334.54,59.975,1486053003,"201051344000594","219011344069620",29.80,-6.50,0,295.16,538.32,9.1,6.8,0.027,619706.0,619706.0,23747,0,0,0,L,1122011218,0,120.65,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053042,1570496.00
02/02/2017 11:30,2,0.248,ACTIVE,211.70,333.33,60.002,1486053003,"201051344001203","219011344069620",30.57,-7.00,0,295.16,377.52,7.7,5.5,0.022,611928.5,611928.5,23851,0,0,0,L,1122011218,0,121.78,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053043,1570497.00
02/02/2017 11:30,2,0.670,ACTIVE,210.35,336.64,60.012,1486053003,"274151322000054","219011344069620",24.39,-3.00,0,327.62,351.37,16.6,14.1,0.102,848196.5,848196.5,23476,0,0,0,L,1151911521,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053044,1570498.00
02/02/2017 11:30,2,0.172,ALERT,211.70,332.43,60.012,1486053003,"201051344000867","219011344069620",26.48,-6.50,0,294.26,339.95,4.6,2.5,0.000,606055.6,606055.6,23844,0,0,0,L,1122011218,0,121.10,121.10,0002,-10,0,0,0,0,0,0,6,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053046,1570499.00
02/02/2017 11:30,2,0.279,ACTIVE,211.25,333.63,60.002,1486053003,"201051344001093","219011344069620",28.75,-5.00,0,294.86,394.35,8.1,5.9,0.004,609056.9,609056.9,23755,0,0,0,L,1122011218,0,121.10,120.65,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053046,1570500.00
02/02/2017 11:30,2,0.322,ACTIVE,211.25,363.69,60.034,1486053003,"201051344000900","219011344069620",33.77,-6.50,0,330.93,405.17,11.0,8.7,0.066,625079.5,625079.5,23363,0,0,0,L,1122011218,0,120.65,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053047,1570501.00
02/02/2017 11:30,2,0.266,ALERT,211.48,336.04,60.007,1486053003,"201051344000648","219011344069620",31.05,-8.00,0,294.56,370.60,8.4,6.2,0.018,614754.8,614754.8,23388,0,0,0,L,1122011218,0,120.20,121.55,0002,-10,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053049,1570502.00
02/02/2017 11:30,2,0.504,ACTIVE,211.48,379.92,60.002,1486053003,"201051344000569","219011344069620",35.33,-5.00,0,369.40,436.13,18.1,15.6,0.093,625601.9,625601.9,23365,0,0,0,L,1122011218,0,120.42,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053050,1570503.00
02/02/2017 11:30,2,0.260,ACTIVE,211.25,338.74,60.002,1486053003,"201051344000983","219011344069620",31.25,-6.00,0,326.12,399.46,8.2,6.0,0.031,618250.3,618250.3,23520,0,0,0,L,1122011218,0,120.65,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053051,1570504.00
02/02/2017 11:30,2,0.117,ALERT,211.48,318.91,59.986,1486053003,"201051344001158","219011344069620",28.47,-8.50,0,294.86,431.62,3.4,1.3,0.000,606687.6,606687.6,23760,0,0,0,L,1122011218,0,120.42,121.10,0002,-8,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053053,1570505.00
02/02/2017 11:30,2,0.369,ACTIVE,211.93,360.99,60.002,1486053003,"201051344000576","219011344069620",33.50,-6.50,0,329.13,395.55,12.6,10.2,0.049,617482.0,617482.0,23409,0,0,0,L,1122011218,0,120.88,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053054,1570506.00
02/02/2017 11:30,2,0.191,ACTIVE,210.57,334.54,60.007,1486053003,"274151322000087","219011344069620",29.96,-3.00,0,330.63,385.03,5.8,3.7,0.027,820203.7,820203.7,23711,0,0,0,L,1151911521,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053055,1570507.00
02/02/2017 11:45,2,0.229,ACTIVE,211.70,364.29,59.991,1486053904,"201051344000645","219011344069620",34.05,-6.00,0,320.11,375.11,7.9,5.7,0.018,616703.5,616703.5,23404,0,0,0,L,1122011218,0,121.10,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053905,1570508.00
02/02/2017 11:45,2,0.340,ACTIVE,210.80,381.12,59.949,1486053904,"274151322000085","219011344069620",35.76,-2.50,0,329.73,425.91,12.3,10.0,0.062,846824.5,846824.5,23499,0,0,0,L,1151911521,0,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053906,1570509.00
02/02/2017 11:45,2,0.197,ALERT,211.93,315.00,59.949,1486053904,"201051344000633","219011344069620",24.83,-7.00,0,284.34,444.24,5.0,2.9,0.000,605885.2,605885.2,23824,0,0,0,L,1122011218,0,121.33,121.55,0002,-8,0,0,0,0,0,0,8,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053907,1570510.00
02/02/2017 11:45,2,0.230,ALERT,211.48,329.73,59.981,1486053904,"201051344000469","219011344069620",26.80,-8.50,0,284.94,420.20,6.3,4.2,0.000,608757.6,608757.6,23786,0,0,0,L,1122011218,0,120.42,121.78,0002,-11,0,0,0,0,0,0,10,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053909,1570511.00
02/02/2017 11:45,2,0.240,ALERT,211.25,334.84,59.991,1486053904,"201051344000646","219011344069620",30.83,-6.00,0,294.26,368.80,7.5,5.4,0.022,604616.1,604616.1,23758,0,0,0,L,1122011218,0,121.55,120.88,0002,-8,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053911,1570512.00
02/02/2017 11:45,2,0.695,ACTIVE,210.57,394.95,59.981,1486053904,"274151322000052","219011344069620",36.62,-1.50,0,325.22,418.70,25.9,23.0,0.155,875178.2,875178.2,23266,0,0,0,L,1151911521,0,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053912,1570513.00
02/02/2017 11:45,2,0.203,ALERT,211.48,334.24,59.986,1486053904,"201051344000585","219011344069620",23.99,-6.50,0,284.94,366.70,5.0,2.9,0.000,615173.6,615173.6,23849,0,0,0,L,1122011218,0,120.88,121.33,0002,-10,0,0,0,0,0,0,7,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1486053914,1570514.00
02/02/2017 11:45,2,0.359,ACTIVE,211.25,368.50,59.991,1486053904,"201051344001230","219011344069620",34.23,-5.50,0,324.32,410.28,12.5,10.2,0.053,607984.8,607984.8,23651,0,0,0,L,1122011218,0,121.33,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053915,1570515.00
02/02/2017 11:45,2,0.229,ALERT,211.93,334.54,59.986,1486053904,"201051344000582","219011344069620",28.17,-8.00,0,295.76,386.23,6.5,4.4,0.004,599907.6,599907.6,23797,0,0,0,L,1122011218,0,121.55,121.33,0002,-9,0,0,0,0,0,0,12,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053917,1570516.00
02/02/2017 11:45,2,0.260,ALERT,211.03,333.03,59.991,1486053904,"201051344000955","219011344069620",29.34,-5.50,0,296.66,393.45,7.7,5.5,0.013,615209.0,615209.0,23742,0,0,0,L,1122011218,0,120.65,120.88,0002,-7,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053919,1570517.00
02/02/2017 11:45,2,0.695,ACTIVE,210.80,337.24,60.007,1486053904,"274151322000094","219011344069620",20.67,-4.00,0,319.81,358.58,14.5,12.1,0.102,720859.3,720859.3,24042,0,0,0,L,1151911521,0,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053919,1570518.00
02/02/2017 11:45,2,0.236,ALERT,211.48,335.14,59.986,1486053904,"201051344000579","219011344069620",28.17,-6.00,0,297.57,366.40,6.8,4.6,0.009,624228.5,624228.5,23705,0,0,0,L,1122011218,0,120.88,121.10,0002,-10,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053921,1570519.00
02/02/2017 11:45,2,0.271,ACTIVE,211.25,334.24,59.991,1486053904,"201051344000890","219011344069620",30.83,-5.00,0,320.11,393.45,8.5,6.3,0.022,612196.9,612196.9,23810,0,0,0,L,1122011218,0,121.33,120.42,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053922,1570520.00
02/02/2017 11:45,2,0.293,ACTIVE,211.48,370.00,60.002,1486053904,"201051344000438","219011344069620",34.55,-5.50,0,320.11,403.67,10.3,8.0,0.018,613248.2,613248.2,23814,0,0,0,L,1122011218,0,121.33,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053923,1570521.00
02/02/2017 11:45,2,0.287,ALERT,211.48,333.63,59.991,1486053904,"201051344000417","219011344069620",28.77,-5.50,0,295.76,398.26,8.4,6.2,0.009,596487.6,596487.6,23952,0,0,0,L,1122011218,0,121.10,120.88,0002,-7,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053925,1570522.00
02/02/2017 11:45,2,0.828,ACTIVE,210.80,336.94,59.975,1486053904,"274151322000083","219011344069620",23.85,-2.00,0,319.21,418.39,20.0,17.4,0.137,866700.9,866700.9,23298,0,0,0,L,1151911521,0,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053926,1570523.00
02/02/2017 11:45,2,0.305,ACTIVE,211.25,379.62,59.981,1486053904,"274151322000076","219011344069620",35.50,-2.00,0,333.03,409.38,11.0,8.7,0.053,924122.5,924122.5,23410,0,0,0,L,1151911521,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053927,1570524.00
02/02/2017 11:45,2,0.160,ALERT,211.25,299.37,59.986,1486053904,"201051344000868","219011344069620",22.34,-8.00,0,286.44,354.97,3.6,1.6,0.000,607214.4,607214.4,23804,0,0,0,L,1122011218,0,120.42,121.55,0002,-10,0,0,0,0,0,0,7,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053929,1570525.00
02/02/2017 11:45,2,0.742,ACTIVE,211.03,385.03,59.986,1486053904,"274151322000095","219011344069620",35.54,-2.50,0,327.62,423.50,26.7,23.8,0.168,915111.7,915111.7,23477,0,0,0,L,1151911521,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053930,1570526.00
02/02/2017 11:45,2,0.152,ALERT,211.25,298.77,59.949,1486053904,"201051344000988","219011344069620",22.96,-8.00,0,283.44,424.71,3.6,1.5,0.000,568913.3,568913.3,23833,0,0,0,L,1122011218,0,120.42,121.33,0002,-10,0,0,0,0,0,0,10,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053931,1570527.00
02/02/2017 11:45,2,0.180,ALERT,211.25,320.41,59.991,1486053904,"201051344001025","219011344069620",25.90,-7.00,0,285.54,422.00,4.7,2.6,0.000,613340.4,613340.4,23873,0,0,0,L,1122011218,0,120.88,120.88,0002,-10,0,0,0,0,0,0,7,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053933,1570528.00
02/02/2017 11:45,2,0.262,ACTIVE,211.48,334.54,60.002,1486053904,"201051344000458","219011344069620",30.42,-5.00,0,319.51,366.70,8.1,5.9,0.018,617356.7,617356.7,23554,0,0,0,L,1122011218,0,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053934,1570529.00
02/02/2017 11:45,2,0.414,ACTIVE,211.93,365.49,60.002,1486053904,"201051344000853","219011344069620",33.97,-6.00,0,331.53,406.97,14.2,11.8,0.071,616049.1,616049.1,23454,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053935,1570530.00
02/02/2017 11:45,2,0.383,ACTIVE,211.70,381.12,60.007,1486053904,"201051344000685","219011344069620",35.64,-5.50,0,331.23,414.79,13.9,11.5,0.062,612504.0,612504.0,23718,0,0,0,L,1122011218,0,122.01,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053936,1570531.00
02/02/2017 11:45,2,0.262,ACTIVE,211.70,356.18,60.007,1486053904,"201051344000917","219011344069620",33.02,-4.00,0,318.61,410.28,8.8,6.6,0.035,609436.9,609436.9,23736,0,0,0,L,1122011218,0,121.10,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053937,1570532.00
02/02/2017 11:45,2,1.965,ACTIVE,211.70,372.41,60.002,1486053904,"201051344001145","219011344069620",33.28,-4.00,0,324.92,420.20,66.3,62.0,0.539,615590.4,615590.4,23574,0,0,0,L,1122011218,0,121.33,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053938,1570533.00
02/02/2017 11:45,2,0.215,ALERT,211.48,333.33,59.996,1486053904,"201051344000651","219011344069620",26.52,-8.50,0,285.84,452.96,5.8,3.7,0.000,607999.4,607999.4,23810,0,0,0,L,1122011218,0,121.55,120.65,0002,-10,0,0,0,0,0,0,6,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053940,1570534.00
02/02/2017 11:45,2,0.127,ACTIVE,210.57,334.24,60.023,1486053904,"274151322000088","219011344069620",30.12,-3.00,0,319.21,374.81,3.9,1.8,0.004,831909.3,831909.3,23430,0,0,0,L,1151911521,0,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053941,1570535.00
02/02/2017 11:45,2,0.162,ACTIVE,211.25,337.54,59.991,1486053904,"274151322000068","219011344069620",31.15,-2.00,0,321.61,505.26,5.1,3.0,0.018,721951.1,721951.1,23941,0,0,0,L,1151911521,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053942,1570536.00
02/02/2017 11:45,2,0.057,ALERT,211.03,297.57,59.996,1486053904,"201051344001135","219011344069620",34.43,-6.50,0,286.14,465.89,2.0,0.0,0.000,603549.6,603549.6,23869,0,0,0,L,1122011218,0,120.88,120.88,0002,-7,0,0,0,0,0,0,7,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053943,1570537.00
02/02/2017 11:45,2,0.189,ALERT,211.03,334.24,59.986,1486053904,"201051344000594","219011344069620",26.86,-6.50,0,294.86,376.31,5.2,3.1,0.000,619706.8,619706.8,23748,0,0,0,L,1122011218,0,120.65,120.88,0002,-9,0,0,0,0,0,0,5,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053945,1570538.00
02/02/2017 11:45,2,0.207,ALERT,211.70,315.30,59.996,1486053904,"201051344001203","219011344069620",22.40,-7.00,0,290.65,389.84,4.8,2.7,0.000,611929.2,611929.2,23852,0,0,0,L,1122011218,0,121.78,120.65,0002,-9,0,0,0,0,0,0,4,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053947,1570539.00
02/02/2017 11:45,2,0.365,ACTIVE,210.57,336.04,59.986,1486053904,"274151322000054","219011344069620",23.48,-3.00,0,319.21,349.26,8.8,6.5,0.053,848198.3,848198.3,23477,0,0,0,L,1151911521,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053948,1570540.00
02/02/2017 11:45,2,0.145,ALERT,211.48,298.17,60.002,1486053904,"201051344000867","219011344069620",20.79,-7.00,0,284.94,352.87,3.1,1.1,0.000,606055.9,606055.9,23846,0,0,0,L,1122011218,0,121.10,121.33,0002,-10,0,0,0,0,0,0,6,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053950,1570541.00
02/02/2017 11:45,2,0.273,ACTIVE,211.25,334.54,59.991,1486053904,"201051344001093","219011344069620",28.35,-5.00,0,305.68,397.66,7.9,5.7,0.009,609058.4,609058.4,23756,0,0,0,L,1122011218,0,121.10,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053951,1570542.00
02/02/2017 11:45,2,0.277,ACTIVE,211.48,353.77,59.991,1486053904,"201051344000900","219011344069620",32.76,-6.50,0,330.63,399.46,9.2,7.0,0.053,625081.7,625081.7,23364,0,0,0,L,1122011218,0,120.88,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053952,1570543.00
02/02/2017 11:45,2,0.254,ACTIVE,211.70,334.54,59.991,1486053904,"201051344000648","219011344069620",30.04,-8.00,0,320.11,372.71,7.8,5.6,0.013,614756.3,614756.3,23390,0,0,0,L,1122011218,0,120.42,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053952,1570544.00
02/02/2017 11:45,2,0.445,ACTIVE,211.70,385.63,59.991,1486053904,"201051344000569","219011344069620",36.04,-5.00,0,328.82,427.11,16.2,13.8,0.084,625605.8,625605.8,23366,0,0,0,L,1122011218,0,120.42,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053953,1570545.00
02/02/2017 11:45,2,0.229,ACTIVE,211.48,338.74,60.002,1486053904,"201051344000983","219011344069620",31.31,-6.00,0,330.03,379.92,7.3,5.1,0.027,618251.9,618251.9,23521,0,0,0,L,1122011218,0,120.88,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053954,1570546.00
02/02/2017 11:45,2,0.148,ALERT,211.48,298.47,59.991,1486053904,"201051344001158","219011344069620",22.52,-8.50,0,286.14,429.82,3.4,1.4,0.000,606688.1,606688.1,23762,0,0,0,L,1122011218,0,120.65,121.10,0002,-8,0,0,0,0,0,0,8,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053956,1570547.00
02/02/2017 11:45,2,0.334,ACTIVE,212.16,336.34,59.991,1486053904,"201051344000576","219011344069620",30.89,-6.50,0,329.73,390.74,10.5,8.2,0.031,617484.4,617484.4,23410,0,0,0,L,1122011218,0,121.10,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053957,1570548.00
