ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2017 11:45,2,0.164,ACTIVE,210.80,334.84,59.996,1486053904,"274151322000087","219011344069620",29.64,-3.00,0,319.21,385.63,4.9,2.8,0.013,820204.6,820204.6,23712,0,0,0,L,1151911521,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486053958,1570549.00
02/02/2017 12:00,2,0.211,ACTIVE,212.16,335.44,59.949,1486054804,"201051344000645","219011344069620",30.85,-6.00,0,333.03,376.31,6.7,4.5,0.013,616704.9,616704.9,23405,0,0,0,L,1122011218,0,121.10,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054805,1570550.00
02/02/2017 12:00,2,0.230,ACTIVE,210.80,376.62,59.965,1486054804,"274151322000085","219011344069620",35.29,-2.50,0,333.03,396.75,8.2,6.0,0.035,846826.5,846826.5,23500,0,0,0,L,1151911521,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054806,1570551.00
02/02/2017 12:00,2,0.166,ALERT,212.16,298.17,60.002,1486054804,"201051344000633","219011344069620",20.52,-8.00,0,294.86,406.07,3.5,1.4,0.000,605885.7,605885.7,23826,0,0,0,L,1122011218,0,121.10,122.01,0002,-7,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054808,1570552.00
02/02/2017 12:00,2,0.201,ALERT,211.70,298.17,59.970,1486054804,"201051344000469","219011344069620",20.75,-8.50,0,295.16,389.24,4.2,2.2,0.000,608758.3,608758.3,23788,0,0,0,L,1122011218,0,120.20,122.01,0002,-11,0,0,0,0,0,0,5,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054810,1570553.00
02/02/2017 12:00,2,0.217,ACTIVE,211.70,317.10,59.975,1486054804,"201051344000646","219011344069620",22.92,-6.00,0,313.20,346.56,5.1,3.0,0.000,604617.0,604617.0,23760,0,0,0,L,1122011218,0,121.55,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054811,1570554.00
02/02/2017 12:00,2,0.377,ACTIVE,210.57,382.33,59.970,1486054804,"274151322000052","219011344069620",35.74,-1.00,0,331.23,404.27,13.7,11.3,0.075,875181.7,875181.7,23267,0,0,0,L,1151911521,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054812,1570555.00
02/02/2017 12:00,2,0.141,ALERT,211.70,297.87,59.965,1486054804,"201051344000585","219011344069620",20.26,-6.00,0,294.56,358.88,2.9,0.9,0.000,615174.0,615174.0,23851,0,0,0,L,1122011218,0,120.88,121.55,0002,-10,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054813,1570556.00
02/02/2017 12:00,2,0.295,ACTIVE,211.70,334.54,59.981,1486054804,"201051344001230","219011344069620",29.66,-5.00,0,329.73,395.85,8.9,6.6,0.027,607986.9,607986.9,23652,0,0,0,L,1122011218,0,121.55,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054814,1570557.00
02/02/2017 12:00,2,0.195,ACTIVE,212.16,320.11,59.970,1486054804,"201051344000582","219011344069620",25.50,-7.00,0,296.06,352.87,5.1,3.0,0.000,599908.5,599908.5,23799,0,0,0,L,1122011218,0,121.55,121.55,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054815,1570558.00
02/02/2017 12:00,2,0.256,ACTIVE,211.48,333.63,59.970,1486054804,"201051344000955","219011344069620",24.89,-5.50,0,319.51,380.22,6.5,4.3,0.000,615210.2,615210.2,23744,0,0,0,L,1122011218,0,120.88,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054816,1570559.00
02/02/2017 12:00,2,0.531,ACTIVE,211.03,336.94,59.959,1486054804,"274151322000094","219011344069620",20.75,-4.00,0,331.23,349.56,11.2,8.9,0.075,720862.0,720862.0,24043,0,0,0,L,1151911521,0,120.88,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054817,1570560.00
02/02/2017 12:00,2,0.211,ALERT,211.70,323.72,59.965,1486054804,"201051344000579","219011344069620",25.64,-6.00,0,296.66,350.77,5.5,3.4,0.000,624229.5,624229.5,23707,0,0,0,L,1122011218,0,120.65,121.33,0002,-11,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054819,1570561.00
02/02/2017 12:00,2,0.240,ACTIVE,211.70,333.93,59.970,1486054804,"201051344000890","219011344069620",28.98,-5.00,0,328.22,377.82,7.1,4.9,0.013,612198.3,612198.3,23811,0,0,0,L,1122011218,0,121.55,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054820,1570562.00
02/02/2017 12:00,2,0.264,ACTIVE,211.70,334.54,59.975,1486054804,"201051344000438","219011344069620",30.40,-6.00,0,329.73,388.94,8.2,6.0,0.013,613249.9,613249.9,23815,0,0,0,L,1122011218,0,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054821,1570563.00
02/02/2017 12:00,2,0.260,ACTIVE,211.93,334.54,59.965,1486054804,"201051344000417","219011344069620",27.08,-5.50,0,295.16,344.15,7.2,5.0,0.000,596489.0,596489.0,23954,0,0,0,L,1122011218,0,121.33,121.10,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054821,1570564.00
02/02/2017 12:00,2,0.650,ACTIVE,211.25,337.24,59.959,1486054804,"274151322000083","219011344069620",23.38,-2.00,0,330.03,354.67,15.4,12.9,0.097,866704.9,866704.9,23299,0,0,0,L,1151911521,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054822,1570565.00
02/02/2017 12:00,2,0.246,ACTIVE,211.70,374.51,59.970,1486054804,"274151322000076","219011344069620",35.05,-2.00,0,333.93,393.75,8.8,6.6,0.040,924124.5,924124.5,23411,0,0,0,L,1151911521,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054823,1570566.00
02/02/2017 12:00,2,0.150,ALERT,211.48,299.07,59.965,1486054804,"201051344000868","219011344069620",20.30,-8.00,0,296.96,363.69,3.1,1.1,0.000,607214.7,607214.7,23806,0,0,0,L,1122011218,0,120.42,121.78,0002,-10,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054825,1570567.00
02/02/2017 12:00,2,0.605,ACTIVE,211.03,378.72,59.970,1486054804,"274151322000095","219011344069620",35.33,-2.50,0,328.52,409.38,21.8,19.1,0.133,915117.3,915117.3,23478,0,0,0,L,1151911521,0,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054826,1570568.00
02/02/2017 12:00,2,0.143,ALERT,211.25,298.47,59.981,1486054804,"201051344000988","219011344069620",21.21,-7.00,0,294.26,389.84,3.1,1.1,0.000,568913.7,568913.7,23835,0,0,0,L,1122011218,0,120.42,121.55,0002,-10,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054828,1570569.00
02/02/2017 12:00,2,0.162,ALERT,211.25,297.57,59.970,1486054804,"201051344001025","219011344069620",23.24,-7.00,0,294.56,368.80,3.8,1.8,0.000,613341.0,613341.0,23875,0,0,0,L,1122011218,0,120.88,121.10,0002,-9,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054830,1570570.00
02/02/2017 12:00,2,0.242,ACTIVE,211.48,334.24,59.949,1486054804,"201051344000458","219011344069620",29.22,-5.00,0,329.43,361.59,7.2,5.0,0.009,617358.1,617358.1,23555,0,0,0,L,1122011218,0,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054830,1570571.00
02/02/2017 12:00,2,0.367,ACTIVE,212.16,363.09,59.975,1486054804,"201051344000853","219011344069620",33.81,-6.00,0,333.03,388.64,12.6,10.3,0.053,616052.0,616052.0,23455,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054831,1570572.00
02/02/2017 12:00,2,0.346,ACTIVE,211.93,376.01,59.959,1486054804,"201051344000685","219011344069620",35.11,-5.00,0,330.33,401.56,12.4,10.0,0.044,612506.7,612506.7,23719,0,0,0,L,1122011218,0,122.23,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054833,1570573.00
02/02/2017 12:00,2,0.240,ACTIVE,212.16,335.74,59.991,1486054804,"201051344000917","219011344069620",30.57,-4.00,0,329.13,401.86,7.5,5.3,0.027,609438.4,609438.4,23737,0,0,0,L,1122011218,0,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054834,1570574.00
02/02/2017 12:00,2,1.691,ACTIVE,212.16,368.80,59.970,1486054804,"201051344001145","219011344069620",33.12,-4.00,0,335.14,411.78,56.8,52.8,0.460,615605.7,615605.7,23575,0,0,0,L,1122011218,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054835,1570575.00
02/02/2017 12:00,2,0.242,ALERT,211.70,297.57,59.965,1486054804,"201051344000651","219011344069620",20.14,-8.50,0,294.56,370.60,5.0,2.9,0.000,608000.2,608000.2,23812,0,0,0,L,1122011218,0,121.78,120.88,0002,-9,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054837,1570576.00
02/02/2017 12:00,2,0.113,ACTIVE,210.80,333.63,59.965,1486054804,"274151322000088","219011344069620",29.86,-3.00,0,330.63,365.49,3.4,1.4,0.000,831909.7,831909.7,23431,0,0,0,L,1151911521,0,122.01,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054838,1570577.00
02/02/2017 12:00,2,0.146,ACTIVE,211.70,336.04,59.922,1486054804,"274151322000068","219011344069620",30.49,-2.50,0,333.03,485.12,4.5,2.5,0.013,721951.9,721951.9,23942,0,0,0,L,1151911521,0,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054839,1570578.00
02/02/2017 12:00,2,0.141,ALERT,211.48,298.17,59.975,1486054804,"201051344001135","219011344069620",22.70,-6.50,0,295.46,363.09,3.2,1.2,0.000,603550.0,603550.0,23871,0,0,0,L,1122011218,0,121.10,121.10,0002,-7,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054841,1570579.00
02/02/2017 12:00,2,0.184,ALERT,211.25,320.71,59.954,1486054804,"201051344000594","219011344069620",25.37,-6.50,0,295.46,367.90,4.8,2.7,0.000,619707.6,619707.6,23750,0,0,0,L,1122011218,0,120.65,120.88,0002,-9,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054842,1570580.00
02/02/2017 12:00,2,0.174,ALERT,211.70,318.61,59.970,1486054804,"201051344001203","219011344069620",24.87,-7.00,0,294.86,365.49,4.4,2.3,0.000,611929.9,611929.9,23854,0,0,0,L,1122011218,0,121.78,120.88,0002,-9,0,0,0,0,0,0,5,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054844,1570581.00
02/02/2017 12:00,2,0.342,ACTIVE,210.80,334.24,59.954,1486054804,"274151322000054","219011344069620",23.56,-3.00,0,331.23,344.45,8.2,5.9,0.035,848200.1,848200.1,23478,0,0,0,L,1151911521,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054845,1570582.00
02/02/2017 12:00,2,0.141,ALERT,211.70,297.87,59.965,1486054804,"201051344000867","219011344069620",20.04,-6.50,0,295.46,342.35,2.9,0.9,0.000,606056.2,606056.2,23848,0,0,0,L,1122011218,0,121.10,121.33,0002,-10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054847,1570583.00
02/02/2017 12:00,2,0.266,ALERT,211.70,334.54,59.975,1486054804,"201051344001093","219011344069620",27.93,-5.00,0,294.86,348.06,7.6,5.4,0.009,609059.9,609059.9,23757,0,0,0,L,1122011218,0,121.33,121.10,0002,-6,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054849,1570584.00
02/02/2017 12:00,2,0.266,ACTIVE,211.48,350.47,59.959,1486054804,"201051344000900","219011344069620",32.42,-6.50,0,332.73,383.23,8.8,6.5,0.049,625083.6,625083.6,23365,0,0,0,L,1122011218,0,120.88,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054850,1570585.00
02/02/2017 12:00,2,0.246,ACTIVE,211.70,334.84,59.959,1486054804,"201051344000648","219011344069620",29.64,-8.00,0,323.72,364.59,7.4,5.2,0.013,614757.8,614757.8,23391,0,0,0,L,1122011218,0,120.42,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054851,1570586.00
02/02/2017 12:00,2,0.426,ACTIVE,211.70,388.94,59.965,1486054804,"201051344000569","219011344069620",36.52,-5.50,0,329.43,411.48,15.8,13.3,0.071,625609.6,625609.6,23367,0,0,0,L,1122011218,0,120.42,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054851,1570587.00
02/02/2017 12:00,2,0.221,ACTIVE,211.48,334.54,59.959,1486054804,"201051344000983","219011344069620",30.61,-6.50,0,329.13,367.00,6.9,4.7,0.013,618253.2,618253.2,23522,0,0,0,L,1122011218,0,120.88,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054852,1570588.00
02/02/2017 12:00,2,0.146,ALERT,211.70,298.47,59.959,1486054804,"201051344001158","219011344069620",22.11,-8.50,0,295.76,352.27,3.3,1.3,0.000,606688.5,606688.5,23764,0,0,0,L,1122011218,0,120.65,121.33,0002,-8,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054854,1570589.00
02/02/2017 12:00,2,0.316,ACTIVE,211.93,347.16,59.944,1486054804,"201051344000576","219011344069620",32.16,-6.50,0,330.63,375.41,10.3,8.0,0.022,617486.6,617486.6,23411,0,0,0,L,1122011218,0,121.10,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054855,1570590.00
02/02/2017 12:00,2,0.154,ACTIVE,211.03,335.74,59.922,1486054804,"274151322000087","219011344069620",29.60,-3.00,0,331.53,368.50,4.6,2.5,0.013,820205.4,820205.4,23713,0,0,0,L,1151911521,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486054856,1570591.00
02/02/2017 12:15,2,0.238,ACTIVE,212.16,335.14,60.002,1486055703,"201051344000645","219011344069620",29.62,-6.00,0,318.00,367.60,7.2,5.0,0.018,616706.4,616706.4,23406,0,0,0,L,1122011218,0,121.33,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055704,1570592.00
02/02/2017 12:15,2,0.252,ACTIVE,211.03,377.82,59.981,1486055703,"274151322000085","219011344069620",35.31,-3.00,0,333.33,401.86,9.1,6.8,0.040,846828.5,846828.5,23501,0,0,0,L,1151911521,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055705,1570593.00
02/02/2017 12:15,2,0.189,ALERT,212.16,297.57,60.023,1486055703,"201051344000633","219011344069620",19.60,-8.00,0,293.96,350.47,3.8,1.7,0.000,605886.3,605886.3,23828,0,0,0,L,1122011218,0,121.33,121.78,0002,-8,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055707,1570594.00
02/02/2017 12:15,2,0.205,ALERT,211.70,298.47,59.996,1486055703,"201051344000469","219011344069620",21.63,-8.50,0,294.86,350.17,4.5,2.5,0.000,608759.0,608759.0,23790,0,0,0,L,1122011218,0,120.42,121.78,0002,-11,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055709,1570595.00
02/02/2017 12:15,2,0.219,ALERT,211.93,334.54,59.991,1486055703,"201051344000646","219011344069620",25.33,-6.00,0,294.86,356.48,5.6,3.5,0.004,604618.0,604618.0,23761,0,0,0,L,1122011218,0,121.55,121.10,0002,-8,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055711,1570596.00
02/02/2017 12:15,2,0.492,ACTIVE,211.25,386.23,59.986,1486055703,"274151322000052","219011344069620",36.10,-1.00,0,333.03,413.29,18.1,15.6,0.106,875186.0,875186.0,23268,0,0,0,L,1151911521,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055711,1570597.00
02/02/2017 12:15,2,0.146,ALERT,212.16,298.77,59.996,1486055703,"201051344000585","219011344069620",21.47,-6.00,0,295.46,354.07,3.2,1.2,0.000,615174.3,615174.3,23853,0,0,0,L,1122011218,0,120.88,121.78,0002,-10,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055713,1570598.00
02/02/2017 12:15,2,0.316,ACTIVE,211.93,357.08,60.007,1486055703,"201051344001230","219011344069620",33.12,-5.00,0,328.22,397.05,10.6,8.3,0.044,607989.2,607989.2,23653,0,0,0,L,1122011218,0,121.55,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055714,1570599.00
02/02/2017 12:15,2,0.219,ALERT,212.61,330.63,59.991,1486055703,"201051344000582","219011344069620",25.09,-7.00,0,296.66,368.20,5.6,3.5,0.000,599909.5,599909.5,23800,0,0,0,L,1122011218,0,121.55,121.55,0002,-9,0,0,0,0,0,0,5,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055716,1570600.00
02/02/2017 12:15,2,0.270,ALERT,211.70,333.93,59.996,1486055703,"201051344000955","219011344069620",25.52,-5.50,0,296.06,364.29,7.0,4.8,0.000,615211.5,615211.5,23745,0,0,0,L,1122011218,0,120.88,121.33,0002,-7,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055718,1570601.00
02/02/2017 12:15,2,0.945,ACTIVE,211.48,339.34,59.986,1486055703,"274151322000094","219011344069620",18.94,-4.00,0,330.63,357.38,18.1,15.6,0.115,720866.1,720866.1,24044,0,0,0,L,1151911521,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055719,1570602.00
02/02/2017 12:15,2,0.215,ALERT,211.93,334.84,59.981,1486055703,"201051344000579","219011344069620",26.78,-6.00,0,296.96,367.00,5.8,3.7,0.000,624230.6,624230.6,23709,0,0,0,L,1122011218,0,121.10,121.33,0002,-10,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055721,1570603.00
02/02/2017 12:15,2,0.256,ALERT,211.93,334.24,59.986,1486055703,"201051344000890","219011344069620",29.92,-5.00,0,296.66,377.52,7.8,5.6,0.013,612199.9,612199.9,23812,0,0,0,L,1122011218,0,121.55,120.88,0002,-6,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055722,1570604.00
02/02/2017 12:15,2,0.283,ACTIVE,211.93,335.44,59.986,1486055703,"201051344000438","219011344069620",30.83,-5.50,0,328.22,401.56,8.8,6.6,0.018,613251.8,613251.8,23816,0,0,0,L,1122011218,0,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055723,1570605.00
02/02/2017 12:15,2,0.270,ALERT,212.38,334.84,59.991,1486055703,"201051344000417","219011344069620",27.81,-5.50,0,295.16,361.89,7.6,5.4,0.009,596490.5,596490.5,23955,0,0,0,L,1122011218,0,121.33,121.33,0002,-7,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055725,1570606.00
02/02/2017 12:15,2,0.734,ACTIVE,211.70,337.84,59.986,1486055703,"274151322000083","219011344069620",23.46,-2.50,0,329.73,359.48,17.5,15.0,0.115,866709.2,866709.2,23300,0,0,0,L,1151911521,0,121.55,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055726,1570607.00
02/02/2017 12:15,2,0.279,ACTIVE,211.93,379.02,59.991,1486055703,"274151322000076","219011344069620",35.58,-1.50,0,334.54,403.67,10.1,7.8,0.044,924126.8,924126.8,23412,0,0,0,L,1151911521,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055727,1570608.00
02/02/2017 12:15,2,0.150,ALERT,211.70,299.07,59.996,1486055703,"201051344000868","219011344069620",20.81,-8.50,0,296.96,348.36,3.2,1.2,0.000,607215.1,607215.1,23808,0,0,0,L,1122011218,0,120.88,121.78,0002,-11,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055729,1570609.00
02/02/2017 12:15,2,0.814,ACTIVE,211.48,389.84,59.986,1486055703,"274151322000095","219011344069620",36.10,-2.00,0,370.00,424.71,29.9,26.9,0.186,915124.6,915124.6,23479,0,0,0,L,1151911521,0,122.01,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055730,1570610.00
02/02/2017 12:15,2,0.148,ALERT,211.48,298.47,59.991,1486055703,"201051344000988","219011344069620",21.17,-7.00,0,294.26,357.98,3.2,1.2,0.000,568914.1,568914.1,23837,0,0,0,L,1122011218,0,120.65,121.55,0002,-10,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055732,1570611.00
02/02/2017 12:15,2,0.168,ALERT,211.70,297.87,59.981,1486055703,"201051344001025","219011344069620",23.82,-7.00,0,295.46,455.06,4.1,2.0,0.000,613341.6,613341.6,23877,0,0,0,L,1122011218,0,121.10,121.33,0002,-9,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055733,1570612.00
02/02/2017 12:15,2,0.248,ALERT,211.70,334.24,59.991,1486055703,"201051344000458","219011344069620",29.60,-5.00,0,296.66,363.99,7.5,5.3,0.013,617359.6,617359.6,23556,0,0,0,L,1122011218,0,121.10,121.33,0002,-8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055735,1570613.00
02/02/2017 12:15,2,0.385,ACTIVE,212.38,366.40,59.986,1486055703,"201051344000853","219011344069620",34.07,-6.00,0,331.83,398.26,13.3,10.9,0.057,616055.0,616055.0,23456,0,0,0,L,1122011218,0,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055736,1570614.00
02/02/2017 12:15,2,0.371,ACTIVE,212.16,375.71,59.981,1486055703,"201051344000685","219011344069620",35.09,-5.00,0,331.53,404.57,13.2,10.8,0.053,612509.7,612509.7,23720,0,0,0,L,1122011218,0,122.01,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055737,1570615.00
02/02/2017 12:15,2,0.260,ACTIVE,212.16,353.77,60.002,1486055703,"201051344000917","219011344069620",32.80,-4.00,0,328.82,406.97,8.7,6.4,0.035,609440.2,609440.2,23738,0,0,0,L,1122011218,0,121.33,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055738,1570616.00
02/02/2017 12:15,2,1.793,ACTIVE,212.38,369.10,59.991,1486055703,"201051344001145","219011344069620",33.12,-4.00,0,333.63,408.48,60.1,56.1,0.486,615621.7,615621.7,23576,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055739,1570617.00
02/02/2017 12:15,2,0.211,ALERT,211.93,318.91,59.949,1486055703,"201051344000651","219011344069620",25.17,-8.00,0,295.46,407.57,5.4,3.3,0.000,608001.1,608001.1,23814,0,0,0,L,1122011218,0,121.55,121.10,0002,-10,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055741,1570618.00
02/02/2017 12:15,2,0.119,ACTIVE,211.25,336.04,59.986,1486055703,"274151322000088","219011344069620",30.12,-3.00,0,331.53,373.01,3.6,1.6,0.009,831910.2,831910.2,23432,0,0,0,L,1151911521,0,122.23,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055742,1570619.00
02/02/2017 12:15,2,0.162,ACTIVE,211.93,336.94,59.981,1486055703,"274151322000068","219011344069620",31.15,-2.00,0,333.63,501.05,5.1,3.0,0.018,721952.9,721952.9,23943,0,0,0,L,1151911521,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055742,1570620.00
02/02/2017 12:15,2,0.145,ALERT,211.70,298.47,59.981,1486055703,"201051344001135","219011344069620",23.36,-6.50,0,296.36,366.70,3.4,1.4,0.000,603550.4,603550.4,23873,0,0,0,L,1122011218,0,121.10,121.33,0002,-7,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055744,1570621.00
02/02/2017 12:15,2,0.191,ALERT,211.25,333.93,59.986,1486055703,"201051344000594","219011344069620",26.74,-6.50,0,295.76,363.69,5.2,3.1,0.000,619708.5,619708.5,23752,0,0,0,L,1122011218,0,120.88,120.88,0002,-9,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055746,1570622.00
02/02/2017 12:15,2,0.195,ALERT,212.16,326.72,59.991,1486055703,"201051344001203","219011344069620",24.19,-6.50,0,295.46,361.59,4.8,2.7,0.000,611930.7,611930.7,23856,0,0,0,L,1122011218,0,121.78,121.10,0002,-9,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055748,1570623.00
02/02/2017 12:15,2,0.389,ACTIVE,211.03,335.74,59.986,1486055703,"274151322000054","219011344069620",23.42,-3.00,0,329.43,345.36,9.2,7.0,0.044,848202.0,848202.0,23479,0,0,0,L,1151911521,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055749,1570624.00
02/02/2017 12:15,2,0.148,ALERT,211.93,297.87,59.986,1486055703,"201051344000867","219011344069620",20.28,-7.00,0,295.46,354.97,3.1,1.1,0.000,606056.5,606056.5,23850,0,0,0,L,1122011218,0,121.33,121.33,0002,-10,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055751,1570625.00
02/02/2017 12:15,2,0.279,ACTIVE,211.93,335.44,59.996,1486055703,"201051344001093","219011344069620",28.73,-5.50,0,295.76,390.44,8.2,5.9,0.009,609061.5,609061.5,23759,0,0,0,L,1122011218,0,121.33,121.33,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055752,1570626.00
02/02/2017 12:15,2,0.293,ACTIVE,211.70,357.98,59.954,1486055703,"201051344000900","219011344069620",33.18,-6.50,0,332.13,393.15,9.9,7.6,0.057,625085.7,625085.7,23366,0,0,0,L,1122011218,0,121.33,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055752,1570627.00
02/02/2017 12:15,2,0.260,ACTIVE,211.93,334.84,59.996,1486055703,"201051344000648","219011344069620",29.74,-8.00,0,311.09,378.12,7.9,5.7,0.009,614759.3,614759.3,23392,0,0,0,L,1122011218,0,120.88,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055753,1570628.00
02/02/2017 12:15,2,0.471,ACTIVE,211.93,384.73,59.996,1486055703,"201051344000569","219011344069620",35.88,-5.00,0,331.23,419.00,17.1,14.6,0.088,625613.6,625613.6,23368,0,0,0,L,1122011218,0,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055754,1570629.00
02/02/2017 12:15,2,0.238,ACTIVE,211.70,338.14,59.991,1486055703,"201051344000983","219011344069620",31.21,-6.50,0,328.52,373.31,7.6,5.4,0.022,618254.7,618254.7,23523,0,0,0,L,1122011218,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055755,1570630.00
02/02/2017 12:15,2,0.152,ALERT,211.93,299.37,59.991,1486055703,"201051344001158","219011344069620",22.88,-8.50,0,296.36,378.72,3.5,1.5,0.000,606688.9,606688.9,23766,0,0,0,L,1122011218,0,120.88,121.33,0002,-8,0,0,0,0,0,0,8,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055757,1570631.00
02/02/2017 12:15,2,0.342,ACTIVE,212.16,342.35,59.991,1486055703,"201051344000576","219011344069620",31.61,-6.50,0,331.23,379.32,10.9,8.6,0.035,617488.9,617488.9,23412,0,0,0,L,1122011218,0,121.33,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055758,1570632.00
02/02/2017 12:15,2,0.176,ACTIVE,211.70,336.04,59.991,1486055703,"274151322000087","219011344069620",29.82,-3.00,0,331.83,373.31,5.4,3.3,0.018,820206.3,820206.3,23714,0,0,0,L,1151911521,0,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486055759,1570633.00
02/02/2017 12:30,2,0.336,ACTIVE,212.61,342.05,59.959,1486056603,"201051344000645","219011344069620",31.61,-6.50,0,328.52,383.23,10.8,8.5,0.044,616708.0,616708.0,23407,0,0,0,L,1122011218,0,121.55,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056604,1570634.00
02/02/2017 12:30,2,0.475,ACTIVE,211.48,389.54,59.975,1486056603,"274151322000085","219011344069620",36.36,-2.50,0,333.93,416.59,17.4,14.9,0.097,846831.1,846831.1,23502,0,0,0,L,1151911521,0,122.23,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056605,1570635.00
02/02/2017 12:30,2,0.248,ALERT,212.83,338.44,59.965,1486056603,"201051344000633","219011344069620",25.07,-8.00,0,293.96,379.32,6.3,4.2,0.004,605886.9,605886.9,23830,0,0,0,L,1122011218,0,121.78,122.01,0002,-8,0,0,0,0,0,0,6,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056606,1570636.00
02/02/2017 12:30,2,0.258,ALERT,212.38,336.64,59.959,1486056603,"201051344000469","219011344069620",26.90,-8.50,0,295.16,373.01,7.1,4.9,0.004,608759.9,608759.9,23792,0,0,0,L,1122011218,0,120.88,122.01,0002,-11,0,0,0,0,0,0,6,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056608,1570637.00
02/02/2017 12:30,2,0.271,ACTIVE,211.93,335.44,59.965,1486056603,"201051344000646","219011344069620",30.77,-6.00,0,295.76,366.70,8.5,6.3,0.027,604619.1,604619.1,23763,0,0,0,L,1122011218,0,121.78,121.10,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056609,1570638.00
02/02/2017 12:30,2,1.102,ACTIVE,211.48,397.05,59.991,1486056603,"274151322000052","219011344069620",37.09,-0.50,0,328.82,431.92,41.3,38.0,0.261,875191.6,875191.6,23269,0,0,0,L,1151911521,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056610,1570639.00
02/02/2017 12:30,2,0.209,ALERT,212.61,335.44,59.970,1486056603,"201051344000585","219011344069620",28.63,-6.00,0,296.06,369.70,6.1,3.9,0.009,615174.8,615174.8,23855,0,0,0,L,1122011218,0,121.33,121.78,0002,-10,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056612,1570640.00
02/02/2017 12:30,2,0.576,ACTIVE,212.38,397.66,59.954,1486056603,"201051344001230","219011344069620",37.05,-5.50,0,329.73,421.70,21.7,19.0,0.133,607992.0,607992.0,23654,0,0,0,L,1122011218,0,122.01,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056613,1570641.00
02/02/2017 12:30,2,0.295,ACTIVE,213.06,339.04,59.975,1486056603,"201051344000582","219011344069620",31.33,-8.00,0,297.26,390.74,9.4,7.1,0.027,599910.6,599910.6,23802,0,0,0,L,1122011218,0,122.01,121.78,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056614,1570642.00
02/02/2017 12:30,2,0.350,ACTIVE,211.70,354.07,59.986,1486056603,"201051344000955","219011344069620",32.90,-5.50,0,296.06,374.81,11.7,9.4,0.040,615212.9,615212.9,23747,0,0,0,L,1122011218,0,121.10,121.33,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056615,1570643.00
02/02/2017 12:30,2,2.340,ACTIVE,211.93,348.66,59.959,1486056603,"274151322000094","219011344069620",19.16,-4.00,0,327.92,375.11,45.5,42.0,0.309,720871.8,720871.8,24045,0,0,0,L,1151911521,0,121.33,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056616,1570644.00
02/02/2017 12:30,2,0.291,ACTIVE,212.38,365.80,59.970,1486056603,"201051344000579","219011344069620",34.13,-6.00,0,296.66,370.60,10.1,7.8,0.022,624231.8,624231.8,23711,0,0,0,L,1122011218,0,121.33,121.55,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056617,1570645.00
02/02/2017 12:30,2,0.428,ACTIVE,211.70,379.92,59.970,1486056603,"201051344000890","219011344069620",35.54,-5.50,0,318.30,392.85,15.4,13.0,0.062,612201.8,612201.8,23814,0,0,0,L,1122011218,0,121.55,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056618,1570646.00
02/02/2017 12:30,2,0.463,ACTIVE,212.38,379.62,59.970,1486056603,"201051344000438","219011344069620",35.42,-6.00,0,330.63,401.86,16.6,14.1,0.075,613254.0,613254.0,23817,0,0,0,L,1122011218,0,122.01,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056619,1570647.00
02/02/2017 12:30,2,0.369,ACTIVE,212.61,367.90,59.975,1486056603,"201051344000417","219011344069620",34.29,-5.50,0,295.46,389.84,12.9,10.5,0.040,596492.2,596492.2,23957,0,0,0,L,1122011218,0,121.55,121.55,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056620,1570648.00
02/02/2017 12:30,2,1.842,ACTIVE,211.70,347.76,59.965,1486056603,"274151322000083","219011344069620",24.13,-2.50,0,328.82,375.11,45.0,41.5,0.296,866714.7,866714.7,23301,0,0,0,L,1151911521,0,121.55,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056621,1570649.00
02/02/2017 12:30,2,0.730,ACTIVE,212.61,398.86,59.965,1486056603,"274151322000076","219011344069620",37.13,-1.50,0,334.24,422.60,27.4,24.6,0.172,924129.6,924129.6,23413,0,0,0,L,1151911521,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056622,1570650.00
02/02/2017 12:30,2,0.244,ALERT,212.16,336.34,59.981,1486056603,"201051344000868","219011344069620",27.02,-7.00,0,296.96,354.97,6.7,4.6,0.013,607215.5,607215.5,23810,0,0,0,L,1122011218,0,121.10,122.01,0002,-11,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056624,1570651.00
02/02/2017 12:30,2,2.891,ACTIVE,211.70,405.77,59.949,1486056603,"274151322000095","219011344069620",37.05,-1.50,0,332.13,430.42,108.1,102.4,0.398,915135.0,915135.0,23480,0,0,0,L,1151911521,0,122.23,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056625,1570652.00
02/02/2017 12:30,2,0.246,ALERT,212.16,337.54,59.944,1486056603,"201051344000988","219011344069620",28.53,-7.00,0,293.96,381.42,7.2,5.0,0.013,568914.5,568914.5,23839,0,0,0,L,1122011218,0,121.10,121.78,0002,-10,0,0,0,0,0,0,5,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056626,1570653.00
02/02/2017 12:30,2,0.301,ALERT,212.38,347.46,59.986,1486056603,"201051344001025","219011344069620",32.24,-7.00,0,295.76,380.52,9.9,7.6,0.031,613342.3,613342.3,23879,0,0,0,L,1122011218,0,121.33,121.55,0002,-9,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056628,1570654.00
02/02/2017 12:30,2,0.533,ACTIVE,212.38,347.16,59.981,1486056603,"201051344000458","219011344069620",32.01,-5.00,0,313.20,377.52,17.3,14.8,0.097,617361.3,617361.3,23558,0,0,0,L,1122011218,0,121.33,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056629,1570655.00
02/02/2017 12:30,2,1.088,ACTIVE,213.06,391.94,59.965,1486056603,"201051344000853","219011344069620",36.08,-6.00,0,340.85,415.09,39.8,36.4,0.296,616058.6,616058.6,23457,0,0,0,L,1122011218,0,121.78,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056630,1570656.00
02/02/2017 12:30,2,0.928,ACTIVE,212.61,409.38,59.949,1486056603,"201051344000685","219011344069620",38.09,-5.00,0,331.53,423.81,35.8,32.6,0.252,612513.2,612513.2,23721,0,0,0,L,1122011218,0,122.46,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056631,1570657.00
02/02/2017 12:30,2,0.607,ACTIVE,212.61,397.05,59.975,1486056603,"201051344000917","219011344069620",36.98,-4.00,0,330.03,422.90,22.9,20.1,0.137,609442.2,609442.2,23739,0,0,0,L,1122011218,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056632,1570658.00
02/02/2017 12:30,2,5.230,ACTIVE,212.83,379.32,59.986,1486056603,"201051344001145","219011344069620",33.81,-5.00,0,332.13,431.32,179.0,170.9,0.818,615639.7,615639.7,23577,0,0,0,L,1122011218,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056633,1570659.00
02/02/2017 12:30,2,0.305,ALERT,212.61,378.72,59.981,1486056603,"201051344000651","219011344069620",35.48,-8.50,0,296.36,492.34,11.0,8.7,0.031,608002.2,608002.2,23816,0,0,0,L,1122011218,0,122.23,121.10,0002,-9,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056634,1570660.00
02/02/2017 12:30,2,0.207,ACTIVE,211.70,377.82,59.986,1486056603,"274151322000088","219011344069620",35.25,-3.00,0,332.13,383.23,7.3,5.2,0.027,831911.0,831911.0,23433,0,0,0,L,1151911521,0,122.23,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056635,1570661.00
02/02/2017 12:30,2,0.309,ACTIVE,212.38,501.05,59.970,1486056603,"274151322000068","219011344069620",48.82,-1.50,0,334.24,506.16,15.2,12.7,0.066,721954.2,721954.2,23944,0,0,0,L,1151911521,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056636,1570662.00
02/02/2017 12:30,2,0.254,ALERT,212.16,341.15,60.007,1486056603,"201051344001135","219011344069620",31.49,-6.50,0,296.66,379.32,8.2,5.9,0.027,603551.0,603551.0,23875,0,0,0,L,1122011218,0,121.55,121.33,0002,-8,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056638,1570663.00
02/02/2017 12:30,2,0.369,ACTIVE,211.93,365.80,59.986,1486056603,"201051344000594","219011344069620",34.03,-6.50,0,295.46,383.53,12.8,10.5,0.057,619709.5,619709.5,23754,0,0,0,L,1122011218,0,121.10,121.33,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056639,1570664.00
02/02/2017 12:30,2,0.342,ALERT,212.61,347.16,59.991,1486056603,"201051344001203","219011344069620",32.18,-6.50,0,296.06,361.89,11.2,8.9,0.044,611931.6,611931.6,23858,0,0,0,L,1122011218,0,122.23,121.10,0002,-9,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056641,1570665.00
02/02/2017 12:30,2,1.234,ACTIVE,211.70,346.26,59.975,1486056603,"274151322000054","219011344069620",24.77,-3.00,0,329.13,355.28,31.0,28.0,0.203,848204.5,848204.5,23480,0,0,0,L,1151911521,0,121.78,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056642,1570666.00
02/02/2017 12:30,2,0.271,ALERT,212.61,336.94,59.981,1486056603,"201051344000867","219011344069620",31.11,-7.00,0,295.76,343.55,8.6,6.3,0.027,606057.0,606057.0,23852,0,0,0,L,1122011218,0,121.78,121.55,0002,-10,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056643,1570667.00
02/02/2017 12:30,2,0.506,ALERT,212.38,391.04,59.975,1486056603,"201051344001093","219011344069620",36.62,-5.50,0,297.26,397.05,18.8,16.3,0.084,609063.2,609063.2,23760,0,0,0,L,1122011218,0,121.78,121.33,0002,-7,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056645,1570668.00
02/02/2017 12:30,2,1.020,ACTIVE,212.16,390.14,59.975,1486056603,"201051344000900","219011344069620",35.86,-6.50,0,333.03,409.68,37.0,33.8,0.287,625088.4,625088.4,23367,0,0,0,L,1122011218,0,121.33,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056646,1570669.00
02/02/2017 12:30,2,0.574,ACTIVE,212.61,362.19,59.991,1486056603,"201051344000648","219011344069620",33.54,-8.00,0,328.52,376.62,19.6,16.9,0.115,614761.1,614761.1,23393,0,0,0,L,1122011218,0,121.10,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056647,1570670.00
02/02/2017 12:30,2,1.453,ACTIVE,212.38,411.48,59.991,1486056603,"201051344000569","219011344069620",37.83,-5.00,0,331.53,437.63,55.6,51.7,0.429,625618.3,625618.3,23369,0,0,0,L,1122011218,0,120.88,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056648,1570671.00
02/02/2017 12:30,2,0.264,ACTIVE,212.38,394.65,59.991,1486056603,"201051344000983","219011344069620",37.15,-6.50,0,331.23,397.96,10.0,7.7,0.035,618256.4,618256.4,23524,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056649,1570672.00
02/02/2017 12:30,2,0.305,ALERT,212.61,336.94,59.954,1486056603,"201051344001158","219011344069620",30.67,-8.50,0,296.36,353.77,9.5,7.2,0.044,606689.5,606689.5,23768,0,0,0,L,1122011218,0,121.10,121.55,0002,-8,0,0,0,0,0,0,5,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056651,1570673.00
02/02/2017 12:30,2,0.869,ACTIVE,213.06,382.63,59.991,1486056603,"201051344000576","219011344069620",35.31,-6.50,0,332.43,397.66,31.1,28.0,0.208,617491.7,617491.7,23413,0,0,0,L,1122011218,0,121.55,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056652,1570674.00
02/02/2017 12:30,2,0.275,ACTIVE,211.70,391.34,59.991,1486056603,"274151322000087","219011344069620",36.72,-2.50,0,332.73,397.05,10.6,8.3,0.040,820207.4,820207.4,23715,0,0,0,L,1151911521,0,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486056652,1570675.00
02/02/2017 12:45,2,0.281,ACTIVE,212.38,346.26,60.018,1486057503,"201051344000645","219011344069620",32.07,-5.50,0,333.03,392.25,9.1,6.9,0.031,616712.1,616712.1,23408,0,0,0,L,1122011218,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057504,1570676.00
02/02/2017 12:45,2,0.371,ACTIVE,211.03,376.92,59.991,1486057503,"274151322000085","219011344069620",35.29,-1.00,0,364.89,419.30,13.3,11.0,0.066,846839.1,846839.1,23503,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057505,1570677.00
02/02/2017 12:45,2,0.195,ALERT,212.61,331.83,59.996,1486057503,"201051344000633","219011344069620",26.76,-6.50,0,295.46,377.22,5.3,3.2,0.000,605888.9,605888.9,23832,0,0,0,L,1122011218,0,121.55,121.78,0002,-7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057507,1570678.00
02/02/2017 12:45,2,0.221,ALERT,211.93,332.73,59.991,1486057503,"201051344000469","219011344069620",26.74,-8.00,0,296.36,376.31,6.0,3.9,0.000,608761.8,608761.8,23794,0,0,0,L,1122011218,0,120.65,121.78,0002,-10,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057509,1570679.00
02/02/2017 12:45,2,0.248,ACTIVE,211.70,334.54,59.991,1486057503,"201051344000646","219011344069620",28.31,-5.00,0,329.13,393.15,7.1,4.9,0.018,604621.8,604621.8,23764,0,0,0,L,1122011218,0,121.78,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057510,1570680.00
02/02/2017 12:45,2,0.873,ACTIVE,211.25,385.93,59.981,1486057503,"274151322000052","219011344069620",35.90,4.00,0,331.23,431.62,31.8,28.8,0.203,875209.4,875209.4,23270,0,0,0,L,1151911521,0,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057511,1570681.00
02/02/2017 12:45,2,0.191,ALERT,211.93,348.96,59.996,1486057503,"201051344000585","219011344069620",26.22,-5.00,0,296.66,375.41,5.1,3.0,0.000,615176.5,615176.5,23857,0,0,0,L,1122011218,0,121.10,121.55,0002,-8,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057512,1570682.00
02/02/2017 12:45,2,0.451,ACTIVE,211.70,376.62,59.991,1486057503,"201051344001230","219011344069620",35.03,-3.00,0,330.93,428.01,16.0,13.5,0.088,607999.3,607999.3,23655,0,0,0,L,1122011218,0,121.55,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057513,1570683.00
02/02/2017 12:45,2,0.242,ACTIVE,212.38,334.84,59.991,1486057503,"201051344000582","219011344069620",30.34,-6.00,0,330.63,395.25,7.5,5.3,0.013,599913.3,599913.3,23803,0,0,0,L,1122011218,0,121.55,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057514,1570684.00
02/02/2017 12:45,2,0.301,ACTIVE,211.25,333.63,59.975,1486057503,"201051344000955","219011344069620",29.82,-4.00,0,330.33,400.36,9.2,6.9,0.022,615216.4,615216.4,23748,0,0,0,L,1122011218,0,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057515,1570685.00
02/02/2017 12:45,2,1.523,ACTIVE,211.25,432.82,59.965,1486057503,"274151322000094","219011344069620",39.84,1.00,0,327.32,456.57,61.4,57.3,0.424,720897.1,720897.1,24046,0,0,0,L,1151911521,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057516,1570686.00
02/02/2017 12:45,2,0.287,ACTIVE,211.93,336.04,59.996,1486057503,"201051344000579","219011344069620",28.09,-5.50,0,332.13,382.33,8.2,6.0,0.013,624234.6,624234.6,23712,0,0,0,L,1122011218,0,121.10,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057517,1570687.00
02/02/2017 12:45,2,0.365,ACTIVE,211.70,363.99,59.996,1486057503,"201051344000890","219011344069620",33.91,-3.00,0,329.73,404.27,12.6,10.2,0.040,612206.3,612206.3,23815,0,0,0,L,1122011218,0,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057518,1570688.00
02/02/2017 12:45,2,0.389,ACTIVE,211.70,380.52,60.007,1486057503,"201051344000438","219011344069620",35.56,-3.50,0,330.93,413.59,14.1,11.7,0.057,613259.1,613259.1,23818,0,0,0,L,1122011218,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057519,1570689.00
02/02/2017 12:45,2,0.330,ALERT,212.16,334.54,59.991,1486057503,"201051344000417","219011344069620",22.17,-3.50,0,296.66,394.35,7.5,5.3,0.018,596494.8,596494.8,23958,0,0,0,L,1122011218,0,121.33,121.33,0002,-5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057520,1570690.00
02/02/2017 12:45,2,1.469,ACTIVE,211.25,386.83,59.975,1486057503,"274151322000083","219011344069620",35.68,3.00,0,328.82,421.40,53.1,49.3,0.371,866736.0,866736.0,23302,0,0,0,L,1151911521,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057521,1570691.00
