ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2017 12:45,2,0.547,ACTIVE,211.70,387.74,59.981,1486057503,"274151322000076","219011344069620",36.24,0.00,0,374.21,428.31,20.0,17.4,0.124,924138.7,924138.7,23414,0,0,0,L,1151911521,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057522,1570692.00
02/02/2017 12:45,2,0.188,ALERT,211.70,335.74,59.954,1486057503,"201051344000868","219011344069620",26.34,-7.00,0,298.77,379.32,5.1,3.0,0.000,607217.1,607217.1,23812,0,0,0,L,1122011218,0,120.88,121.78,0002,-10,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057524,1570693.00
02/02/2017 12:45,2,2.328,ACTIVE,211.25,383.53,59.975,1486057503,"274151322000095","219011344069620",35.19,5.00,0,348.36,436.13,83.1,78.3,0.301,915170.2,915170.2,23481,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057525,1570694.00
02/02/2017 12:45,2,0.176,ALERT,211.70,336.94,59.991,1486057503,"201051344000988","219011344069620",27.69,-6.00,0,296.06,373.31,4.9,2.8,0.000,568916.1,568916.1,23841,0,0,0,L,1122011218,0,120.88,121.55,0002,-9,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057527,1570695.00
02/02/2017 12:45,2,0.217,ACTIVE,211.48,333.63,59.981,1486057503,"201051344001025","219011344069620",29.64,-6.00,0,330.33,377.82,6.5,4.4,0.004,613344.4,613344.4,23881,0,0,0,L,1122011218,0,121.10,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057528,1570696.00
02/02/2017 12:45,2,0.332,ACTIVE,211.93,350.47,59.981,1486057503,"201051344000458","219011344069620",32.54,-4.00,0,331.23,384.73,11.0,8.7,0.035,617365.2,617365.2,23559,0,0,0,L,1122011218,0,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057529,1570697.00
02/02/2017 12:45,2,0.619,ACTIVE,212.38,371.81,59.949,1486057503,"201051344000853","219011344069620",34.39,-5.00,0,357.98,424.41,21.6,18.9,0.137,616068.1,616068.1,23458,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057529,1570698.00
02/02/2017 12:45,2,0.584,ACTIVE,212.16,377.22,59.970,1486057503,"201051344000685","219011344069620",35.05,-3.00,0,368.80,433.12,20.8,18.1,0.124,612521.5,612521.5,23722,0,0,0,L,1122011218,0,122.23,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057530,1570699.00
02/02/2017 12:45,2,0.416,ACTIVE,211.93,384.13,59.975,1486057503,"201051344000917","219011344069620",35.86,-2.50,0,330.63,422.60,15.2,12.7,0.075,609447.6,609447.6,23740,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057531,1570700.00
02/02/2017 12:45,2,3.268,ACTIVE,211.93,364.29,59.975,1486057503,"201051344001145","219011344069620",33.02,0.00,0,331.23,454.76,109.4,103.7,0.504,615683.4,615683.4,23578,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057532,1570701.00
02/02/2017 12:45,2,0.275,ACTIVE,211.93,334.84,59.970,1486057503,"201051344000651","219011344069620",30.79,-6.50,0,330.93,391.34,8.6,6.4,0.022,608004.6,608004.6,23818,0,0,0,L,1122011218,0,121.78,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057533,1570702.00
02/02/2017 12:45,2,0.262,ACTIVE,211.03,341.45,59.986,1486057503,"274151322000088","219011344069620",31.57,-2.00,0,331.83,391.04,8.3,6.1,0.044,831913.7,831913.7,23434,0,0,0,L,1151911521,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057534,1570703.00
02/02/2017 12:45,2,0.279,ALERT,212.16,494.44,59.975,1486057503,"274151322000068","219011344069620",47.57,1.00,0,296.66,515.78,13.8,11.4,0.062,721957.3,721957.3,23945,0,0,0,L,1151911521,0,121.78,122.23,0001,-1,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486057536,1570704.00
02/02/2017 12:45,2,0.242,ACTIVE,211.70,356.48,59.991,1486057503,"201051344001135","219011344069620",33.16,-5.00,0,327.92,385.33,8.2,6.0,0.022,603552.7,603552.7,23877,0,0,0,L,1122011218,0,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057538,1570705.00
02/02/2017 12:45,2,0.301,ACTIVE,211.48,346.26,59.986,1486057503,"201051344000594","219011344069620",31.97,-6.00,0,330.93,387.44,9.8,7.5,0.031,619712.1,619712.1,23755,0,0,0,L,1122011218,0,120.88,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057539,1570706.00
02/02/2017 12:45,2,0.283,ACTIVE,212.16,334.54,59.965,1486057503,"201051344001203","219011344069620",28.59,-5.50,0,331.53,385.33,8.3,6.1,0.031,611933.9,611933.9,23860,0,0,0,L,1122011218,0,122.01,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057540,1570707.00
02/02/2017 12:45,2,0.914,ACTIVE,211.48,338.74,59.975,1486057503,"274151322000054","219011344069620",24.01,-1.50,0,328.82,363.09,22.2,19.5,0.146,848211.7,848211.7,23481,0,0,0,L,1151911521,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057541,1570708.00
02/02/2017 12:45,2,0.223,ALERT,212.16,336.04,59.981,1486057503,"201051344000867","219011344069620",27.27,-6.00,0,297.57,381.42,6.2,4.0,0.009,606058.5,606058.5,23854,0,0,0,L,1122011218,0,121.55,121.33,0002,-9,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057542,1570709.00
02/02/2017 12:45,2,0.420,ACTIVE,211.93,370.30,59.933,1486057503,"201051344001093","219011344069620",34.51,-3.50,0,330.93,406.37,14.7,12.3,0.057,609067.0,609067.0,23762,0,0,0,L,1122011218,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057543,1570710.00
02/02/2017 12:45,2,0.711,ACTIVE,211.93,375.11,59.954,1486057503,"201051344000900","219011344069620",34.65,-6.00,0,348.66,417.49,25.1,22.3,0.190,625096.3,625096.3,23368,0,0,0,L,1122011218,0,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057544,1570711.00
02/02/2017 12:45,2,0.477,ACTIVE,212.38,346.26,60.002,1486057503,"201051344000648","219011344069620",32.01,-7.00,0,331.83,386.53,15.5,13.0,0.080,614765.0,614765.0,23394,0,0,0,L,1122011218,0,120.88,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057545,1570712.00
02/02/2017 12:45,2,1.160,ACTIVE,212.38,404.57,59.970,1486057503,"201051344000569","219011344069620",37.37,-3.50,0,369.40,443.04,44.0,40.6,0.331,625630.2,625630.2,23370,0,0,0,L,1122011218,0,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057546,1570713.00
02/02/2017 12:45,2,0.531,ACTIVE,212.16,362.49,59.965,1486057503,"201051344000983","219011344069620",33.50,-5.50,0,332.13,425.31,18.1,15.5,0.115,618260.9,618260.9,23525,0,0,0,L,1122011218,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057547,1570714.00
02/02/2017 12:45,2,0.248,ACTIVE,212.38,349.86,59.975,1486057503,"201051344001158","219011344069620",32.44,-7.00,0,311.99,371.51,8.2,6.0,0.031,606691.2,606691.2,23770,0,0,0,L,1122011218,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057548,1570715.00
02/02/2017 12:45,2,0.670,ACTIVE,212.61,372.11,59.965,1486057503,"201051344000576","219011344069620",34.45,-6.00,0,331.83,403.37,23.4,20.7,0.141,617497.8,617497.8,23414,0,0,0,L,1122011218,0,121.55,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057549,1570716.00
02/02/2017 12:45,2,0.486,ACTIVE,211.25,369.10,59.954,1486057503,"274151322000087","219011344069620",34.17,-1.50,0,332.73,409.38,16.8,14.2,0.088,820211.2,820211.2,23716,0,0,0,L,1151911521,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486057550,1570717.00
02/02/2017 13:00,2,0.291,ACTIVE,212.38,336.34,60.039,1486058403,"201051344000645","219011344069620",30.91,-5.50,0,333.63,392.25,9.1,6.9,0.031,616714.9,616714.9,23409,0,0,0,L,1122011218,0,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058405,1570718.00
02/02/2017 13:00,2,0.395,ACTIVE,211.03,378.72,59.991,1486058403,"274151322000085","219011344069620",35.46,-1.00,0,333.33,417.49,14.1,11.7,0.075,846844.4,846844.4,23504,0,0,0,L,1151911521,0,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058405,1570719.00
02/02/2017 13:00,2,0.193,ALERT,212.83,336.94,59.991,1486058403,"201051344000633","219011344069620",27.15,-6.50,0,294.86,388.34,5.4,3.3,0.000,605890.3,605890.3,23834,0,0,0,L,1122011218,0,121.55,122.23,0002,-7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058407,1570720.00
02/02/2017 13:00,2,0.221,ALERT,212.16,329.13,59.996,1486058403,"201051344000469","219011344069620",26.36,-8.00,0,295.76,385.63,5.9,3.8,0.000,608763.2,608763.2,23796,0,0,0,L,1122011218,0,120.65,122.01,0002,-11,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058409,1570721.00
02/02/2017 13:00,2,0.240,ACTIVE,211.70,333.93,59.996,1486058403,"201051344000646","219011344069620",29.36,-5.00,0,324.62,391.64,7.1,5.0,0.013,604623.7,604623.7,23765,0,0,0,L,1122011218,0,121.55,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058410,1570722.00
02/02/2017 13:00,2,0.902,ACTIVE,210.57,394.35,59.981,1486058403,"274151322000052","219011344069620",36.32,3.70,0,330.33,429.22,33.1,30.0,0.203,875222.1,875222.1,23271,0,0,0,L,1151911521,0,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058411,1570723.00
02/02/2017 13:00,2,0.176,ACTIVE,211.93,334.54,59.970,1486058403,"201051344000585","219011344069620",26.76,-5.00,0,295.16,373.91,4.8,2.7,0.004,615177.6,615177.6,23859,0,0,0,L,1122011218,0,121.10,121.33,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058412,1570724.00
02/02/2017 13:00,2,0.424,ACTIVE,211.70,383.83,59.991,1486058403,"201051344001230","219011344069620",35.90,-3.00,0,329.13,430.72,15.4,13.0,0.084,608004.4,608004.4,23656,0,0,0,L,1122011218,0,121.78,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058413,1570725.00
02/02/2017 13:00,2,0.234,ACTIVE,212.38,334.54,59.991,1486058403,"201051344000582","219011344069620",29.70,-6.00,0,328.82,396.15,7.1,4.9,0.009,599915.2,599915.2,23804,0,0,0,L,1122011218,0,121.78,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058414,1570726.00
02/02/2017 13:00,2,0.289,ACTIVE,211.70,333.63,59.986,1486058403,"201051344000955","219011344069620",30.10,-4.00,0,328.52,399.46,8.9,6.6,0.018,615218.9,615218.9,23749,0,0,0,L,1122011218,0,121.10,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058415,1570727.00
02/02/2017 13:00,2,1.375,ACTIVE,211.03,434.02,59.986,1486058403,"274151322000094","219011344069620",40.33,3.00,0,332.13,473.70,56.2,52.3,0.384,720919.5,720919.5,24047,0,0,0,L,1151911521,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058415,1570728.00
02/02/2017 13:00,2,0.262,ACTIVE,211.93,335.14,59.975,1486058403,"201051344000579","219011344069620",28.21,-5.00,0,330.63,381.12,7.5,5.3,0.004,624236.6,624236.6,23713,0,0,0,L,1122011218,0,120.88,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058416,1570729.00
02/02/2017 13:00,2,0.338,ACTIVE,211.93,356.18,59.996,1486058403,"201051344000890","219011344069620",33.08,-3.00,0,330.33,403.97,11.3,9.0,0.040,612209.7,612209.7,23816,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058417,1570730.00
02/02/2017 13:00,2,0.355,ACTIVE,212.16,380.22,59.986,1486058403,"201051344000438","219011344069620",35.58,-4.00,0,330.63,414.19,12.8,10.5,0.044,613262.8,613262.8,23819,0,0,0,L,1122011218,0,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058418,1570731.00
02/02/2017 13:00,2,0.305,ACTIVE,212.16,333.93,59.938,1486058403,"201051344000417","219011344069620",22.26,-4.00,0,322.21,347.76,6.9,4.7,0.004,596496.4,596496.4,23960,0,0,0,L,1122011218,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058419,1570732.00
02/02/2017 13:00,2,1.164,ACTIVE,211.48,394.35,59.975,1486058403,"274151322000083","219011344069620",35.84,3.30,0,331.23,425.31,42.2,38.8,0.287,866753.1,866753.1,23303,0,0,0,L,1151911521,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058420,1570733.00
02/02/2017 13:00,2,0.504,ACTIVE,211.93,389.84,59.975,1486058403,"274151322000076","219011344069620",36.30,0.50,0,370.90,431.62,18.6,16.0,0.110,924145.5,924145.5,23415,0,0,0,L,1151911521,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058421,1570734.00
02/02/2017 13:00,2,0.168,ALERT,211.70,318.91,60.018,1486058403,"201051344000868","219011344069620",24.61,-7.00,0,297.26,387.74,4.2,2.1,0.000,607218.1,607218.1,23814,0,0,0,L,1122011218,0,120.65,121.78,0002,-10,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058423,1570735.00
02/02/2017 13:00,2,2.039,ALERT,211.25,387.44,59.965,1486058403,"274151322000095","219011344069620",34.97,6.70,0,298.17,522.69,72.3,67.9,0.491,915198.0,915198.0,23482,0,0,0,L,1151911521,0,121.78,121.33,0400,-1,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058425,1570736.00
02/02/2017 13:00,2,0.158,ALERT,211.25,324.02,59.981,1486058403,"201051344000988","219011344069620",25.60,-6.00,0,294.56,386.53,4.2,2.1,0.000,568917.0,568917.0,23843,0,0,0,L,1122011218,0,120.42,121.33,0002,-9,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058427,1570737.00
02/02/2017 13:00,2,0.191,ACTIVE,211.70,333.33,59.986,1486058403,"201051344001025","219011344069620",28.43,-6.00,0,313.80,379.32,5.5,3.4,0.009,613345.8,613345.8,23882,0,0,0,L,1122011218,0,121.10,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058427,1570738.00
02/02/2017 13:00,2,0.295,ACTIVE,211.70,334.54,60.018,1486058403,"201051344000458","219011344069620",30.63,-4.00,0,331.53,383.83,9.2,6.9,0.022,617367.9,617367.9,23560,0,0,0,L,1122011218,0,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058428,1570739.00
02/02/2017 13:00,2,0.494,ACTIVE,212.38,375.11,59.970,1486058403,"201051344000853","219011344069620",34.93,-5.50,0,333.93,425.31,17.4,14.9,0.097,616074.5,616074.5,23459,0,0,0,L,1122011218,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058429,1570740.00
02/02/2017 13:00,2,0.490,ACTIVE,212.16,390.74,59.975,1486058403,"201051344000685","219011344069620",36.56,-3.50,0,329.43,434.63,18.1,15.6,0.102,612527.5,612527.5,23723,0,0,0,L,1122011218,0,122.23,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058430,1570741.00
02/02/2017 13:00,2,0.342,ACTIVE,211.93,373.01,59.981,1486058403,"201051344000917","219011344069620",34.73,-2.50,0,329.13,423.81,12.0,9.6,0.049,609451.4,609451.4,23741,0,0,0,L,1122011218,0,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058431,1570742.00
02/02/2017 13:00,2,2.369,ALERT,212.16,362.19,59.981,1486058403,"201051344001145","219011344069620",32.98,0.50,0,297.87,524.20,79.2,74.5,0.358,615713.2,615713.2,23579,0,0,0,L,1122011218,0,121.55,121.10,0400,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058433,1570743.00
02/02/2017 13:00,2,0.234,ACTIVE,211.93,334.54,59.970,1486058403,"201051344000651","219011344069620",28.21,-6.50,0,329.43,387.74,6.7,4.5,0.004,608006.3,608006.3,23819,0,0,0,L,1122011218,0,121.78,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058434,1570744.00
02/02/2017 13:00,2,0.168,ACTIVE,210.35,334.84,59.970,1486058403,"274151322000088","219011344069620",30.55,-2.00,0,328.52,377.22,5.2,3.1,0.022,831915.5,831915.5,23435,0,0,0,L,1151911521,0,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058435,1570745.00
02/02/2017 13:00,2,0.230,ALERT,211.93,427.71,59.981,1486058403,"274151322000068","219011344069620",40.65,2.00,0,334.54,513.38,9.5,7.2,0.031,721959.9,721959.9,23947,0,0,0,L,1151911521,0,121.78,122.01,0001,-1,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058436,1570746.00
02/02/2017 13:00,2,0.166,ACTIVE,211.48,332.43,59.922,1486058403,"201051344001135","219011344069620",27.63,-5.50,0,330.63,382.33,4.7,2.6,0.004,603553.9,603553.9,23878,0,0,0,L,1122011218,0,121.33,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058437,1570747.00
02/02/2017 13:00,2,0.221,ACTIVE,211.48,334.84,60.023,1486058403,"201051344000594","219011344069620",28.65,-5.50,0,329.43,384.73,6.4,4.3,0.004,619713.9,619713.9,23756,0,0,0,L,1122011218,0,120.65,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058438,1570748.00
02/02/2017 13:00,2,0.207,ACTIVE,211.93,334.24,59.970,1486058403,"201051344001203","219011344069620",28.25,-5.50,0,329.13,384.43,6.0,3.8,0.009,611935.5,611935.5,23861,0,0,0,L,1122011218,0,122.01,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058439,1570749.00
02/02/2017 13:00,2,0.594,ACTIVE,210.80,337.24,59.965,1486058403,"274151322000054","219011344069620",23.72,-1.50,0,328.82,365.49,14.2,11.8,0.084,848216.8,848216.8,23482,0,0,0,L,1151911521,0,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058440,1570750.00
02/02/2017 13:00,2,0.160,ALERT,211.93,298.47,59.986,1486058403,"201051344000867","219011344069620",23.32,-6.00,0,296.66,383.53,3.8,1.8,0.000,606059.4,606059.4,23856,0,0,0,L,1122011218,0,121.10,121.55,0002,-9,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058442,1570751.00
02/02/2017 13:00,2,0.320,ACTIVE,211.93,334.54,59.981,1486058403,"201051344001093","219011344069620",30.38,-3.50,0,329.13,406.67,9.8,7.6,0.018,609069.8,609069.8,23763,0,0,0,L,1122011218,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058443,1570752.00
02/02/2017 13:00,2,0.383,ACTIVE,211.70,363.99,59.991,1486058403,"201051344000900","219011344069620",33.73,-6.00,0,333.33,419.00,13.1,10.8,0.088,625101.3,625101.3,23369,0,0,0,L,1122011218,0,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058444,1570753.00
02/02/2017 13:00,2,0.295,ACTIVE,211.93,335.14,59.981,1486058403,"201051344000648","219011344069620",30.87,-7.00,0,330.93,385.93,9.3,7.0,0.022,614767.7,614767.7,23395,0,0,0,L,1122011218,0,120.42,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058444,1570754.00
02/02/2017 13:00,2,0.590,ACTIVE,211.93,390.14,59.986,1486058403,"201051344000569","219011344069620",36.46,-4.00,0,376.31,442.44,21.8,19.1,0.128,625638.3,625638.3,23371,0,0,0,L,1122011218,0,120.65,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058445,1570755.00
02/02/2017 13:00,2,0.283,ACTIVE,211.70,353.47,59.970,1486058403,"201051344000983","219011344069620",32.80,-5.50,0,331.53,395.85,9.4,7.2,0.040,618264.0,618264.0,23526,0,0,0,L,1122011218,0,120.88,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058446,1570756.00
02/02/2017 13:00,2,0.164,ACTIVE,211.93,335.44,59.949,1486058403,"201051344001158","219011344069620",27.04,-7.00,0,324.32,370.60,4.5,2.5,0.004,606692.3,606692.3,23771,0,0,0,L,1122011218,0,120.65,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058447,1570757.00
02/02/2017 13:00,2,0.398,ACTIVE,212.16,336.94,59.970,1486058403,"201051344000576","219011344069620",30.83,-6.00,0,331.53,404.87,12.4,10.1,0.044,617502.1,617502.1,23415,0,0,0,L,1122011218,0,121.10,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058448,1570758.00
02/02/2017 13:00,2,0.238,ACTIVE,211.03,342.65,59.981,1486058403,"274151322000087","219011344069620",31.75,-1.50,0,333.33,391.64,7.7,5.5,0.031,820214.0,820214.0,23717,0,0,0,L,1151911521,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486058449,1570759.00
02/02/2017 13:15,2,0.256,ACTIVE,212.16,344.76,59.954,1486059304,"201051344000645","219011344069620",31.97,-6.00,0,330.63,372.41,8.3,6.1,0.027,616716.5,616716.5,23410,0,0,0,L,1122011218,0,121.33,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059305,1570760.00
02/02/2017 13:15,2,0.314,ACTIVE,211.25,382.93,59.975,1486059304,"274151322000085","219011344069620",35.70,-1.50,0,333.33,410.28,11.4,9.0,0.057,846846.9,846846.9,23505,0,0,0,L,1151911521,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059306,1570761.00
02/02/2017 13:15,2,0.184,ALERT,212.38,298.17,59.954,1486059304,"201051344000633","219011344069620",23.14,-7.00,0,294.56,352.87,4.3,2.3,0.000,605890.9,605890.9,23836,0,0,0,L,1122011218,0,121.33,122.23,0002,-7,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059307,1570762.00
02/02/2017 13:15,2,0.215,ALERT,211.93,298.77,59.975,1486059304,"201051344000469","219011344069620",23.10,-8.50,0,295.16,358.58,5.0,2.9,0.000,608764.0,608764.0,23798,0,0,0,L,1122011218,0,120.42,122.01,0002,-11,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059309,1570763.00
02/02/2017 13:15,2,0.209,ACTIVE,211.93,334.84,59.954,1486059304,"201051344000646","219011344069620",29.16,-5.50,0,326.12,379.62,6.2,4.0,0.013,604624.8,604624.8,23766,0,0,0,L,1122011218,0,121.78,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059310,1570764.00
02/02/2017 13:15,2,0.723,ACTIVE,211.03,394.05,59.970,1486059304,"274151322000052","219011344069620",36.44,2.00,0,332.43,431.32,26.9,24.1,0.172,875228.7,875228.7,23272,0,0,0,L,1151911521,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059311,1570765.00
02/02/2017 13:15,2,0.158,ALERT,211.93,298.77,59.954,1486059304,"201051344000585","219011344069620",22.94,-6.00,0,295.46,353.17,3.7,1.6,0.000,615178.1,615178.1,23860,0,0,0,L,1122011218,0,121.10,121.55,0002,-9,0,0,0,0,0,0,5,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059313,1570766.00
02/02/2017 13:15,2,0.363,ACTIVE,212.16,379.92,59.954,1486059304,"201051344001230","219011344069620",35.48,-4.00,0,329.73,420.20,13.1,10.7,0.062,608007.3,608007.3,23657,0,0,0,L,1122011218,0,121.78,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059314,1570767.00
02/02/2017 13:15,2,0.217,ACTIVE,212.61,335.14,59.965,1486059304,"201051344000582","219011344069620",28.37,-6.50,0,317.10,385.33,6.3,4.1,0.004,599916.3,599916.3,23805,0,0,0,L,1122011218,0,121.78,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059315,1570768.00
02/02/2017 13:15,2,0.260,ACTIVE,211.70,334.24,59.954,1486059304,"201051344000955","219011344069620",29.48,-5.00,0,327.32,390.14,7.8,5.6,0.009,615220.4,615220.4,23750,0,0,0,L,1122011218,0,121.10,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059315,1570769.00
02/02/2017 13:15,2,1.051,ACTIVE,211.25,439.43,59.954,1486059304,"274151322000094","219011344069620",40.93,1.50,0,331.23,465.58,43.6,40.2,0.296,720930.7,720930.7,24048,0,0,0,L,1151911521,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059316,1570770.00
02/02/2017 13:15,2,0.230,ACTIVE,211.93,334.84,59.933,1486059304,"201051344000579","219011344069620",27.89,-5.50,0,310.19,366.40,6.5,4.4,0.009,624237.8,624237.8,23714,0,0,0,L,1122011218,0,120.88,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059317,1570771.00
02/02/2017 13:15,2,0.293,ACTIVE,211.93,367.60,59.986,1486059304,"201051344000890","219011344069620",34.37,-3.50,0,329.13,403.67,10.3,8.0,0.031,612211.6,612211.6,23817,0,0,0,L,1122011218,0,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059319,1570772.00
02/02/2017 13:15,2,0.322,ACTIVE,212.16,358.58,59.965,1486059304,"201051344000438","219011344069620",33.36,-5.00,0,330.33,404.57,10.9,8.6,0.031,613265.1,613265.1,23820,0,0,0,L,1122011218,0,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059320,1570773.00
02/02/2017 13:15,2,0.289,ALERT,212.38,334.84,59.954,1486059304,"201051344000417","219011344069620",22.19,-5.00,0,295.46,361.89,6.5,4.4,0.004,596497.6,596497.6,23961,0,0,0,L,1122011218,0,121.55,121.33,0002,-7,0,0,0,0,0,0,12,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059322,1570774.00
02/02/2017 13:15,2,0.930,ACTIVE,211.25,387.14,59.965,1486059304,"274151322000083","219011344069620",35.94,2.00,0,332.13,424.41,33.9,30.7,0.230,866761.8,866761.8,23304,0,0,0,L,1151911521,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059322,1570775.00
02/02/2017 13:15,2,0.404,ACTIVE,212.16,388.34,59.944,1486059304,"274151322000076","219011344069620",36.28,0.00,0,333.93,421.70,14.9,12.5,0.084,924149.0,924149.0,23416,0,0,0,L,1151911521,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059323,1570776.00
02/02/2017 13:15,2,0.158,ALERT,211.70,299.07,59.954,1486059304,"201051344000868","219011344069620",21.83,-7.00,0,296.36,353.17,3.5,1.5,0.000,607218.5,607218.5,23816,0,0,0,L,1122011218,0,120.65,122.01,0002,-11,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059325,1570777.00
02/02/2017 13:15,2,1.586,ACTIVE,211.03,386.53,59.944,1486059304,"274151322000095","219011344069620",35.13,3.30,0,330.93,422.90,56.4,52.5,0.376,915213.0,915213.0,23484,0,0,0,L,1151911521,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059326,1570778.00
02/02/2017 13:15,2,0.150,ALERT,211.48,298.47,59.933,1486059304,"201051344000988","219011344069620",22.48,-6.50,0,293.66,363.69,3.5,1.4,0.000,568917.5,568917.5,23845,0,0,0,L,1122011218,0,120.42,121.55,0002,-10,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059328,1570779.00
02/02/2017 13:15,2,0.176,ALERT,211.93,321.91,59.938,1486059304,"201051344001025","219011344069620",26.32,-6.50,0,294.86,369.70,4.7,2.6,0.000,613346.5,613346.5,23883,0,0,0,L,1122011218,0,121.33,121.10,0002,-9,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059330,1570780.00
02/02/2017 13:15,2,0.258,ACTIVE,211.70,334.54,59.954,1486059304,"201051344000458","219011344069620",30.18,-5.00,0,329.13,374.21,7.9,5.7,0.013,617369.5,617369.5,23561,0,0,0,L,1122011218,0,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059331,1570781.00
02/02/2017 13:15,2,0.410,ACTIVE,212.38,367.00,59.944,1486059304,"201051344000853","219011344069620",34.07,-6.00,0,332.13,408.48,14.2,11.8,0.071,616077.9,616077.9,23460,0,0,0,L,1122011218,0,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059332,1570782.00
02/02/2017 13:15,2,0.416,ACTIVE,212.38,388.64,59.981,1486059304,"201051344000685","219011344069620",36.42,-4.00,0,330.63,426.21,15.4,13.0,0.071,612531.0,612531.0,23724,0,0,0,L,1122011218,0,122.46,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059332,1570783.00
02/02/2017 13:15,2,0.297,ACTIVE,212.38,343.25,59.922,1486059304,"201051344000917","219011344069620",31.69,-3.50,0,330.03,416.89,9.6,7.3,0.031,609453.6,609453.6,23742,0,0,0,L,1122011218,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059333,1570784.00
02/02/2017 13:15,2,1.887,ACTIVE,212.38,370.60,59.949,1486059304,"201051344001145","219011344069620",33.14,-3.00,0,339.04,419.30,63.4,59.2,0.517,615730.2,615730.2,23581,0,0,0,L,1122011218,0,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059334,1570785.00
02/02/2017 13:15,2,0.219,ALERT,212.16,334.54,59.949,1486059304,"201051344000651","219011344069620",26.88,-8.00,0,294.86,373.31,6.0,3.8,0.000,608007.3,608007.3,23820,0,0,0,L,1122011218,0,122.01,120.88,0002,-9,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059336,1570786.00
02/02/2017 13:15,2,0.131,ACTIVE,210.80,334.54,59.949,1486059304,"274151322000088","219011344069620",30.08,-2.00,0,330.93,365.19,4.0,2.0,0.004,831916.2,831916.2,23436,0,0,0,L,1151911521,0,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059337,1570787.00
02/02/2017 13:15,2,0.186,ACTIVE,211.70,369.40,59.912,1486059304,"274151322000068","219011344069620",34.51,0.50,0,333.33,507.36,6.5,4.4,0.031,721961.3,721961.3,23949,0,0,0,L,1151911521,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059338,1570788.00
02/02/2017 13:15,2,0.059,ALERT,211.70,298.47,59.944,1486059304,"201051344001135","219011344069620",34.63,-6.00,0,295.76,361.29,2.1,0.1,0.000,603554.5,603554.5,23879,0,0,0,L,1122011218,0,121.33,121.10,0002,-7,0,0,0,0,0,0,4,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059340,1570789.00
02/02/2017 13:15,2,0.193,ALERT,211.70,334.24,59.944,1486059304,"201051344000594","219011344069620",27.12,-6.00,0,295.76,372.11,5.3,3.2,0.000,619714.8,619714.8,23757,0,0,0,L,1122011218,0,120.88,121.33,0002,-9,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059341,1570790.00
02/02/2017 13:15,2,0.184,ALERT,212.16,334.54,59.949,1486059304,"201051344001203","219011344069620",26.90,-6.00,0,296.36,363.69,5.0,2.9,0.000,611936.4,611936.4,23862,0,0,0,L,1122011218,0,122.01,121.10,0002,-8,0,0,0,0,0,0,4,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059343,1570791.00
02/02/2017 13:15,2,0.457,ACTIVE,211.03,335.44,59.949,1486059304,"274151322000054","219011344069620",23.78,-2.00,0,329.13,353.17,10.9,8.6,0.066,848219.5,848219.5,23483,0,0,0,L,1151911521,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059344,1570792.00
02/02/2017 13:15,2,0.145,ALERT,211.93,297.57,59.954,1486059304,"201051344000867","219011344069620",20.73,-6.50,0,295.16,342.65,3.1,1.0,0.000,606059.8,606059.8,23858,0,0,0,L,1122011218,0,121.10,121.55,0002,-10,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059346,1570793.00
02/02/2017 13:15,2,0.285,ACTIVE,212.16,335.14,59.959,1486059304,"201051344001093","219011344069620",29.22,-4.00,0,327.92,395.85,8.4,6.2,0.013,609071.6,609071.6,23764,0,0,0,L,1122011218,0,121.55,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059347,1570794.00
02/02/2017 13:15,2,0.291,ACTIVE,211.93,358.88,59.959,1486059304,"201051344000900","219011344069620",33.28,-6.00,0,332.43,401.26,9.8,7.5,0.057,625103.7,625103.7,23370,0,0,0,L,1122011218,0,121.10,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059348,1570795.00
02/02/2017 13:15,2,0.254,ACTIVE,212.16,334.54,59.949,1486059304,"201051344000648","219011344069620",30.12,-8.00,0,330.33,377.82,7.8,5.6,0.013,614769.4,614769.4,23396,0,0,0,L,1122011218,0,120.65,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059349,1570796.00
02/02/2017 13:15,2,0.477,ACTIVE,211.93,375.71,59.965,1486059304,"201051344000569","219011344069620",34.97,-5.00,0,330.63,429.82,16.9,14.4,0.093,625642.7,625642.7,23372,0,0,0,L,1122011218,0,120.65,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059350,1570797.00
02/02/2017 13:15,2,0.246,ACTIVE,211.93,334.54,59.954,1486059304,"201051344000983","219011344069620",29.20,-6.00,0,330.63,382.33,7.3,5.1,0.022,618265.6,618265.6,23527,0,0,0,L,1122011218,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059351,1570798.00
02/02/2017 13:15,2,0.150,ALERT,211.93,298.47,59.959,1486059304,"201051344001158","219011344069620",22.68,-8.00,0,295.46,365.80,3.5,1.4,0.000,606692.8,606692.8,23772,0,0,0,L,1122011218,0,120.65,121.55,0002,-7,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059353,1570799.00
02/02/2017 13:15,2,0.332,ACTIVE,212.38,339.95,59.933,1486059304,"201051344000576","219011344069620",31.35,-6.00,0,330.03,389.84,10.6,8.3,0.031,617504.5,617504.5,23416,0,0,0,L,1122011218,0,121.10,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059353,1570800.00
02/02/2017 13:15,2,0.186,ACTIVE,211.03,336.04,59.975,1486059304,"274151322000087","219011344069620",29.90,-2.00,0,332.13,379.92,5.6,3.5,0.027,820215.2,820215.2,23718,0,0,0,L,1151911521,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486059354,1570801.00
02/02/2017 13:30,2,0.258,ACTIVE,212.16,350.77,59.944,1486060203,"201051344000645","219011344069620",32.56,-5.50,0,331.83,389.24,8.6,6.4,0.027,616719.3,616719.3,23411,0,0,0,L,1122011218,0,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060204,1570802.00
02/02/2017 13:30,2,0.338,ACTIVE,211.48,376.92,59.975,1486060203,"274151322000085","219011344069620",35.13,-0.50,0,333.33,417.49,12.0,9.7,0.057,846852.2,846852.2,23506,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060205,1570803.00
02/02/2017 13:30,2,0.189,ALERT,212.38,302.37,59.954,1486060203,"201051344000633","219011344069620",23.97,-6.50,0,294.26,375.41,4.6,2.5,0.000,605892.2,605892.2,23838,0,0,0,L,1122011218,0,121.55,121.78,0002,-6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060207,1570804.00
02/02/2017 13:30,2,0.217,ALERT,211.70,299.07,59.944,1486060203,"201051344000469","219011344069620",23.52,-8.00,0,295.16,370.00,5.2,3.1,0.000,608765.3,608765.3,23800,0,0,0,L,1122011218,0,120.42,121.78,0002,-10,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060208,1570805.00
02/02/2017 13:30,2,0.227,ALERT,211.70,334.84,59.944,1486060203,"201051344000646","219011344069620",27.79,-4.00,0,296.06,391.94,6.4,4.2,0.013,604626.7,604626.7,23767,0,0,0,L,1122011218,0,121.78,121.10,0002,-7,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060210,1570806.00
02/02/2017 13:30,2,0.764,ACTIVE,211.03,386.23,59.949,1486060203,"274151322000052","219011344069620",35.64,4.00,0,331.23,428.31,27.6,24.7,0.172,875241.7,875241.7,23273,0,0,0,L,1151911521,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060211,1570807.00
02/02/2017 13:30,2,0.158,ALERT,211.93,298.47,59.959,1486060203,"201051344000585","219011344069620",22.98,-5.00,0,295.46,372.71,3.7,1.6,0.000,615179.2,615179.2,23862,0,0,0,L,1122011218,0,120.88,121.55,0002,-8,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060213,1570808.00
02/02/2017 13:30,2,0.367,ACTIVE,211.93,370.60,59.949,1486060203,"201051344001230","219011344069620",34.53,-3.00,0,330.63,428.61,12.8,10.4,0.062,608012.5,608012.5,23658,0,0,0,L,1122011218,0,121.78,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060214,1570809.00
02/02/2017 13:30,2,0.213,ALERT,212.38,334.54,59.970,1486060203,"201051344000582","219011344069620",28.35,-6.00,0,297.26,395.25,6.2,4.0,0.000,599918.2,599918.2,23806,0,0,0,L,1122011218,0,121.55,121.55,0002,-7,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060216,1570810.00
02/02/2017 13:30,2,0.271,ACTIVE,211.70,334.24,59.933,1486060203,"201051344000955","219011344069620",28.27,-3.50,0,321.01,403.37,7.8,5.6,0.013,615222.9,615222.9,23751,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060216,1570811.00
02/02/2017 13:30,2,1.113,ACTIVE,211.25,428.91,59.949,1486060203,"274151322000094","219011344069620",39.92,5.00,0,394.05,476.41,45.1,41.6,0.305,720952.6,720952.6,24049,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060217,1570812.00
02/02/2017 13:30,2,0.230,ALERT,211.70,334.24,59.944,1486060203,"201051344000579","219011344069620",27.93,-5.00,0,296.66,379.92,6.5,4.4,0.000,624239.9,624239.9,23715,0,0,0,L,1122011218,0,120.88,121.33,0002,-9,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060219,1570813.00
02/02/2017 13:30,2,0.293,ACTIVE,211.70,353.77,59.933,1486060203,"201051344000890","219011344069620",32.90,-3.00,0,330.03,414.49,9.8,7.5,0.022,612214.8,612214.8,23818,0,0,0,L,1122011218,0,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060220,1570814.00
02/02/2017 13:30,2,0.314,ACTIVE,212.16,349.26,59.949,1486060203,"201051344000438","219011344069620",32.40,-3.50,0,331.23,413.29,10.4,8.1,0.027,613269.0,613269.0,23821,0,0,0,L,1122011218,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060221,1570815.00
02/02/2017 13:30,2,0.285,ALERT,212.38,344.45,59.949,1486060203,"201051344000417","219011344069620",21.95,-4.00,0,295.46,361.29,6.3,4.2,0.000,596499.2,596499.2,23963,0,0,0,L,1122011218,0,121.55,121.33,0002,-6,0,0,0,0,0,0,8,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060223,1570816.00
02/02/2017 13:30,2,0.938,ACTIVE,211.48,379.32,59.954,1486060203,"274151322000083","219011344069620",34.85,4.50,0,331.83,424.11,33.0,29.9,0.221,866779.2,866779.2,23305,0,0,0,L,1151911521,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060224,1570817.00
02/02/2017 13:30,2,0.398,ACTIVE,211.70,382.93,59.975,1486060203,"274151322000076","219011344069620",35.66,0.50,0,332.73,430.72,14.4,12.0,0.080,924156.2,924156.2,23417,0,0,0,L,1151911521,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060225,1570818.00
02/02/2017 13:30,2,0.156,ALERT,211.70,299.07,59.954,1486060203,"201051344000868","219011344069620",21.75,-7.00,0,296.36,371.81,3.5,1.4,0.000,607219.5,607219.5,23818,0,0,0,L,1122011218,0,120.65,121.78,0002,-10,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060227,1570819.00
02/02/2017 13:30,2,1.605,ACTIVE,211.48,376.31,59.949,1486060203,"274151322000095","219011344069620",34.25,7.00,0,357.08,437.93,55.8,51.9,0.380,915242.4,915242.4,23485,0,0,0,L,1151911521,0,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060228,1570820.00
02/02/2017 13:30,2,0.150,ALERT,211.48,298.47,59.944,1486060203,"201051344000988","219011344069620",22.40,-6.00,0,293.36,368.50,3.4,1.4,0.000,568918.4,568918.4,23847,0,0,0,L,1122011218,0,120.65,121.55,0002,-9,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060230,1570821.00
02/02/2017 13:30,2,0.170,ALERT,211.93,312.89,59.954,1486060203,"201051344001025","219011344069620",25.49,-6.00,0,295.46,375.11,4.4,2.3,0.000,613347.9,613347.9,23885,0,0,0,L,1122011218,0,121.10,121.33,0002,-8,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060231,1570822.00
02/02/2017 13:30,2,0.256,ACTIVE,211.93,334.54,59.959,1486060203,"201051344000458","219011344069620",30.20,-4.00,0,325.22,383.23,7.8,5.6,0.013,617372.2,617372.2,23562,0,0,0,L,1122011218,0,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060232,1570823.00
02/02/2017 13:30,2,0.408,ACTIVE,212.38,352.57,59.959,1486060203,"201051344000853","219011344069620",32.54,-5.50,0,331.83,421.40,13.6,11.2,0.066,616084.3,616084.3,23461,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060233,1570824.00
02/02/2017 13:30,2,0.406,ACTIVE,212.16,384.13,59.954,1486060203,"201051344000685","219011344069620",35.96,-3.50,0,331.53,433.72,14.8,12.4,0.066,612537.2,612537.2,23725,0,0,0,L,1122011218,0,122.23,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060234,1570825.00
02/02/2017 13:30,2,0.293,ACTIVE,212.16,342.05,59.954,1486060203,"201051344000917","219011344069620",31.55,-3.00,0,330.63,422.90,9.4,7.1,0.035,609457.5,609457.5,23743,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060235,1570826.00
02/02/2017 13:30,2,1.854,ACTIVE,212.16,363.69,59.912,1486060203,"201051344001145","219011344069620",32.46,-0.50,0,332.73,452.36,61.0,57.0,0.499,615761.7,615761.7,23582,0,0,0,L,1122011218,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060236,1570827.00
02/02/2017 13:30,2,0.211,ALERT,212.16,335.14,59.944,1486060203,"201051344000651","219011344069620",26.80,-6.50,0,295.76,385.03,5.8,3.6,0.000,608009.1,608009.1,23822,0,0,0,L,1122011218,0,122.01,120.88,0002,-8,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060238,1570828.00
02/02/2017 13:30,2,0.131,ACTIVE,210.80,334.84,59.949,1486060203,"274151322000088","219011344069620",30.14,-1.50,0,329.73,389.24,4.0,2.0,0.013,831917.9,831917.9,23437,0,0,0,L,1151911521,0,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060239,1570829.00
02/02/2017 13:30,2,0.184,ALERT,211.93,370.60,59.949,1486060203,"274151322000068","219011344069620",34.63,1.50,0,296.66,514.28,6.5,4.3,0.027,721963.7,721963.7,23950,0,0,0,L,1151911521,0,122.01,122.01,0100,-2,0,0,0,0,0,0,224,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486060241,1570830.00
02/02/2017 13:30,2,0.150,ALERT,211.70,302.07,59.954,1486060203,"201051344001135","219011344069620",23.87,-5.50,0,296.36,381.73,3.7,1.6,0.000,603555.7,603555.7,23881,0,0,0,L,1122011218,0,121.33,121.10,0002,-6,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060243,1570831.00
02/02/2017 13:30,2,0.193,ACTIVE,211.48,333.93,59.949,1486060203,"201051344000594","219011344069620",27.10,-5.50,0,295.46,382.63,5.3,3.2,0.004,619716.7,619716.7,23759,0,0,0,L,1122011218,0,120.88,121.10,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060244,1570832.00
02/02/2017 13:30,2,0.182,ACTIVE,212.16,334.24,59.959,1486060203,"201051344001203","219011344069620",26.82,-5.50,0,295.76,385.33,4.9,2.8,0.004,611938.0,611938.0,23864,0,0,0,L,1122011218,0,122.01,120.88,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060244,1570833.00
02/02/2017 13:30,2,0.451,ACTIVE,211.25,335.44,59.944,1486060203,"274151322000054","219011344069620",23.10,-1.00,0,329.43,364.29,10.6,8.3,0.062,848224.7,848224.7,23484,0,0,0,L,1151911521,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060245,1570834.00
