ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2017 13:30,2,0.148,ALERT,211.93,297.57,59.949,1486060203,"201051344000867","219011344069620",20.95,-6.00,0,294.86,375.11,3.2,1.1,0.000,606060.7,606060.7,23860,0,0,0,L,1122011218,0,121.10,121.55,0002,-9,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060247,1570835.00
02/02/2017 13:30,2,0.281,ACTIVE,212.16,335.14,59.949,1486060203,"201051344001093","219011344069620",29.20,-3.50,0,317.40,404.87,8.4,6.2,0.013,609074.5,609074.5,23765,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060248,1570836.00
02/02/2017 13:30,2,0.299,ACTIVE,211.70,357.68,59.949,1486060203,"201051344000900","219011344069620",33.12,-6.00,0,331.83,414.79,10.1,7.8,0.057,625108.9,625108.9,23371,0,0,0,L,1122011218,0,121.10,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060249,1570837.00
02/02/2017 13:30,2,0.256,ACTIVE,212.16,334.84,59.949,1486060203,"201051344000648","219011344069620",30.26,-7.00,0,324.62,386.53,7.9,5.7,0.013,614772.2,614772.2,23397,0,0,0,L,1122011218,0,120.65,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060250,1570838.00
02/02/2017 13:30,2,0.471,ACTIVE,211.93,384.73,59.944,1486060203,"201051344000569","219011344069620",35.88,-4.00,0,366.70,441.54,17.1,14.6,0.088,625651.1,625651.1,23373,0,0,0,L,1122011218,0,120.65,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060251,1570839.00
02/02/2017 13:30,2,0.238,ACTIVE,211.93,339.65,59.928,1486060203,"201051344000983","219011344069620",31.39,-5.50,0,329.43,394.05,7.7,5.5,0.031,618268.8,618268.8,23528,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060252,1570840.00
02/02/2017 13:30,2,0.150,ALERT,211.93,298.17,59.959,1486060203,"201051344001158","219011344069620",22.78,-7.00,0,295.76,367.00,3.5,1.5,0.000,606693.9,606693.9,23774,0,0,0,L,1122011218,0,120.65,121.55,0002,-7,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060253,1570841.00
02/02/2017 13:30,2,0.336,ACTIVE,212.38,339.65,59.949,1486060203,"201051344000576","219011344069620",31.31,-6.50,0,332.43,400.66,10.6,8.3,0.031,617508.9,617508.9,23417,0,0,0,L,1122011218,0,121.33,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060254,1570842.00
02/02/2017 13:30,2,0.188,ACTIVE,211.48,336.64,59.954,1486060203,"274151322000087","219011344069620",29.96,-1.50,0,330.63,389.24,5.7,3.6,0.027,820218.0,820218.0,23719,0,0,0,L,1151911521,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486060255,1570843.00
02/02/2017 13:45,2,0.312,ACTIVE,212.16,335.74,59.975,1486061103,"201051344000645","219011344069620",30.93,-5.50,0,332.43,388.94,9.8,7.6,0.040,616721.2,616721.2,23412,0,0,0,L,1122011218,0,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061105,1570844.00
02/02/2017 13:45,2,0.428,ACTIVE,211.03,382.33,59.959,1486061103,"274151322000085","219011344069620",35.74,-1.00,0,333.03,419.90,15.4,13.0,0.088,846855.2,846855.2,23507,0,0,0,L,1151911521,0,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061105,1570845.00
02/02/2017 13:45,2,0.203,ALERT,212.16,336.64,59.975,1486061103,"201051344000633","219011344069620",27.71,-6.50,0,294.86,373.01,5.8,3.6,0.000,605893.0,605893.0,23840,0,0,0,L,1122011218,0,121.33,121.78,0002,-7,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061107,1570846.00
02/02/2017 13:45,2,0.229,ALERT,211.70,335.74,59.965,1486061103,"201051344000469","219011344069620",27.39,-8.00,0,295.76,359.18,6.4,4.3,0.004,608766.2,608766.2,23802,0,0,0,L,1122011218,0,120.42,121.78,0002,-10,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061109,1570847.00
02/02/2017 13:45,2,0.256,ACTIVE,211.70,333.63,59.970,1486061103,"201051344000646","219011344069620",29.96,-4.00,0,295.76,387.74,7.7,5.5,0.027,604628.0,604628.0,23769,0,0,0,L,1122011218,0,121.78,121.10,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061110,1570848.00
02/02/2017 13:45,2,1.004,ACTIVE,211.03,395.85,59.965,1486061103,"274151322000052","219011344069620",36.34,3.30,0,330.33,430.12,36.9,33.7,0.247,875249.7,875249.7,23274,0,0,0,L,1151911521,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061111,1570849.00
02/02/2017 13:45,2,0.186,ALERT,212.16,334.84,59.981,1486061103,"201051344000585","219011344069620",27.59,-5.50,0,296.06,373.01,5.2,3.1,0.004,615179.8,615179.8,23864,0,0,0,L,1122011218,0,121.10,121.55,0002,-9,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061113,1570850.00
02/02/2017 13:45,2,0.500,ACTIVE,211.93,389.84,59.970,1486061103,"201051344001230","219011344069620",36.44,-3.50,0,330.33,431.92,18.4,15.9,0.097,608015.9,608015.9,23659,0,0,0,L,1122011218,0,121.78,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061114,1570851.00
02/02/2017 13:45,2,0.260,ACTIVE,212.38,343.85,59.981,1486061103,"201051344000582","219011344069620",31.89,-6.00,0,296.66,393.45,8.4,6.2,0.013,599919.6,599919.6,23808,0,0,0,L,1122011218,0,121.55,121.55,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061114,1570852.00
02/02/2017 13:45,2,0.320,ACTIVE,211.70,339.34,59.986,1486061103,"201051344000955","219011344069620",31.35,-4.00,0,316.50,400.66,10.2,7.9,0.031,615224.6,615224.6,23752,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061115,1570853.00
02/02/2017 13:45,2,1.748,ACTIVE,211.25,440.64,59.970,1486061103,"274151322000094","219011344069620",40.71,3.30,0,332.13,473.70,72.2,67.7,0.491,720965.4,720965.4,24050,0,0,0,L,1151911521,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061116,1570854.00
02/02/2017 13:45,2,0.307,ACTIVE,211.93,335.14,59.970,1486061103,"201051344000579","219011344069620",30.47,-5.50,0,296.66,377.82,9.5,7.2,0.022,624241.2,624241.2,23717,0,0,0,L,1122011218,0,120.88,121.33,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061117,1570855.00
02/02/2017 13:45,2,0.416,ACTIVE,211.93,375.11,59.965,1486061103,"201051344000890","219011344069620",35.11,-3.00,0,329.43,401.86,14.9,12.4,0.062,612217.2,612217.2,23819,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061118,1570856.00
02/02/2017 13:45,2,0.469,ACTIVE,212.38,376.31,59.986,1486061103,"201051344000438","219011344069620",35.07,-4.00,0,330.33,413.89,16.7,14.2,0.080,613271.6,613271.6,23822,0,0,0,L,1122011218,0,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061119,1570857.00
02/02/2017 13:45,2,0.369,ALERT,212.38,335.14,59.975,1486061103,"201051344000417","219011344069620",22.32,-4.00,0,295.46,353.47,8.4,6.2,0.022,596500.4,596500.4,23965,0,0,0,L,1122011218,0,121.55,121.55,0002,-6,0,0,0,0,0,0,19,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061121,1570858.00
02/02/2017 13:45,2,1.615,ACTIVE,211.70,392.85,59.970,1486061103,"274151322000083","219011344069620",36.20,3.30,0,332.43,425.91,58.9,54.9,0.411,866789.8,866789.8,23306,0,0,0,L,1151911521,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061122,1570859.00
02/02/2017 13:45,2,0.617,ACTIVE,211.93,390.74,59.954,1486061103,"274151322000076","219011344069620",36.66,0.50,0,333.93,434.02,22.9,20.1,0.137,924160.5,924160.5,23418,0,0,0,L,1151911521,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061123,1570860.00
02/02/2017 13:45,2,0.176,ALERT,211.70,334.84,59.996,1486061103,"201051344000868","219011344069620",26.22,-7.00,0,296.66,375.71,4.7,2.6,0.000,607220.0,607220.0,23820,0,0,0,L,1122011218,0,120.65,121.78,0002,-10,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061124,1570861.00
02/02/2017 13:45,2,2.262,ACTIVE,211.25,378.72,59.975,1486061103,"274151322000095","219011344069620",35.11,6.30,0,331.23,442.74,80.4,75.7,0.301,915260.9,915260.9,23486,0,0,0,L,1151911521,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061125,1570862.00
02/02/2017 13:45,2,0.162,ALERT,211.70,335.74,59.970,1486061103,"201051344000988","219011344069620",26.72,-6.50,0,293.96,371.81,4.4,2.3,0.000,568919.0,568919.0,23849,0,0,0,L,1122011218,0,120.65,121.55,0002,-9,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061127,1570863.00
02/02/2017 13:45,2,0.195,ALERT,211.93,333.63,59.981,1486061103,"201051344001025","219011344069620",28.67,-6.00,0,295.16,375.41,5.7,3.6,0.004,613348.8,613348.8,23887,0,0,0,L,1122011218,0,121.10,121.33,0002,-8,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061129,1570864.00
02/02/2017 13:45,2,0.279,ACTIVE,211.48,351.07,59.970,1486061103,"201051344000458","219011344069620",32.64,-4.00,0,325.82,394.95,9.3,7.0,0.018,617373.9,617373.9,23563,0,0,0,L,1122011218,0,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061130,1570865.00
02/02/2017 13:45,2,0.500,ACTIVE,212.38,373.91,60.002,1486061103,"201051344000853","219011344069620",34.73,-5.50,0,333.03,422.30,17.6,15.1,0.093,616088.4,616088.4,23462,0,0,0,L,1122011218,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061131,1570866.00
02/02/2017 13:45,2,0.494,ACTIVE,212.16,392.55,59.975,1486061103,"201051344000685","219011344069620",36.76,-3.00,0,331.23,437.63,18.4,15.9,0.106,612541.4,612541.4,23726,0,0,0,L,1122011218,0,122.23,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061132,1570867.00
02/02/2017 13:45,2,0.336,ACTIVE,212.16,380.22,59.959,1486061103,"201051344000917","219011344069620",35.48,-3.00,0,330.63,424.11,12.2,9.8,0.049,609460.1,609460.1,23744,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061133,1570868.00
02/02/2017 13:45,2,2.363,ACTIVE,212.16,362.19,59.949,1486061103,"201051344001145","219011344069620",33.00,0.00,0,334.84,454.76,79.0,74.4,0.358,615782.1,615782.1,23583,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061134,1570869.00
02/02/2017 13:45,2,0.250,ALERT,211.93,334.54,59.970,1486061103,"201051344000651","219011344069620",26.20,-7.00,0,295.46,382.03,6.7,4.5,0.004,608010.3,608010.3,23824,0,0,0,L,1122011218,0,122.01,120.88,0002,-8,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061135,1570870.00
02/02/2017 13:45,2,0.164,ACTIVE,211.03,336.34,59.991,1486061103,"274151322000088","219011344069620",30.42,-2.00,0,330.93,374.81,5.1,3.0,0.018,831918.9,831918.9,23438,0,0,0,L,1151911521,0,121.78,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061136,1570871.00
02/02/2017 13:45,2,0.225,ALERT,211.93,418.70,59.965,1486061103,"274151322000068","219011344069620",39.64,1.50,0,333.63,514.58,9.0,6.8,0.040,721965.4,721965.4,23952,0,0,0,L,1151911521,0,121.78,122.01,0001,-1,0,0,0,0,0,0,79,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061138,1570872.00
02/02/2017 13:45,2,0.166,ALERT,211.70,333.03,59.975,1486061103,"201051344001135","219011344069620",27.43,-5.50,0,296.96,381.42,4.7,2.6,0.000,603556.4,603556.4,23883,0,0,0,L,1122011218,0,121.33,121.10,0002,-6,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061140,1570873.00
02/02/2017 13:45,2,0.215,ALERT,211.48,334.24,59.975,1486061103,"201051344000594","219011344069620",28.27,-5.50,0,295.46,381.12,6.2,4.1,0.009,619717.8,619717.8,23760,0,0,0,L,1122011218,0,120.65,121.10,0002,-8,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061142,1570874.00
02/02/2017 13:45,2,0.203,ALERT,211.93,334.24,59.970,1486061103,"201051344001203","219011344069620",28.05,-5.50,0,296.06,385.33,5.8,3.7,0.004,611939.0,611939.0,23865,0,0,0,L,1122011218,0,122.01,120.88,0002,-7,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061144,1570875.00
02/02/2017 13:45,2,0.557,ACTIVE,211.03,335.74,59.965,1486061103,"274151322000054","219011344069620",23.82,-1.50,0,328.82,363.09,13.5,11.1,0.075,848228.0,848228.0,23485,0,0,0,L,1151911521,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061144,1570876.00
02/02/2017 13:45,2,0.160,ALERT,211.93,298.17,59.986,1486061103,"201051344000867","219011344069620",22.98,-6.00,0,295.16,383.23,3.7,1.7,0.000,606061.2,606061.2,23862,0,0,0,L,1122011218,0,121.10,121.55,0002,-9,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061146,1570877.00
02/02/2017 13:45,2,0.307,ACTIVE,212.16,335.14,59.981,1486061103,"201051344001093","219011344069620",30.69,-3.50,0,317.70,406.37,9.6,7.3,0.018,609076.6,609076.6,23766,0,0,0,L,1122011218,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061147,1570878.00
02/02/2017 13:45,2,0.350,ACTIVE,211.70,364.59,59.981,1486061103,"201051344000900","219011344069620",33.77,-6.00,0,332.13,415.99,12.1,9.7,0.071,625112.0,625112.0,23372,0,0,0,L,1122011218,0,121.10,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061148,1570879.00
02/02/2017 13:45,2,0.287,ACTIVE,211.93,335.14,59.986,1486061103,"201051344000648","219011344069620",30.10,-7.00,0,327.02,384.43,8.8,6.6,0.022,614774.1,614774.1,23398,0,0,0,L,1122011218,0,120.65,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061149,1570880.00
02/02/2017 13:45,2,0.523,ACTIVE,211.93,392.85,59.981,1486061103,"201051344000569","219011344069620",36.74,-4.00,0,332.13,443.34,19.5,16.9,0.097,625656.4,625656.4,23374,0,0,0,L,1122011218,0,120.65,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061150,1570881.00
02/02/2017 13:45,2,0.271,ACTIVE,211.70,345.06,60.012,1486061103,"201051344000983","219011344069620",31.91,-5.50,0,329.73,392.55,8.8,6.6,0.035,618270.8,618270.8,23529,0,0,0,L,1122011218,0,120.88,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061151,1570882.00
02/02/2017 13:45,2,0.168,ALERT,212.16,307.18,59.938,1486061103,"201051344001158","219011344069620",23.48,-7.00,0,296.06,357.38,4.0,2.0,0.000,606694.5,606694.5,23776,0,0,0,L,1122011218,0,120.88,121.55,0002,-7,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061153,1570883.00
02/02/2017 13:45,2,0.354,ACTIVE,212.38,345.66,59.981,1486061103,"201051344000576","219011344069620",31.95,-6.00,0,330.33,401.86,11.5,9.2,0.044,617511.8,617511.8,23418,0,0,0,L,1122011218,0,121.33,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061153,1570884.00
02/02/2017 13:45,2,0.205,ACTIVE,211.25,334.84,59.965,1486061103,"274151322000087","219011344069620",30.36,-1.50,0,332.73,399.76,6.4,4.2,0.027,820219.3,820219.3,23720,0,0,0,L,1151911521,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486061154,1570885.00
02/02/2017 14:00,2,0.225,ACTIVE,212.61,335.74,59.986,1486062004,"201051344000645","219011344069620",28.61,-6.00,0,330.03,366.40,6.6,4.4,0.009,616722.6,616722.6,23413,0,0,0,L,1122011218,0,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062005,1570886.00
02/02/2017 14:00,2,0.236,ACTIVE,211.48,373.31,59.981,1486062004,"274151322000085","219011344069620",34.83,-1.50,0,333.33,398.56,8.4,6.2,0.035,846857.5,846857.5,23508,0,0,0,L,1151911521,0,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062006,1570887.00
02/02/2017 14:00,2,0.164,ALERT,212.61,298.47,59.991,1486062004,"201051344000633","219011344069620",20.06,-7.00,0,293.96,366.70,3.4,1.3,0.000,605893.5,605893.5,23842,0,0,0,L,1122011218,0,121.33,122.23,0002,-7,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062007,1570888.00
02/02/2017 14:00,2,0.197,ALERT,212.16,299.07,59.970,1486062004,"201051344000469","219011344069620",20.24,-8.50,0,294.86,360.99,4.1,2.0,0.000,608767.0,608767.0,23804,0,0,0,L,1122011218,0,120.65,122.23,0002,-11,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062009,1570889.00
02/02/2017 14:00,2,0.217,ACTIVE,212.16,327.62,59.991,1486062004,"201051344000646","219011344069620",23.89,-5.00,0,308.69,371.51,5.2,3.1,0.000,604629.0,604629.0,23770,0,0,0,L,1122011218,0,121.78,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062010,1570890.00
02/02/2017 14:00,2,0.564,ACTIVE,211.25,387.74,59.986,1486062004,"274151322000052","219011344069620",36.08,1.50,0,372.71,415.99,20.6,18.0,0.119,875255.7,875255.7,23275,0,0,0,L,1151911521,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062011,1570891.00
02/02/2017 14:00,2,0.145,ALERT,212.38,299.37,59.986,1486062004,"201051344000585","219011344069620",20.32,-6.00,0,295.46,397.66,3.0,1.0,0.000,615180.2,615180.2,23866,0,0,0,L,1122011218,0,121.33,121.78,0002,-9,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062013,1570892.00
02/02/2017 14:00,2,0.312,ACTIVE,212.16,347.46,59.981,1486062004,"201051344001230","219011344069620",32.16,-4.00,0,330.03,406.97,10.2,8.0,0.040,608018.5,608018.5,23660,0,0,0,L,1122011218,0,121.78,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062014,1570893.00
02/02/2017 14:00,2,0.195,ACTIVE,212.83,333.03,59.981,1486062004,"201051344000582","219011344069620",26.64,-6.50,0,313.20,377.22,5.3,3.2,0.000,599920.6,599920.6,23809,0,0,0,L,1122011218,0,122.01,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062015,1570894.00
02/02/2017 14:00,2,0.270,ACTIVE,211.70,334.24,59.975,1486062004,"201051344000955","219011344069620",24.55,-5.00,0,330.03,366.10,6.7,4.6,0.000,615226.0,615226.0,23753,0,0,0,L,1122011218,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062016,1570895.00
02/02/2017 14:00,2,0.760,ACTIVE,211.48,438.23,59.986,1486062004,"274151322000094","219011344069620",41.51,1.00,0,333.03,470.39,31.9,28.8,0.208,720975.5,720975.5,24051,0,0,0,L,1151911521,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062016,1570896.00
02/02/2017 14:00,2,0.209,ALERT,211.93,318.30,59.965,1486062004,"201051344000579","219011344069620",25.15,-5.50,0,298.17,369.40,5.3,3.2,0.000,624242.3,624242.3,23718,0,0,0,L,1122011218,0,121.10,121.33,0002,-10,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062018,1570897.00
02/02/2017 14:00,2,0.264,ACTIVE,212.16,334.84,59.981,1486062004,"201051344000890","219011344069620",30.45,-3.50,0,329.43,385.63,8.2,6.0,0.018,612219.1,612219.1,23820,0,0,0,L,1122011218,0,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062019,1570898.00
02/02/2017 14:00,2,0.277,ACTIVE,212.38,347.16,60.007,1486062004,"201051344000438","219011344069620",32.20,-5.00,0,330.63,394.35,9.1,6.8,0.013,613273.8,613273.8,23823,0,0,0,L,1122011218,0,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062020,1570899.00
02/02/2017 14:00,2,0.277,ALERT,212.38,298.47,59.981,1486062004,"201051344000417","219011344069620",21.39,-5.00,0,295.46,361.59,6.0,3.9,0.000,596501.5,596501.5,23967,0,0,0,L,1122011218,0,121.33,121.55,0002,-7,0,0,0,0,0,0,18,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062022,1570900.00
02/02/2017 14:00,2,0.729,ACTIVE,211.48,382.33,59.975,1486062004,"274151322000083","219011344069620",35.72,1.50,0,373.31,419.60,26.3,23.5,0.164,866797.7,866797.7,23307,0,0,0,L,1151911521,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062023,1570901.00
02/02/2017 14:00,2,0.324,ACTIVE,212.38,381.73,59.970,1486062004,"274151322000076","219011344069620",35.76,0.00,0,333.93,407.57,11.7,9.4,0.062,924163.7,924163.7,23419,0,0,0,L,1151911521,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062024,1570902.00
02/02/2017 14:00,2,0.145,ALERT,211.93,299.37,59.970,1486062004,"201051344000868","219011344069620",19.34,-6.50,0,296.36,347.76,2.9,0.8,0.000,607220.4,607220.4,23822,0,0,0,L,1122011218,0,120.88,122.01,0002,-10,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062026,1570903.00
02/02/2017 14:00,2,1.336,ACTIVE,211.25,380.52,59.959,1486062004,"274151322000095","219011344069620",34.51,2.50,0,330.63,411.18,46.7,43.1,0.301,915275.2,915275.2,23487,0,0,0,L,1151911521,0,122.23,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062026,1570904.00
02/02/2017 14:00,2,0.137,ALERT,211.93,298.47,59.975,1486062004,"201051344000988","219011344069620",19.84,-7.00,0,293.66,366.10,2.8,0.8,0.000,568919.3,568919.3,23851,0,0,0,L,1122011218,0,120.65,122.01,0002,-10,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062028,1570905.00
02/02/2017 14:00,2,0.158,ALERT,212.16,298.17,59.965,1486062004,"201051344001025","219011344069620",23.00,-6.50,0,294.86,352.57,3.7,1.7,0.000,613349.4,613349.4,23889,0,0,0,L,1122011218,0,121.33,121.55,0002,-8,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062030,1570906.00
02/02/2017 14:00,2,0.234,ACTIVE,212.38,335.74,59.975,1486062004,"201051344000458","219011344069620",28.57,-4.00,0,330.33,375.11,6.8,4.7,0.009,617375.3,617375.3,23564,0,0,0,L,1122011218,0,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062031,1570907.00
02/02/2017 14:00,2,0.324,ACTIVE,212.83,373.01,59.970,1486062004,"201051344000853","219011344069620",34.87,-6.00,0,332.43,392.85,11.5,9.2,0.044,616091.5,616091.5,23463,0,0,0,L,1122011218,0,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062032,1570908.00
02/02/2017 14:00,2,0.363,ACTIVE,212.61,373.61,59.970,1486062004,"201051344000685","219011344069620",34.87,-4.00,0,331.23,415.39,12.9,10.5,0.053,612544.7,612544.7,23727,0,0,0,L,1122011218,0,122.46,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062033,1570909.00
02/02/2017 14:00,2,0.270,ACTIVE,212.61,336.04,59.965,1486062004,"201051344000917","219011344069620",30.30,-3.50,0,330.63,403.97,8.3,6.1,0.022,609462.0,609462.0,23745,0,0,0,L,1122011218,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062034,1570910.00
02/02/2017 14:00,2,1.553,ACTIVE,212.61,367.00,59.970,1486062004,"201051344001145","219011344069620",33.14,-3.00,0,332.13,406.37,52.1,48.4,0.415,615797.7,615797.7,23584,0,0,0,L,1122011218,0,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062035,1570911.00
02/02/2017 14:00,2,0.207,ALERT,212.16,298.47,59.959,1486062004,"201051344000651","219011344069620",23.18,-7.00,0,294.86,368.20,4.9,2.8,0.000,608011.2,608011.2,23826,0,0,0,L,1122011218,0,122.01,121.10,0002,-9,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062037,1570912.00
02/02/2017 14:00,2,0.105,ACTIVE,211.25,334.84,59.970,1486062004,"274151322000088","219011344069620",29.84,-2.00,0,330.33,359.48,3.2,1.2,0.000,831919.4,831919.4,23439,0,0,0,L,1151911521,0,122.01,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062038,1570913.00
02/02/2017 14:00,2,0.164,ACTIVE,212.16,336.94,59.970,1486062004,"274151322000068","219011344069620",31.11,0.00,0,334.24,502.55,5.2,3.1,0.022,721966.6,721966.6,23954,0,0,0,L,1151911521,0,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062039,1570914.00
02/02/2017 14:00,2,0.182,ALERT,211.70,299.97,59.970,1486062004,"201051344000594","219011344069620",23.52,-6.00,0,295.76,355.28,4.3,2.3,0.000,619718.7,619718.7,23762,0,0,0,L,1122011218,0,120.88,121.55,0002,-8,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062042,1570915.00
02/02/2017 14:00,2,0.172,ALERT,212.38,318.61,59.970,1486062004,"201051344001203","219011344069620",24.87,-6.00,0,295.76,353.17,4.4,2.3,0.000,611939.8,611939.8,23867,0,0,0,L,1122011218,0,122.23,121.33,0002,-8,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062043,1570916.00
02/02/2017 14:00,2,0.391,ACTIVE,211.70,336.64,59.965,1486062004,"274151322000054","219011344069620",23.46,-2.00,0,329.13,346.86,9.3,7.1,0.049,848230.4,848230.4,23486,0,0,0,L,1151911521,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062044,1570917.00
02/02/2017 14:00,2,0.137,ALERT,212.38,298.47,59.970,1486062004,"201051344000867","219011344069620",18.33,-6.50,0,295.76,345.66,2.5,0.5,0.000,606061.5,606061.5,23864,0,0,0,L,1122011218,0,121.55,121.55,0002,-10,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062046,1570918.00
02/02/2017 14:00,2,0.297,ACTIVE,212.61,335.74,59.970,1486062004,"201051344001093","219011344069620",24.95,-4.00,0,328.52,391.34,7.5,5.4,0.004,609078.3,609078.3,23767,0,0,0,L,1122011218,0,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062047,1570919.00
02/02/2017 14:00,2,0.256,ACTIVE,212.16,354.37,59.975,1486062004,"201051344000900","219011344069620",32.84,-6.50,0,332.43,385.63,8.5,6.3,0.044,625114.1,625114.1,23373,0,0,0,L,1122011218,0,121.33,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062048,1570920.00
02/02/2017 14:00,2,0.240,ACTIVE,212.38,335.44,59.959,1486062004,"201051344000648","219011344069620",29.26,-8.00,0,330.33,370.30,7.2,5.0,0.009,614775.6,614775.6,23399,0,0,0,L,1122011218,0,120.88,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062049,1570921.00
02/02/2017 14:00,2,0.420,ACTIVE,212.38,390.14,59.959,1486062004,"201051344000569","219011344069620",36.56,-5.00,0,331.23,415.69,15.6,13.1,0.075,625660.5,625660.5,23375,0,0,0,L,1122011218,0,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062050,1570922.00
02/02/2017 14:00,2,0.217,ACTIVE,212.38,335.14,59.970,1486062004,"201051344000983","219011344069620",30.43,-6.50,0,331.23,370.90,6.7,4.5,0.018,618272.2,618272.2,23530,0,0,0,L,1122011218,0,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062051,1570923.00
02/02/2017 14:00,2,0.145,ALERT,212.38,299.37,59.965,1486062004,"201051344001158","219011344069620",21.59,-8.00,0,295.76,383.23,3.2,1.1,0.000,606695.0,606695.0,23778,0,0,0,L,1122011218,0,121.10,121.78,0002,-7,0,0,0,0,0,0,6,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062052,1570924.00
02/02/2017 14:00,2,0.311,ACTIVE,212.61,341.45,59.938,1486062004,"201051344000576","219011344069620",31.55,-6.50,0,331.23,377.82,9.9,7.6,0.031,617514.1,617514.1,23419,0,0,0,L,1122011218,0,121.55,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062053,1570925.00
02/02/2017 14:00,2,0.166,ACTIVE,211.70,336.94,59.965,1486062004,"274151322000087","219011344069620",29.84,-2.00,0,331.53,379.32,5.0,2.9,0.018,820220.3,820220.3,23721,0,0,0,L,1151911521,0,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062054,1570926.00
02/02/2017 14:00,2,0.143,ALERT,211.93,299.07,59.975,1486062004,"201051344001135","219011344069620",22.68,-6.00,0,296.06,349.86,3.3,1.3,0.000,603556.9,603556.9,23885,0,0,0,L,1122011218,1,121.33,121.33,0002,-7,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062056,1570927.00
02/02/2017 14:15,2,0.229,ACTIVE,212.16,334.84,59.949,1486062904,"201051344000645","219011344069620",27.53,-6.00,0,305.98,359.18,6.4,4.3,0.013,616723.8,616723.8,23414,0,0,0,L,1122011218,0,121.33,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062905,1570928.00
02/02/2017 14:15,2,0.225,ACTIVE,211.48,376.62,59.975,1486062904,"274151322000085","219011344069620",35.23,-2.00,0,333.63,390.14,8.0,5.8,0.031,846859.1,846859.1,23509,0,0,0,L,1151911521,0,122.01,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062906,1570929.00
02/02/2017 14:15,2,0.160,ACTIVE,212.38,297.57,59.954,1486062904,"201051344000633","219011344069620",19.12,-8.00,0,294.86,320.41,3.1,1.1,0.000,605893.9,605893.9,23844,0,0,0,L,1122011218,0,121.55,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062907,1570930.00
02/02/2017 14:15,2,0.199,ACTIVE,212.16,298.17,59.965,1486062904,"201051344000469","219011344069620",19.54,-8.50,0,295.46,316.50,3.9,1.9,0.000,608767.5,608767.5,23806,0,0,0,L,1122011218,0,120.65,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062908,1570931.00
02/02/2017 14:15,2,0.180,ALERT,211.93,334.84,59.965,1486062904,"201051344000646","219011344069620",26.90,-5.50,0,295.76,373.31,4.9,2.8,0.000,604629.8,604629.8,23771,0,0,0,L,1122011218,0,121.78,121.10,0002,-8,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062909,1570932.00
02/02/2017 14:15,2,0.547,ACTIVE,211.03,387.74,59.970,1486062904,"274151322000052","219011344069620",36.10,0.50,0,329.73,405.47,20.0,17.4,0.115,875260.4,875260.4,23276,0,0,0,L,1151911521,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062910,1570933.00
02/02/2017 14:15,2,0.139,ALERT,211.93,298.47,59.965,1486062904,"201051344000585","219011344069620",19.92,-6.00,0,296.66,334.84,2.8,0.8,0.000,615180.4,615180.4,23868,0,0,0,L,1122011218,0,120.88,121.55,0002,-10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062912,1570934.00
02/02/2017 14:15,2,0.305,ACTIVE,212.16,356.48,59.970,1486062904,"201051344001230","219011344069620",33.06,-5.00,0,330.93,386.83,10.2,8.0,0.040,608020.6,608020.6,23661,0,0,0,L,1122011218,0,121.78,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062913,1570935.00
02/02/2017 14:15,2,0.197,ALERT,212.61,324.62,59.949,1486062904,"201051344000582","219011344069620",25.92,-7.00,0,297.57,377.22,5.2,3.1,0.000,599921.4,599921.4,23810,0,0,0,L,1122011218,0,121.78,121.78,0002,-9,0,0,0,0,0,0,5,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062915,1570936.00
02/02/2017 14:15,2,0.270,ALERT,211.70,334.24,59.959,1486062904,"201051344000955","219011344069620",24.51,-5.50,0,296.36,343.55,6.7,4.6,0.009,615227.1,615227.1,23754,0,0,0,L,1122011218,0,121.10,121.33,0002,-7,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062917,1570937.00
02/02/2017 14:15,2,0.695,ACTIVE,211.48,444.24,59.970,1486062904,"274151322000094","219011344069620",41.79,0.50,0,330.03,460.47,29.5,26.5,0.181,720982.6,720982.6,24052,0,0,0,L,1151911521,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062918,1570938.00
02/02/2017 14:15,2,0.211,ALERT,211.70,299.37,59.965,1486062904,"201051344000579","219011344069620",23.84,-6.00,0,297.26,374.81,5.1,3.0,0.000,624243.1,624243.1,23720,0,0,0,L,1122011218,0,120.88,121.55,0002,-10,0,0,0,0,0,0,7,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062919,1570939.00
02/02/2017 14:15,2,0.264,ACTIVE,211.70,333.33,59.975,1486062904,"201051344000890","219011344069620",30.28,-4.00,0,329.13,380.22,8.2,6.0,0.018,612220.6,612220.6,23821,0,0,0,L,1122011218,0,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062920,1570940.00
02/02/2017 14:15,2,0.279,ACTIVE,212.16,337.54,59.975,1486062904,"201051344000438","219011344069620",31.17,-5.50,0,329.73,391.94,8.8,6.6,0.018,613275.6,613275.6,23824,0,0,0,L,1122011218,0,121.78,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062921,1570941.00
02/02/2017 14:15,2,0.275,ALERT,212.38,298.17,59.970,1486062904,"201051344000417","219011344069620",21.35,-5.50,0,296.66,359.48,6.0,3.9,0.000,596502.4,596502.4,23969,0,0,0,L,1122011218,0,121.33,121.55,0002,-7,0,0,0,0,0,0,9,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062923,1570942.00
02/02/2017 14:15,2,0.721,ACTIVE,211.70,383.53,59.970,1486062904,"274151322000083","219011344069620",35.70,0.50,0,328.82,406.07,26.1,23.3,0.168,866803.8,866803.8,23308,0,0,0,L,1151911521,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062924,1570943.00
02/02/2017 14:15,2,0.320,ACTIVE,212.16,384.43,59.981,1486062904,"274151322000076","219011344069620",35.92,-1.00,0,333.93,398.86,11.8,9.4,0.066,924166.2,924166.2,23420,0,0,0,L,1151911521,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062925,1570944.00
02/02/2017 14:15,2,0.145,ACTIVE,211.70,298.47,59.981,1486062904,"201051344000868","219011344069620",19.28,-8.00,0,296.96,301.77,2.8,0.8,0.000,607220.6,607220.6,23824,0,0,0,L,1122011218,0,120.88,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062926,1570945.00
02/02/2017 14:15,2,1.361,ACTIVE,211.48,382.93,59.938,1486062904,"274151322000095","219011344069620",34.47,0.50,0,363.39,409.68,47.6,44.1,0.314,915286.6,915286.6,23488,0,0,0,L,1151911521,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062927,1570946.00
02/02/2017 14:15,2,0.141,ACTIVE,211.70,297.87,59.965,1486062904,"201051344000988","219011344069620",19.90,-7.00,0,293.96,300.87,2.8,0.8,0.000,568919.5,568919.5,23853,0,0,0,L,1122011218,0,120.65,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062928,1570947.00
02/02/2017 14:15,2,0.158,ALERT,211.70,297.57,59.965,1486062904,"201051344001025","219011344069620",23.02,-7.00,0,296.36,336.94,3.7,1.6,0.000,613349.9,613349.9,23891,0,0,0,L,1122011218,0,121.10,121.33,0002,-9,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062929,1570948.00
02/02/2017 14:15,2,0.234,ALERT,211.93,334.24,59.965,1486062904,"201051344000458","219011344069620",28.53,-5.00,0,297.26,343.25,6.8,4.7,0.009,617376.5,617376.5,23565,0,0,0,L,1122011218,0,121.10,121.55,0002,-8,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062931,1570949.00
02/02/2017 14:15,2,0.354,ACTIVE,212.38,351.37,59.970,1486062904,"201051344000853","219011344069620",32.54,-6.00,0,332.13,383.23,11.7,9.4,0.053,616093.9,616093.9,23464,0,0,0,L,1122011218,0,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062932,1570950.00
02/02/2017 14:15,2,0.369,ACTIVE,212.61,374.81,59.944,1486062904,"201051344000685","219011344069620",34.95,-5.00,0,331.83,403.97,13.1,10.7,0.057,612547.5,612547.5,23728,0,0,0,L,1122011218,0,122.23,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062933,1570951.00
02/02/2017 14:15,2,0.270,ACTIVE,212.38,336.04,59.965,1486062904,"201051344000917","219011344069620",30.38,-4.00,0,329.73,373.01,8.3,6.1,0.027,609463.6,609463.6,23746,0,0,0,L,1122011218,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062934,1570952.00
02/02/2017 14:15,2,1.537,ACTIVE,212.38,368.80,59.959,1486062904,"201051344001145","219011344069620",33.32,-4.00,0,346.56,406.07,51.9,48.1,0.415,615810.0,615810.0,23585,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062935,1570953.00
02/02/2017 14:15,2,0.211,ALERT,212.16,298.17,59.996,1486062904,"201051344000651","219011344069620",23.14,-8.50,0,296.66,391.04,5.0,2.9,0.000,608011.9,608011.9,23828,0,0,0,L,1122011218,0,121.78,121.10,0002,-9,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062936,1570954.00
02/02/2017 14:15,2,0.105,ACTIVE,211.03,335.14,59.959,1486062904,"274151322000088","219011344069620",29.78,-2.50,0,331.53,342.35,3.2,1.1,0.009,831919.7,831919.7,23440,0,0,0,L,1151911521,0,121.78,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062937,1570955.00
02/02/2017 14:15,2,0.168,ACTIVE,211.93,336.34,59.959,1486062904,"274151322000068","219011344069620",31.09,-1.00,0,334.24,434.02,5.3,3.2,0.013,721967.4,721967.4,23955,0,0,0,L,1151911521,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062938,1570956.00
02/02/2017 14:15,2,0.139,ALERT,211.70,298.47,59.965,1486062904,"201051344001135","219011344069620",22.34,-6.50,0,297.26,336.34,3.2,1.1,0.000,603557.1,603557.1,23887,0,0,0,L,1122011218,0,121.33,121.33,0002,-7,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062940,1570957.00
02/02/2017 14:15,2,0.184,ALERT,211.48,299.07,59.959,1486062904,"201051344000594","219011344069620",23.44,-6.50,0,296.66,349.86,4.4,2.3,0.000,619719.3,619719.3,23764,0,0,0,L,1122011218,0,120.88,121.10,0002,-9,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062942,1570958.00
02/02/2017 14:15,2,0.174,ALERT,212.16,312.59,59.965,1486062904,"201051344001203","219011344069620",24.35,-6.50,0,296.96,385.33,4.3,2.2,0.000,611940.4,611940.4,23869,0,0,0,L,1122011218,0,122.01,121.10,0002,-9,0,0,0,0,0,0,6,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062944,1570959.00
02/02/2017 14:15,2,0.391,ACTIVE,211.48,336.64,59.949,1486062904,"274151322000054","219011344069620",23.30,-2.50,0,331.53,342.65,9.2,7.0,0.044,848232.2,848232.2,23487,0,0,0,L,1151911521,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062945,1570960.00
02/02/2017 14:15,2,0.135,ACTIVE,211.93,297.26,59.928,1486062904,"201051344000867","219011344069620",17.99,-7.00,0,295.76,301.17,2.5,0.5,0.000,606061.6,606061.6,23866,0,0,0,L,1122011218,0,121.10,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062946,1570961.00
02/02/2017 14:15,2,0.270,ALERT,211.93,334.84,59.949,1486062904,"201051344001093","219011344069620",28.17,-5.00,0,297.26,349.56,7.7,5.5,0.004,609079.7,609079.7,23768,0,0,0,L,1122011218,0,121.33,121.33,0002,-6,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062948,1570962.00
02/02/2017 14:15,2,0.252,ACTIVE,211.93,349.56,59.954,1486062904,"201051344000900","219011344069620",32.34,-6.50,0,331.83,377.22,8.3,6.1,0.044,625115.7,625115.7,23374,0,0,0,L,1122011218,0,121.33,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062949,1570963.00
02/02/2017 14:15,2,0.238,ALERT,211.70,334.24,59.954,1486062904,"201051344000648","219011344069620",29.00,-8.00,0,296.96,354.97,7.0,4.9,0.009,614776.8,614776.8,23400,0,0,0,L,1122011218,0,120.65,121.78,0002,-10,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062951,1570964.00
02/02/2017 14:15,2,0.418,ACTIVE,212.16,388.94,59.975,1486062904,"201051344000569","219011344069620",36.38,-5.00,0,329.73,404.87,15.5,13.0,0.075,625663.9,625663.9,23376,0,0,0,L,1122011218,0,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062951,1570965.00
02/02/2017 14:15,2,0.213,ACTIVE,211.70,334.24,59.965,1486062904,"201051344000983","219011344069620",30.14,-6.00,0,329.43,359.18,6.5,4.4,0.018,618273.4,618273.4,23531,0,0,0,L,1122011218,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062952,1570966.00
02/02/2017 14:15,2,0.160,ACTIVE,211.93,298.47,59.949,1486062904,"201051344001158","219011344069620",19.66,-8.50,0,296.06,331.53,3.2,1.2,0.000,606695.2,606695.2,23780,0,0,0,L,1122011218,0,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062953,1570967.00
02/02/2017 14:15,2,0.307,ACTIVE,212.16,336.04,59.970,1486062904,"201051344000576","219011344069620",30.93,-6.50,0,331.53,368.80,9.7,7.4,0.022,617516.0,617516.0,23420,0,0,0,L,1122011218,0,121.33,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062954,1570968.00
02/02/2017 14:15,2,0.160,ACTIVE,211.25,335.44,59.949,1486062904,"274151322000087","219011344069620",29.62,-2.00,0,332.43,355.28,4.8,2.7,0.018,820221.0,820221.0,23722,0,0,0,L,1151911521,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486062955,1570969.00
02/02/2017 14:30,2,0.213,ALERT,212.38,334.54,59.986,1486063804,"201051344000645","219011344069620",26.88,-6.00,0,296.36,368.20,5.8,3.7,0.004,616725.1,616725.1,23415,0,0,0,L,1122011218,0,121.55,121.78,0002,-9,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063806,1570970.00
02/02/2017 14:30,2,0.195,ACTIVE,211.70,371.81,59.986,1486063804,"274151322000085","219011344069620",34.73,-2.00,0,333.93,395.85,6.9,4.7,0.027,846861.1,846861.1,23510,0,0,0,L,1151911521,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063807,1570971.00
02/02/2017 14:30,2,0.148,ALERT,212.61,297.87,59.949,1486063804,"201051344000633","219011344069620",16.08,-7.00,0,294.56,354.97,2.5,0.4,0.000,605894.3,605894.3,23845,0,0,0,L,1122011218,0,121.55,122.23,0002,-7,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063809,1570972.00
02/02/2017 14:30,2,0.188,ALERT,211.93,298.47,60.012,1486063804,"201051344000469","219011344069620",16.64,-8.50,0,295.46,340.85,3.2,1.1,0.000,608768.1,608768.1,23807,0,0,0,L,1122011218,0,120.65,122.01,0002,-11,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063810,1570973.00
02/02/2017 14:30,2,0.170,ALERT,211.93,298.77,59.965,1486063804,"201051344000646","219011344069620",23.78,-5.50,0,295.76,363.09,4.1,2.1,0.000,604630.8,604630.8,23773,0,0,0,L,1122011218,0,121.78,121.10,0002,-8,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063812,1570974.00
02/02/2017 14:30,2,0.484,ACTIVE,211.25,382.33,60.007,1486063804,"274151322000052","219011344069620",35.58,0.50,0,327.62,415.39,17.5,15.0,0.093,875266.0,875266.0,23277,0,0,0,L,1151911521,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063813,1570975.00
02/02/2017 14:30,2,0.129,ALERT,212.16,298.77,59.986,1486063804,"201051344000585","219011344069620",17.04,-6.00,0,296.06,342.95,2.2,0.2,0.000,615180.8,615180.8,23870,0,0,0,L,1122011218,0,121.10,121.78,0002,-10,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063815,1570976.00
02/02/2017 14:30,2,0.279,ACTIVE,212.38,336.94,59.981,1486063804,"201051344001230","219011344069620",31.03,-4.00,0,329.13,407.27,8.8,6.6,0.027,608023.0,608023.0,23662,0,0,0,L,1122011218,0,122.01,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063816,1570977.00
