ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2017 14:30,2,0.189,ALERT,212.61,299.37,59.996,1486063804,"201051344000582","219011344069620",23.16,-7.00,0,296.96,356.18,4.5,2.4,0.000,599922.3,599922.3,23812,0,0,0,L,1122011218,0,121.78,121.78,0002,-9,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063818,1570978.00
02/02/2017 14:30,2,0.219,ACTIVE,211.93,333.93,59.975,1486063804,"201051344000955","219011344069620",26.44,-5.50,0,295.76,353.47,5.9,3.7,0.000,615228.4,615228.4,23756,0,0,0,L,1122011218,0,121.10,121.33,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063819,1570979.00
02/02/2017 14:30,2,0.570,ACTIVE,211.48,442.14,59.981,1486063804,"274151322000094","219011344069620",41.59,0.00,0,329.13,472.80,24.0,21.3,0.150,720990.7,720990.7,24053,0,0,0,L,1151911521,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063819,1570980.00
02/02/2017 14:30,2,0.195,ALERT,211.93,298.77,59.975,1486063804,"201051344000579","219011344069620",22.48,-6.00,0,296.96,359.48,4.5,2.4,0.000,624244.1,624244.1,23722,0,0,0,L,1122011218,0,120.88,121.55,0002,-10,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063821,1570981.00
02/02/2017 14:30,2,0.244,ACTIVE,211.93,333.63,59.986,1486063804,"201051344000890","219011344069620",29.16,-4.00,0,327.92,392.55,7.2,5.1,0.013,612222.4,612222.4,23822,0,0,0,L,1122011218,0,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063822,1570982.00
02/02/2017 14:30,2,0.262,ACTIVE,212.16,334.84,59.938,1486063804,"201051344000438","219011344069620",30.14,-5.50,0,331.23,401.26,8.0,5.8,0.009,613277.6,613277.6,23825,0,0,0,L,1122011218,0,121.78,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063823,1570983.00
02/02/2017 14:30,2,0.264,ALERT,212.38,297.87,60.007,1486063804,"201051344000417","219011344069620",20.54,-5.50,0,295.76,372.11,5.5,3.4,0.000,596503.4,596503.4,23971,0,0,0,L,1122011218,0,121.33,121.55,0002,-7,0,0,0,0,0,0,14,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063825,1570984.00
02/02/2017 14:30,2,0.619,ACTIVE,211.48,383.53,59.975,1486063804,"274151322000083","219011344069620",35.58,0.00,0,328.52,416.29,22.3,19.6,0.137,866811.1,866811.1,23309,0,0,0,L,1151911521,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063826,1570985.00
02/02/2017 14:30,2,0.277,ACTIVE,212.16,380.52,59.965,1486063804,"274151322000076","219011344069620",35.52,-1.00,0,334.24,408.18,10.0,7.8,0.049,924169.1,924169.1,23421,0,0,0,L,1151911521,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063827,1570986.00
02/02/2017 14:30,2,0.137,ALERT,211.93,299.07,59.991,1486063804,"201051344000868","219011344069620",16.38,-8.00,0,296.36,345.06,2.3,0.3,0.000,607220.9,607220.9,23825,0,0,0,L,1122011218,0,120.88,122.01,0002,-11,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063829,1570987.00
02/02/2017 14:30,2,1.191,ACTIVE,211.70,375.41,59.996,1486063804,"274151322000095","219011344069620",33.91,0.50,0,330.33,409.08,41.0,37.6,0.265,915300.3,915300.3,23489,0,0,0,L,1151911521,0,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063830,1570988.00
02/02/2017 14:30,2,0.129,ALERT,211.93,297.87,59.944,1486063804,"201051344000988","219011344069620",16.90,-8.00,0,293.36,346.26,2.2,0.2,0.000,568919.8,568919.8,23854,0,0,0,L,1122011218,0,120.65,122.01,0002,-10,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063831,1570989.00
02/02/2017 14:30,2,0.148,ALERT,211.93,297.57,59.986,1486063804,"201051344001025","219011344069620",21.31,-7.00,0,295.76,364.89,3.2,1.2,0.000,613350.5,613350.5,23893,0,0,0,L,1122011218,0,121.10,121.33,0002,-9,0,0,0,0,0,0,5,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063833,1570990.00
02/02/2017 14:30,2,0.219,ACTIVE,211.93,333.63,59.981,1486063804,"201051344000458","219011344069620",27.41,-5.00,0,295.46,372.41,6.1,3.9,0.000,617377.9,617377.9,23567,0,0,0,L,1122011218,0,121.10,121.55,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063834,1570991.00
02/02/2017 14:30,2,0.318,ACTIVE,212.61,337.84,59.996,1486063804,"201051344000853","219011344069620",31.17,-6.00,0,331.83,388.94,10.1,7.8,0.044,616096.8,616096.8,23465,0,0,0,L,1122011218,0,121.55,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063835,1570992.00
02/02/2017 14:30,2,0.332,ACTIVE,212.61,371.21,59.981,1486063804,"201051344000685","219011344069620",34.63,-4.00,0,330.03,407.87,11.7,9.3,0.044,612550.6,612550.6,23729,0,0,0,L,1122011218,0,122.46,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063836,1570993.00
02/02/2017 14:30,2,0.260,ACTIVE,212.38,335.44,59.981,1486063804,"201051344000917","219011344069620",28.29,-4.00,0,329.13,401.26,7.5,5.3,0.022,609465.4,609465.4,23747,0,0,0,L,1122011218,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063837,1570994.00
02/02/2017 14:30,2,1.336,ACTIVE,212.38,362.49,59.991,1486063804,"201051344001145","219011344069620",32.78,-4.00,0,331.83,409.08,44.4,41.0,0.354,615824.7,615824.7,23586,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063838,1570995.00
02/02/2017 14:30,2,0.199,ALERT,211.93,297.26,59.970,1486063804,"201051344000651","219011344069620",21.81,-8.00,0,296.06,351.07,4.4,2.4,0.000,608012.8,608012.8,23830,0,0,0,L,1122011218,0,121.78,120.88,0002,-9,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063840,1570996.00
02/02/2017 14:30,2,0.090,ACTIVE,211.25,335.74,59.970,1486063804,"274151322000088","219011344069620",29.26,-3.00,0,331.53,364.89,2.7,0.6,0.004,831920.2,831920.2,23441,0,0,0,L,1151911521,0,122.01,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063841,1570997.00
02/02/2017 14:30,2,0.150,ACTIVE,212.16,336.34,59.975,1486063804,"274151322000068","219011344069620",30.65,-1.00,0,333.63,496.24,4.7,2.6,0.018,721968.5,721968.5,23956,0,0,0,L,1151911521,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063842,1570998.00
02/02/2017 14:30,2,0.131,ALERT,211.93,298.17,59.981,1486063804,"201051344001135","219011344069620",20.65,-6.50,0,296.66,369.10,2.8,0.8,0.000,603557.6,603557.6,23889,0,0,0,L,1122011218,0,121.33,121.33,0002,-7,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063843,1570999.00
02/02/2017 14:30,2,0.172,ALERT,211.48,298.47,59.975,1486063804,"201051344000594","219011344069620",22.11,-6.50,0,296.36,348.66,3.9,1.8,0.000,619720.1,619720.1,23766,0,0,0,L,1122011218,0,120.88,121.33,0002,-9,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063845,1571000.00
02/02/2017 14:30,2,0.164,ALERT,211.93,297.87,59.970,1486063804,"201051344001203","219011344069620",22.13,-6.50,0,296.06,362.79,3.7,1.6,0.000,611941.1,611941.1,23871,0,0,0,L,1122011218,0,122.01,121.10,0002,-8,0,0,0,0,0,0,6,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063847,1571001.00
02/02/2017 14:30,2,0.336,ACTIVE,211.25,335.44,59.965,1486063804,"274151322000054","219011344069620",23.26,-2.50,0,329.43,345.66,7.9,5.7,0.040,848234.4,848234.4,23488,0,0,0,L,1151911521,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063848,1571002.00
02/02/2017 14:30,2,0.072,ALERT,212.16,297.57,59.965,1486063804,"201051344000867","219011344069620",32.58,-6.50,0,295.16,358.58,2.4,0.4,0.000,606061.9,606061.9,23867,0,0,0,L,1122011218,0,121.33,121.55,0100,-10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1486063850,1571003.00
02/02/2017 14:30,2,0.256,ACTIVE,212.16,334.84,59.970,1486063804,"201051344001093","219011344069620",27.25,-5.00,0,296.06,376.62,7.1,4.9,0.004,609081.3,609081.3,23770,0,0,0,L,1122011218,0,121.55,121.10,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063851,1571004.00
02/02/2017 14:30,2,0.213,ACTIVE,211.93,355.88,59.981,1486063804,"201051344000900","219011344069620",33.04,-6.50,0,332.43,387.44,7.1,5.0,0.031,625117.7,625117.7,23375,0,0,0,L,1122011218,0,121.10,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063852,1571005.00
02/02/2017 14:30,2,0.221,ACTIVE,211.93,334.54,59.975,1486063804,"201051344000648","219011344069620",27.89,-8.00,0,295.46,364.89,6.3,4.2,0.004,614778.3,614778.3,23402,0,0,0,L,1122011218,0,120.65,122.01,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063852,1571006.00
02/02/2017 14:30,2,0.377,ACTIVE,212.16,380.52,59.965,1486063804,"201051344000569","219011344069620",35.56,-5.00,0,329.43,412.38,13.7,11.3,0.062,625667.7,625667.7,23377,0,0,0,L,1122011218,0,120.65,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063853,1571007.00
02/02/2017 14:30,2,0.193,ACTIVE,211.93,333.33,59.975,1486063804,"201051344000983","219011344069620",28.92,-6.00,0,328.82,370.90,5.7,3.6,0.013,618274.7,618274.7,23532,0,0,0,L,1122011218,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063854,1571008.00
02/02/2017 14:30,2,0.133,ALERT,211.93,297.57,59.970,1486063804,"201051344001158","219011344069620",18.59,-8.50,0,295.46,338.74,2.5,0.5,0.000,606695.6,606695.6,23781,0,0,0,L,1122011218,0,120.88,121.55,0002,-8,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063856,1571009.00
02/02/2017 14:30,2,0.281,ACTIVE,212.61,335.44,59.975,1486063804,"201051344000576","219011344069620",30.02,-6.50,0,330.33,373.01,8.6,6.4,0.018,617518.2,617518.2,23421,0,0,0,L,1122011218,0,121.33,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063857,1571010.00
02/02/2017 14:30,2,0.139,ACTIVE,211.48,335.14,59.965,1486063804,"274151322000087","219011344069620",29.34,-2.50,0,332.13,377.22,4.2,2.1,0.013,820221.9,820221.9,23723,0,0,0,L,1151911521,0,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486063858,1571011.00
02/02/2017 14:45,2,0.219,ACTIVE,212.16,334.84,59.970,1486064703,"201051344000645","219011344069620",30.55,-6.00,0,295.46,363.09,6.8,4.7,0.013,616726.4,616726.4,23417,0,0,0,L,1122011218,0,121.33,121.78,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064704,1571012.00
02/02/2017 14:45,2,0.250,ACTIVE,211.48,378.42,59.954,1486064703,"274151322000085","219011344069620",35.46,-2.00,0,332.73,393.15,9.0,6.7,0.040,846863.0,846863.0,23511,0,0,0,L,1151911521,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064705,1571013.00
02/02/2017 14:45,2,0.170,ALERT,212.38,297.87,59.975,1486064703,"201051344000633","219011344069620",20.73,-7.00,0,294.26,336.64,3.6,1.5,0.000,605894.8,605894.8,23847,0,0,0,L,1122011218,0,121.33,121.78,0002,-7,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064707,1571014.00
02/02/2017 14:45,2,0.203,ALERT,211.70,297.87,59.965,1486064703,"201051344000469","219011344069620",20.79,-8.50,0,295.46,344.45,4.3,2.2,0.000,608768.8,608768.8,23809,0,0,0,L,1122011218,0,120.42,122.01,0002,-11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064709,1571015.00
02/02/2017 14:45,2,0.219,ALERT,211.48,333.93,59.991,1486064703,"201051344000646","219011344069620",24.89,-6.00,0,296.36,352.27,5.5,3.4,0.000,604631.7,604631.7,23775,0,0,0,L,1122011218,0,121.55,121.10,0002,-8,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064711,1571016.00
02/02/2017 14:45,2,0.592,ACTIVE,211.03,386.23,59.970,1486064703,"274151322000052","219011344069620",36.10,0.50,0,333.03,409.08,21.7,19.0,0.119,875271.6,875271.6,23278,0,0,0,L,1151911521,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064712,1571017.00
02/02/2017 14:45,2,0.143,ALERT,211.48,297.57,59.965,1486064703,"201051344000585","219011344069620",20.81,-6.00,0,296.06,342.95,3.0,1.0,0.000,615181.1,615181.1,23872,0,0,0,L,1122011218,0,120.88,121.55,0002,-10,0,0,0,0,0,0,4,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064713,1571018.00
02/02/2017 14:45,2,0.320,ACTIVE,211.70,360.38,59.949,1486064703,"201051344001230","219011344069620",33.48,-4.00,0,328.82,401.56,10.8,8.5,0.044,608025.5,608025.5,23663,0,0,0,L,1122011218,0,121.55,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064714,1571019.00
02/02/2017 14:45,2,0.201,ALERT,212.38,334.54,59.944,1486064703,"201051344000582","219011344069620",26.94,-7.00,0,297.57,350.77,5.5,3.4,0.000,599923.3,599923.3,23814,0,0,0,L,1122011218,0,121.78,121.55,0002,-9,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064716,1571020.00
02/02/2017 14:45,2,0.262,ALERT,211.48,333.33,59.965,1486064703,"201051344000955","219011344069620",25.54,-5.50,0,296.36,339.04,6.8,4.6,0.009,615229.8,615229.8,23757,0,0,0,L,1122011218,0,120.88,121.10,0002,-7,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064718,1571021.00
02/02/2017 14:45,2,0.598,ACTIVE,211.48,446.65,59.954,1486064703,"274151322000094","219011344069620",42.10,0.00,0,431.62,464.38,25.5,22.7,0.164,720998.2,720998.2,24054,0,0,0,L,1151911521,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064719,1571022.00
02/02/2017 14:45,2,0.102,ALERT,211.93,298.77,60.002,1486064703,"201051344000579","219011344069620",34.09,-6.00,0,296.96,372.11,3.6,1.5,0.000,624245.1,624245.1,23724,0,0,0,L,1122011218,0,120.88,121.55,0002,-10,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064721,1571023.00
02/02/2017 14:45,2,0.266,ALERT,211.70,333.63,59.965,1486064703,"201051344000890","219011344069620",30.45,-4.00,0,296.66,373.31,8.2,6.0,0.013,612224.2,612224.2,23823,0,0,0,L,1122011218,0,121.55,120.65,0002,-5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064723,1571024.00
02/02/2017 14:45,2,0.281,ACTIVE,211.93,348.06,59.981,1486064703,"201051344000438","219011344069620",32.30,-5.00,0,325.52,396.45,9.2,7.0,0.027,613279.6,613279.6,23826,0,0,0,L,1122011218,0,121.78,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064724,1571025.00
02/02/2017 14:45,2,0.271,ALERT,211.93,297.57,59.981,1486064703,"201051344000417","219011344069620",21.51,-5.50,0,296.06,357.38,5.9,3.8,0.000,596504.5,596504.5,23973,0,0,0,L,1122011218,0,121.10,121.33,0002,-7,0,0,0,0,0,0,12,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064725,1571026.00
02/02/2017 14:45,2,0.721,ACTIVE,211.48,384.73,59.959,1486064703,"274151322000083","219011344069620",35.68,0.00,0,332.13,408.48,26.1,23.2,0.164,866818.3,866818.3,23310,0,0,0,L,1151911521,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064726,1571027.00
02/02/2017 14:45,2,0.320,ACTIVE,211.93,382.03,59.975,1486064703,"274151322000076","219011344069620",35.80,-1.00,0,333.33,400.96,11.6,9.2,0.062,924172.1,924172.1,23422,0,0,0,L,1151911521,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064727,1571028.00
02/02/2017 14:45,2,0.145,ALERT,211.48,298.77,59.975,1486064703,"201051344000868","219011344069620",18.94,-8.00,0,296.36,339.04,2.8,0.8,0.000,607221.2,607221.2,23827,0,0,0,L,1122011218,0,120.65,121.78,0002,-11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064729,1571029.00
02/02/2017 14:45,2,1.377,ACTIVE,211.25,379.02,59.954,1486064703,"274151322000095","219011344069620",34.07,0.00,0,358.88,406.97,47.5,44.0,0.314,915314.0,915314.0,23490,0,0,0,L,1151911521,0,122.01,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064730,1571030.00
02/02/2017 14:45,2,0.137,ALERT,211.48,297.87,59.975,1486064703,"201051344000988","219011344069620",19.46,-7.00,0,293.36,350.77,2.7,0.7,0.000,568920.1,568920.1,23856,0,0,0,L,1122011218,0,120.65,121.55,0002,-10,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064732,1571031.00
02/02/2017 14:45,2,0.158,ALERT,211.48,297.26,59.975,1486064703,"201051344001025","219011344069620",22.72,-7.00,0,295.46,352.87,3.7,1.6,0.000,613351.0,613351.0,23895,0,0,0,L,1122011218,0,120.88,121.33,0002,-9,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064734,1571032.00
02/02/2017 14:45,2,0.229,ALERT,211.70,333.93,60.002,1486064703,"201051344000458","219011344069620",28.19,-4.00,0,295.46,348.36,6.6,4.4,0.004,617379.2,617379.2,23568,0,0,0,L,1122011218,0,121.10,121.55,0002,-8,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064735,1571033.00
02/02/2017 14:45,2,0.342,ACTIVE,212.16,361.59,59.975,1486064703,"201051344000853","219011344069620",33.62,-6.00,0,331.83,385.93,11.6,9.3,0.044,616099.7,616099.7,23466,0,0,0,L,1122011218,0,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064736,1571034.00
02/02/2017 14:45,2,0.361,ACTIVE,212.38,367.00,59.975,1486064703,"201051344000685","219011344069620",34.17,-4.00,0,330.93,406.07,12.5,10.1,0.053,612553.8,612553.8,23730,0,0,0,L,1122011218,0,122.23,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064737,1571035.00
02/02/2017 14:45,2,0.262,ACTIVE,212.16,335.74,59.981,1486064703,"201051344000917","219011344069620",30.38,-4.00,0,327.92,388.04,8.1,5.9,0.022,609467.3,609467.3,23748,0,0,0,L,1122011218,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064738,1571036.00
02/02/2017 14:45,2,1.488,ACTIVE,212.16,364.89,59.965,1486064703,"201051344001145","219011344069620",32.92,-4.00,0,341.15,408.18,49.7,46.0,0.402,615839.3,615839.3,23587,0,0,0,L,1122011218,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064739,1571037.00
02/02/2017 14:45,2,0.205,ALERT,211.93,297.57,59.981,1486064703,"201051344000651","219011344069620",22.74,-8.00,0,295.76,362.49,4.8,2.7,0.000,608013.7,608013.7,23832,0,0,0,L,1122011218,0,121.78,121.10,0002,-9,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064741,1571038.00
02/02/2017 14:45,2,0.100,ACTIVE,211.03,334.84,59.981,1486064703,"274151322000088","219011344069620",29.56,-3.00,0,315.30,350.17,3.0,1.0,0.009,831920.7,831920.7,23442,0,0,0,L,1151911521,0,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064742,1571039.00
02/02/2017 14:45,2,0.158,ACTIVE,212.16,336.64,59.975,1486064703,"274151322000068","219011344069620",30.87,-1.00,0,333.33,448.75,5.0,2.9,0.022,721969.6,721969.6,23957,0,0,0,L,1151911521,0,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064743,1571040.00
02/02/2017 14:45,2,0.137,ALERT,211.70,298.47,59.944,1486064703,"201051344001135","219011344069620",21.77,-6.50,0,296.66,350.77,3.0,1.0,0.000,603558.0,603558.0,23891,0,0,0,L,1122011218,0,121.33,121.33,0002,-7,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064745,1571041.00
02/02/2017 14:45,2,0.178,ALERT,211.48,298.47,59.981,1486064703,"201051344000594","219011344069620",22.86,-6.50,0,295.76,368.50,4.1,2.1,0.000,619720.8,619720.8,23768,0,0,0,L,1122011218,0,120.65,121.10,0002,-9,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064746,1571042.00
02/02/2017 14:45,2,0.170,ALERT,212.16,298.47,59.917,1486064703,"201051344001203","219011344069620",22.90,-6.50,0,296.36,377.52,4.0,1.9,0.000,611941.8,611941.8,23873,0,0,0,L,1122011218,0,122.01,121.33,0002,-8,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064748,1571043.00
02/02/2017 14:45,2,0.363,ACTIVE,211.48,336.64,59.981,1486064703,"274151322000054","219011344069620",23.30,-3.00,0,330.93,343.85,8.7,6.4,0.044,848236.6,848236.6,23489,0,0,0,L,1151911521,0,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064749,1571044.00
02/02/2017 14:45,2,0.131,ALERT,212.16,297.87,60.018,1486064703,"201051344000867","219011344069620",15.96,-6.50,0,294.56,330.93,2.1,0.1,0.000,606062.1,606062.1,23869,0,0,0,L,1122011218,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1486064751,1571045.00
02/02/2017 14:45,2,0.262,ALERT,212.38,335.44,59.970,1486064703,"201051344001093","219011344069620",27.77,-5.00,0,295.76,359.48,7.4,5.2,0.004,609082.9,609082.9,23771,0,0,0,L,1122011218,0,121.55,121.33,0002,-6,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064753,1571046.00
02/02/2017 14:45,2,0.232,ACTIVE,211.70,342.95,59.970,1486064703,"201051344000900","219011344069620",31.67,-6.50,0,331.23,381.12,7.5,5.3,0.040,625119.6,625119.6,23376,0,0,0,L,1122011218,0,121.10,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064754,1571047.00
02/02/2017 14:45,2,0.229,ALERT,212.16,334.84,59.975,1486064703,"201051344000648","219011344069620",28.47,-8.00,0,295.16,363.09,6.6,4.5,0.009,614779.7,614779.7,23403,0,0,0,L,1122011218,0,120.65,122.01,0002,-10,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064755,1571048.00
02/02/2017 14:45,2,0.398,ACTIVE,212.16,385.03,60.012,1486064703,"201051344000569","219011344069620",36.00,-5.00,0,330.93,405.77,14.6,12.2,0.062,625671.5,625671.5,23378,0,0,0,L,1122011218,0,120.65,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064756,1571049.00
02/02/2017 14:45,2,0.203,ACTIVE,212.16,334.84,59.991,1486064703,"201051344000983","219011344069620",29.54,-6.00,0,306.88,368.50,6.1,4.0,0.009,618276.1,618276.1,23533,0,0,0,L,1122011218,0,121.10,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064757,1571050.00
02/02/2017 14:45,2,0.139,ALERT,212.16,298.77,59.970,1486064703,"201051344001158","219011344069620",19.98,-8.00,0,295.16,344.76,2.8,0.8,0.000,606696.0,606696.0,23783,0,0,0,L,1122011218,0,120.88,121.78,0002,-8,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064759,1571051.00
02/02/2017 14:45,2,0.289,ACTIVE,212.38,336.04,59.986,1486064703,"201051344000576","219011344069620",30.59,-6.50,0,329.43,379.62,9.0,6.8,0.018,617520.2,617520.2,23422,0,0,0,L,1122011218,0,121.10,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064760,1571052.00
02/02/2017 14:45,2,0.148,ACTIVE,211.25,335.44,59.975,1486064703,"274151322000087","219011344069620",29.64,-2.50,0,331.53,363.69,4.5,2.4,0.018,820222.8,820222.8,23724,0,0,0,L,1151911521,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486064761,1571053.00
02/02/2017 15:00,2,0.203,ACTIVE,212.83,336.04,59.991,1486065604,"201051344000645","219011344069620",28.13,-6.00,0,325.22,344.15,5.8,3.7,0.004,616727.4,616727.4,23418,0,0,0,L,1122011218,0,121.78,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065605,1571054.00
02/02/2017 15:00,2,0.205,ACTIVE,211.93,369.10,59.981,1486065604,"274151322000085","219011344069620",34.45,-2.50,0,333.63,385.93,7.1,5.0,0.027,846864.3,846864.3,23512,0,0,0,L,1151911521,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065606,1571055.00
02/02/2017 15:00,2,0.152,ALERT,213.06,299.07,60.002,1486065604,"201051344000633","219011344069620",16.34,-8.00,0,294.26,315.60,2.5,0.5,0.000,605895.0,605895.0,23849,0,0,0,L,1122011218,0,122.01,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1486065608,1571056.00
02/02/2017 15:00,2,0.189,ALERT,212.61,299.37,59.981,1486065604,"201051344000469","219011344069620",16.62,-8.50,0,295.16,315.90,3.2,1.1,0.000,608769.1,608769.1,23811,0,0,0,L,1122011218,0,120.88,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1486065609,1571057.00
02/02/2017 15:00,2,0.105,ALERT,212.16,317.40,59.975,1486065604,"201051344000646","219011344069620",30.79,-6.00,0,295.16,343.55,3.3,1.3,0.000,604632.3,604632.3,23777,0,0,0,L,1122011218,0,122.01,121.55,0002,-8,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065611,1571058.00
02/02/2017 15:00,2,0.484,ACTIVE,211.70,385.33,59.981,1486065604,"274151322000052","219011344069620",36.00,-0.50,0,332.73,396.15,17.7,15.1,0.102,875275.6,875275.6,23279,0,0,0,L,1151911521,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065612,1571059.00
02/02/2017 15:00,2,0.129,ALERT,212.61,298.77,59.986,1486065604,"201051344000585","219011344069620",16.48,-6.50,0,295.46,316.50,2.1,0.2,0.000,615181.2,615181.2,23874,0,0,0,L,1122011218,0,121.33,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1486065614,1571060.00
02/02/2017 15:00,2,0.283,ACTIVE,212.61,334.84,59.996,1486065604,"201051344001230","219011344069620",30.51,-5.00,0,330.33,371.51,8.8,6.6,0.027,608027.2,608027.2,23664,0,0,0,L,1122011218,0,122.01,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065615,1571061.00
02/02/2017 15:00,2,0.186,ALERT,212.83,299.67,60.023,1486065604,"201051344000582","219011344069620",22.82,-7.00,0,296.36,339.04,4.3,2.3,0.000,599923.9,599923.9,23816,0,0,0,L,1122011218,0,122.01,122.01,0002,-9,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065617,1571062.00
02/02/2017 15:00,2,0.215,ACTIVE,212.38,334.54,59.986,1486065604,"201051344000955","219011344069620",26.18,-6.00,0,295.16,356.78,5.7,3.6,0.000,615230.7,615230.7,23759,0,0,0,L,1122011218,0,121.55,121.55,0002,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065617,1571063.00
02/02/2017 15:00,2,0.684,ACTIVE,212.16,368.80,59.996,1486065604,"274151322000094","219011344069620",34.23,-1.00,0,330.03,454.76,23.6,20.9,0.159,721003.0,721003.0,24055,0,0,0,L,1151911521,0,121.78,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065618,1571064.00
02/02/2017 15:00,2,0.193,ALERT,212.38,299.67,60.018,1486065604,"201051344000579","219011344069620",21.89,-6.50,0,296.36,333.93,4.3,2.2,0.000,624245.7,624245.7,23726,0,0,0,L,1122011218,0,121.33,121.55,0002,-10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065620,1571065.00
02/02/2017 15:00,2,0.240,ACTIVE,212.38,334.54,60.012,1486065604,"201051344000890","219011344069620",28.78,-5.00,0,327.62,340.85,7.0,4.9,0.004,612225.5,612225.5,23825,0,0,0,L,1122011218,0,122.01,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065621,1571066.00
02/02/2017 15:00,2,0.252,ACTIVE,212.61,334.84,60.012,1486065604,"201051344000438","219011344069620",29.62,-6.00,0,330.63,354.67,7.6,5.4,0.009,613281.1,613281.1,23827,0,0,0,L,1122011218,0,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065622,1571067.00
02/02/2017 15:00,2,0.266,ACTIVE,212.83,298.17,59.981,1486065604,"201051344000417","219011344069620",19.54,-6.00,0,295.46,303.88,5.3,3.2,0.000,596505.3,596505.3,23975,0,0,0,L,1122011218,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065623,1571068.00
02/02/2017 15:00,2,0.572,ACTIVE,212.16,378.12,59.986,1486065604,"274151322000083","219011344069620",35.36,-0.50,0,329.43,395.55,20.6,17.9,0.119,866823.4,866823.4,23311,0,0,0,L,1151911521,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065624,1571069.00
02/02/2017 15:00,2,0.254,ACTIVE,212.61,376.31,59.965,1486065604,"274151322000076","219011344069620",35.25,-1.50,0,333.63,391.64,9.1,6.9,0.044,924174.1,924174.1,23423,0,0,0,L,1151911521,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065625,1571070.00
02/02/2017 15:00,2,0.070,ALERT,212.38,299.67,59.981,1486065604,"201051344000868","219011344069620",33.22,-8.00,0,296.66,317.10,2.4,0.4,0.000,607221.3,607221.3,23829,0,0,0,L,1122011218,0,121.33,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1486065626,1571071.00
02/02/2017 15:00,2,1.078,ACTIVE,212.16,370.90,59.970,1486065604,"274151322000095","219011344069620",33.91,-1.00,0,330.93,391.04,37.0,33.8,0.247,915323.7,915323.7,23491,0,0,0,L,1151911521,0,122.23,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065627,1571072.00
02/02/2017 15:00,2,0.070,ALERT,212.38,299.07,59.928,1486065604,"201051344000988","219011344069620",32.40,-7.00,0,293.36,314.70,2.3,0.3,0.000,568920.2,568920.2,23858,0,0,0,L,1122011218,0,121.10,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1486065629,1571073.00
02/02/2017 15:00,2,0.141,ACTIVE,212.16,297.57,59.959,1486065604,"201051344001025","219011344069620",18.77,-8.00,0,295.16,300.57,2.7,0.7,0.000,613351.3,613351.3,23897,0,0,0,L,1122011218,0,121.33,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065630,1571074.00
02/02/2017 15:00,2,0.205,ACTIVE,212.38,321.31,59.965,1486065604,"201051344000458","219011344069620",25.52,-5.00,0,295.76,353.47,5.3,3.2,0.000,617380.2,617380.2,23570,0,0,0,L,1122011218,0,121.55,122.01,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065631,1571075.00
02/02/2017 15:00,2,0.291,ACTIVE,213.06,337.24,59.975,1486065604,"201051344000853","219011344069620",30.36,-6.50,0,332.13,376.62,9.0,6.8,0.031,616101.7,616101.7,23467,0,0,0,L,1122011218,0,122.01,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065632,1571076.00
02/02/2017 15:00,2,0.322,ACTIVE,212.83,345.96,59.981,1486065604,"201051344000685","219011344069620",31.97,-5.00,0,331.53,385.63,10.5,8.2,0.040,612556.1,612556.1,23731,0,0,0,L,1122011218,0,122.68,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065633,1571077.00
02/02/2017 15:00,2,0.232,ACTIVE,212.61,335.44,59.944,1486065604,"201051344000917","219011344069620",28.11,-4.00,0,328.52,343.55,6.6,4.5,0.013,609468.6,609468.6,23749,0,0,0,L,1122011218,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065634,1571078.00
02/02/2017 15:00,2,1.150,ACTIVE,213.06,360.69,59.986,1486065604,"201051344001145","219011344069620",32.74,-5.00,0,332.13,390.74,38.2,35.0,0.296,615849.6,615849.6,23588,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065635,1571079.00
02/02/2017 15:00,2,0.189,ACTIVE,212.61,298.17,59.949,1486065604,"201051344000651","219011344069620",19.68,-8.50,0,295.46,299.37,3.8,1.7,0.000,608014.3,608014.3,23834,0,0,0,L,1122011218,0,122.23,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065636,1571080.00
02/02/2017 15:00,2,0.078,ACTIVE,211.70,335.74,59.975,1486065604,"274151322000088","219011344069620",28.51,-3.50,0,325.82,342.95,2.3,0.3,0.000,831920.8,831920.8,23443,0,0,0,L,1151911521,0,122.46,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065637,1571081.00
02/02/2017 15:00,2,0.129,ACTIVE,212.61,336.94,59.965,1486065604,"274151322000068","219011344069620",30.40,-2.00,0,333.63,341.15,4.0,2.0,0.013,721970.3,721970.3,23958,0,0,0,L,1151911521,0,122.23,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065638,1571082.00
02/02/2017 15:00,2,0.123,ACTIVE,212.16,298.47,59.986,1486065604,"201051344001135","219011344069620",17.97,-7.00,0,296.06,300.27,2.2,0.2,0.000,603558.2,603558.2,23893,0,0,0,L,1122011218,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065639,1571083.00
02/02/2017 15:00,2,0.162,ACTIVE,212.16,299.37,60.007,1486065604,"201051344000594","219011344069620",20.22,-7.00,0,295.76,300.57,3.4,1.3,0.000,619721.3,619721.3,23770,0,0,0,L,1122011218,0,121.10,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065639,1571084.00
02/02/2017 15:00,2,0.172,ACTIVE,212.61,298.47,59.959,1486065604,"201051344001203","219011344069620",17.89,-7.00,0,296.36,301.77,3.1,1.1,0.000,611942.2,611942.2,23875,0,0,0,L,1122011218,0,122.23,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065640,1571085.00
02/02/2017 15:00,2,0.281,ACTIVE,211.93,336.64,59.970,1486065604,"274151322000054","219011344069620",23.24,-3.00,0,331.23,340.55,6.7,4.5,0.035,848238.1,848238.1,23490,0,0,0,L,1151911521,0,122.23,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065641,1571086.00
02/02/2017 15:00,2,0.072,ALERT,212.83,298.47,59.991,1486065604,"201051344000867","219011344069620",32.08,-6.50,0,295.46,313.80,2.4,0.4,0.000,606062.2,606062.2,23871,0,0,0,L,1122011218,0,121.78,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1486065643,1571087.00
02/02/2017 15:00,2,0.240,ACTIVE,212.61,321.91,59.991,1486065604,"201051344001093","219011344069620",25.17,-5.00,0,296.66,354.67,6.1,4.0,0.000,609084.1,609084.1,23773,0,0,0,L,1122011218,0,121.78,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065644,1571088.00
02/02/2017 15:00,2,0.182,ACTIVE,212.61,335.74,59.986,1486065604,"201051344000900","219011344069620",30.87,-6.50,0,330.33,363.39,5.8,3.6,0.022,625120.9,625120.9,23377,0,0,0,L,1122011218,0,121.78,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065645,1571089.00
02/02/2017 15:00,2,0.207,ACTIVE,212.83,329.43,59.986,1486065604,"201051344000648","219011344069620",26.24,-8.00,0,296.06,338.44,5.5,3.4,0.000,614780.7,614780.7,23405,0,0,0,L,1122011218,0,121.10,122.23,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065646,1571090.00
02/02/2017 15:00,2,0.332,ACTIVE,212.83,375.11,59.975,1486065604,"201051344000569","219011344069620",35.07,-5.00,0,331.23,395.85,11.8,9.4,0.044,625674.4,625674.4,23379,0,0,0,L,1122011218,0,121.10,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065647,1571091.00
02/02/2017 15:00,2,0.172,ACTIVE,212.83,335.14,59.981,1486065604,"201051344000983","219011344069620",27.83,-6.00,0,321.01,345.66,4.9,2.8,0.004,618277.0,618277.0,23534,0,0,0,L,1122011218,0,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065648,1571092.00
02/02/2017 15:00,2,0.049,ALERT,212.61,299.07,60.028,1486065604,"201051344001158","219011344069620",32.26,-8.00,0,295.76,311.09,1.7,0.0,0.000,606696.1,606696.1,23785,0,0,0,L,1122011218,0,121.33,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1486065650,1571093.00
02/02/2017 15:00,2,0.256,ACTIVE,213.29,336.94,59.996,1486065604,"201051344000576","219011344069620",28.75,-6.50,0,330.33,349.56,7.5,5.3,0.018,617521.8,617521.8,23423,0,0,0,L,1122011218,0,121.78,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065651,1571094.00
02/02/2017 15:00,2,0.119,ACTIVE,211.93,335.14,59.981,1486065604,"274151322000087","219011344069620",28.78,-2.50,0,332.13,338.44,3.5,1.5,0.000,820223.4,820223.4,23725,0,0,0,L,1151911521,0,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486065651,1571095.00
02/02/2017 15:15,2,0.215,ALERT,213.06,335.44,59.996,1486066504,"201051344000645","219011344069620",24.49,-6.00,0,297.26,345.06,5.3,3.2,0.000,616728.3,616728.3,23419,0,0,0,L,1122011218,0,122.01,122.23,0002,-9,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066506,1571096.00
02/02/2017 15:15,2,0.186,ACTIVE,211.93,357.38,59.981,1486066504,"274151322000085","219011344069620",33.30,-2.50,0,333.63,383.23,6.2,4.1,0.022,846865.5,846865.5,23513,0,0,0,L,1151911521,0,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066507,1571097.00
02/02/2017 15:15,2,0.084,ALERT,213.06,299.07,59.970,1486066504,"201051344000633","219011344069620",32.92,-8.00,0,295.46,317.40,2.8,0.8,0.000,605895.1,605895.1,23851,0,0,0,L,1122011218,0,122.01,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1486066508,1571098.00
02/02/2017 15:15,2,0.178,ALERT,212.83,299.07,59.991,1486066504,"201051344000469","219011344069620",11.89,-8.50,0,296.06,317.10,2.1,0.2,0.000,608769.5,608769.5,23813,0,0,0,L,1122011218,0,120.88,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1486066510,1571099.00
02/02/2017 15:15,2,0.164,ALERT,212.16,299.07,60.028,1486066504,"201051344000646","219011344069620",22.96,-6.50,0,296.36,347.46,3.9,1.8,0.000,604632.9,604632.9,23779,0,0,0,L,1122011218,0,121.78,121.55,0002,-8,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066512,1571100.00
02/02/2017 15:15,2,0.449,ACTIVE,211.70,384.43,59.975,1486066504,"274151322000052","219011344069620",35.88,-0.50,0,333.33,395.55,16.3,13.8,0.088,875279.5,875279.5,23280,0,0,0,L,1151911521,0,121.33,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066513,1571101.00
02/02/2017 15:15,2,0.121,ALERT,212.38,299.37,59.996,1486066504,"201051344000585","219011344069620",13.50,-6.50,0,296.36,316.50,1.7,0.0,0.000,615181.3,615181.3,23876,0,0,0,L,1122011218,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1486066515,1571102.00
02/02/2017 15:15,2,0.275,ACTIVE,212.38,335.44,59.975,1486066504,"201051344001230","219011344069620",29.42,-5.50,0,329.13,363.09,8.2,6.0,0.027,608029.0,608029.0,23665,0,0,0,L,1122011218,0,122.01,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066516,1571103.00
02/02/2017 15:15,2,0.180,ALERT,212.83,299.97,59.986,1486066504,"201051344000582","219011344069620",22.17,-8.00,0,297.57,335.14,4.0,2.0,0.000,599924.5,599924.5,23818,0,0,0,L,1122011218,0,122.01,122.01,0002,-9,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066518,1571104.00
02/02/2017 15:15,2,0.209,ALERT,212.16,323.41,59.981,1486066504,"201051344000955","219011344069620",24.93,-6.00,0,296.66,345.06,5.3,3.2,0.000,615231.6,615231.6,23760,0,0,0,L,1122011218,0,121.33,121.55,0002,-8,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066519,1571105.00
02/02/2017 15:15,2,0.625,ACTIVE,212.16,374.51,59.981,1486066504,"274151322000094","219011344069620",34.39,-2.00,0,330.93,385.93,21.8,19.1,0.146,721008.5,721008.5,24056,0,0,0,L,1151911521,0,121.55,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066520,1571106.00
02/02/2017 15:15,2,0.189,ACTIVE,212.61,299.97,60.028,1486066504,"201051344000579","219011344069620",21.07,-6.50,0,297.87,302.68,4.0,2.0,0.000,624246.3,624246.3,23728,0,0,0,L,1122011218,0,121.33,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066521,1571107.00
02/02/2017 15:15,2,0.230,ALERT,212.38,334.54,59.970,1486066504,"201051344000890","219011344069620",28.37,-5.00,0,297.26,345.06,6.7,4.5,0.009,612226.8,612226.8,23826,0,0,0,L,1122011218,0,122.01,121.10,0002,-6,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066523,1571108.00
02/02/2017 15:15,2,0.260,ACTIVE,212.61,338.74,59.959,1486066504,"201051344000438","219011344069620",18.63,-6.00,0,311.09,354.37,4.9,2.8,0.004,613282.5,613282.5,23828,0,0,0,L,1122011218,0,122.23,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066524,1571109.00
02/02/2017 15:15,2,0.242,ACTIVE,212.61,298.47,59.954,1486066504,"201051344000417","219011344069620",21.03,-6.00,0,296.36,300.57,5.2,3.1,0.000,596506.2,596506.2,23976,0,0,0,L,1122011218,0,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066525,1571110.00
02/02/2017 15:15,2,0.541,ACTIVE,212.16,381.42,60.002,1486066504,"274151322000083","219011344069620",35.38,-1.00,0,329.43,393.45,19.4,16.8,0.115,866828.3,866828.3,23312,0,0,0,L,1151911521,0,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066526,1571111.00
02/02/2017 15:15,2,0.246,ACTIVE,212.61,376.92,59.981,1486066504,"274151322000076","219011344069620",35.21,-1.50,0,334.54,389.54,8.8,6.5,0.044,924176.1,924176.1,23424,0,0,0,L,1151911521,0,122.23,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066527,1571112.00
02/02/2017 15:15,2,0.068,ALERT,212.38,299.67,59.981,1486066504,"201051344000868","219011344069620",33.14,-8.00,0,297.87,318.00,2.4,0.3,0.000,607221.4,607221.4,23831,0,0,0,L,1122011218,0,121.10,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1486066529,1571113.00
02/02/2017 15:15,2,1.047,ACTIVE,211.93,367.60,59.944,1486066504,"274151322000095","219011344069620",33.64,-1.50,0,332.13,388.64,35.6,32.5,0.230,915333.2,915333.2,23492,0,0,0,L,1151911521,0,122.23,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066530,1571114.00
02/02/2017 15:15,2,0.068,ALERT,212.38,299.07,59.991,1486066504,"201051344000988","219011344069620",32.30,-7.00,0,294.56,316.20,2.3,0.3,0.000,568920.3,568920.3,23860,0,0,0,L,1122011218,0,121.10,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1486066531,1571115.00
02/02/2017 15:15,2,0.139,ACTIVE,212.38,298.47,59.986,1486066504,"201051344001025","219011344069620",18.41,-8.00,0,296.06,301.77,2.6,0.6,0.000,613351.6,613351.6,23898,0,0,0,L,1122011218,0,121.55,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066532,1571116.00
02/02/2017 15:15,2,0.203,ALERT,212.61,316.20,59.991,1486066504,"201051344000458","219011344069620",25.11,-5.00,0,296.96,348.96,5.2,3.1,0.000,617381.2,617381.2,23571,0,0,0,L,1122011218,0,121.55,122.01,0002,-9,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066534,1571117.00
02/02/2017 15:15,2,0.295,ACTIVE,213.29,336.94,59.986,1486066504,"201051344000853","219011344069620",30.30,-6.50,0,331.53,372.11,9.1,6.8,0.031,616103.7,616103.7,23468,0,0,0,L,1122011218,0,122.01,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066535,1571118.00
02/02/2017 15:15,2,0.324,ACTIVE,212.83,348.66,59.986,1486066504,"201051344000685","219011344069620",32.30,-5.50,0,332.43,386.83,10.6,8.3,0.040,612558.5,612558.5,23732,0,0,0,L,1122011218,0,122.68,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066536,1571119.00
02/02/2017 15:15,2,0.248,ACTIVE,212.61,336.04,59.975,1486066504,"201051344000917","219011344069620",27.21,-5.00,0,319.81,347.76,6.8,4.7,0.018,609469.9,609469.9,23750,0,0,0,L,1122011218,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066537,1571120.00
