ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2017 15:15,2,1.160,ACTIVE,212.83,362.19,59.975,1486066504,"201051344001145","219011344069620",32.98,-5.00,0,345.96,389.54,38.8,35.5,0.301,615859.8,615859.8,23589,0,0,0,L,1122011218,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066538,1571121.00
02/02/2017 15:15,2,0.191,ACTIVE,212.38,298.47,59.981,1486066504,"201051344000651","219011344069620",20.02,-8.50,0,296.66,300.87,3.9,1.9,0.000,608014.9,608014.9,23835,0,0,0,L,1122011218,0,122.23,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066539,1571122.00
02/02/2017 15:15,2,0.078,ALERT,211.70,335.74,59.996,1486066504,"274151322000088","219011344069620",28.63,-3.00,0,296.66,347.46,2.3,0.3,0.004,831921.0,831921.0,23444,0,0,0,L,1151911521,0,122.23,121.78,0002,-6,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066540,1571123.00
02/02/2017 15:15,2,0.135,ACTIVE,212.83,337.24,59.986,1486066504,"274151322000068","219011344069620",30.40,-2.50,0,333.63,340.85,4.1,2.1,0.013,721970.9,721970.9,23959,0,0,0,L,1151911521,0,122.23,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066541,1571124.00
02/02/2017 15:15,2,0.125,ACTIVE,212.16,299.37,59.986,1486066504,"201051344001135","219011344069620",18.75,-7.00,0,296.96,301.77,2.4,0.4,0.000,603558.3,603558.3,23894,0,0,0,L,1122011218,0,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066542,1571125.00
02/02/2017 15:15,2,0.162,ACTIVE,212.16,299.67,59.965,1486066504,"201051344000594","219011344069620",20.69,-7.00,0,296.66,302.07,3.4,1.4,0.000,619721.7,619721.7,23771,0,0,0,L,1122011218,0,121.33,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066543,1571126.00
02/02/2017 15:15,2,0.174,ACTIVE,212.61,299.07,59.981,1486066504,"201051344001203","219011344069620",19.00,-7.00,0,296.66,302.98,3.4,1.3,0.000,611942.6,611942.6,23876,0,0,0,L,1122011218,0,122.23,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066544,1571127.00
02/02/2017 15:15,2,0.305,ACTIVE,211.93,336.04,59.986,1486066504,"274151322000054","219011344069620",23.04,-3.00,0,331.53,341.75,7.2,5.0,0.040,848239.5,848239.5,23491,0,0,0,L,1151911521,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066545,1571128.00
02/02/2017 15:15,2,0.072,ALERT,212.83,298.77,59.981,1486066504,"201051344000867","219011344069620",32.24,-7.00,0,296.06,314.10,2.4,0.4,0.000,606062.3,606062.3,23873,0,0,0,L,1122011218,0,121.78,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1486066547,1571129.00
02/02/2017 15:15,2,0.268,ALERT,212.38,321.61,59.954,1486066504,"201051344001093","219011344069620",23.76,-5.00,0,296.66,350.77,6.5,4.3,0.000,609085.3,609085.3,23774,0,0,0,L,1122011218,0,121.78,121.33,0002,-6,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066549,1571130.00
02/02/2017 15:15,2,0.197,ACTIVE,212.61,346.86,59.975,1486066504,"201051344000900","219011344069620",32.12,-6.50,0,330.03,362.49,6.5,4.3,0.035,625122.1,625122.1,23378,0,0,0,L,1122011218,0,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066549,1571131.00
02/02/2017 15:15,2,0.211,ALERT,212.83,335.44,59.981,1486066504,"201051344000648","219011344069620",27.25,-8.00,0,296.36,351.07,5.9,3.7,0.000,614781.8,614781.8,23406,0,0,0,L,1122011218,0,121.10,122.23,0002,-10,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066551,1571132.00
02/02/2017 15:15,2,0.357,ACTIVE,212.83,376.31,59.981,1486066504,"201051344000569","219011344069620",35.17,-5.50,0,331.83,393.75,12.8,10.4,0.053,625677.2,625677.2,23380,0,0,0,L,1122011218,0,121.10,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066552,1571133.00
02/02/2017 15:15,2,0.189,ALERT,212.83,335.44,59.981,1486066504,"201051344000983","219011344069620",27.63,-6.50,0,297.26,340.55,5.3,3.2,0.004,618277.9,618277.9,23535,0,0,0,L,1122011218,0,121.55,121.78,0002,-7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066554,1571134.00
02/02/2017 15:15,2,0.129,ALERT,212.83,299.37,59.975,1486066504,"201051344001158","219011344069620",16.46,-8.50,0,296.66,311.39,2.1,0.2,0.000,606696.2,606696.2,23787,0,0,0,L,1122011218,0,121.33,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1486066556,1571135.00
02/02/2017 15:15,2,0.271,ALERT,213.29,336.94,59.975,1486066504,"201051344000576","219011344069620",29.48,-7.00,0,297.26,340.85,8.1,5.9,0.018,617523.4,617523.4,23424,0,0,0,L,1122011218,0,122.01,122.01,0002,-11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066558,1571136.00
02/02/2017 15:15,2,0.131,ACTIVE,212.16,336.34,59.944,1486066504,"274151322000087","219011344069620",29.20,-3.00,0,313.80,352.87,3.9,1.8,0.013,820223.9,820223.9,23726,0,0,0,L,1151911521,0,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486066558,1571137.00
02/02/2017 15:30,2,0.207,ACTIVE,213.06,335.74,59.981,1486067403,"201051344000645","219011344069620",25.41,-6.00,0,296.96,364.59,5.3,3.2,0.000,616729.2,616729.2,23421,0,0,0,L,1122011218,0,121.78,122.23,0002,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067404,1571138.00
02/02/2017 15:30,2,0.184,ACTIVE,211.93,355.58,59.975,1486067403,"274151322000085","219011344069620",33.06,-3.00,0,333.93,386.23,6.1,4.0,0.022,846866.8,846866.8,23514,0,0,0,L,1151911521,0,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067405,1571139.00
02/02/2017 15:30,2,0.084,ALERT,213.06,298.77,59.975,1486067403,"201051344000633","219011344069620",32.90,-8.00,0,295.16,317.40,2.8,0.8,0.000,605895.3,605895.3,23853,0,0,0,L,1122011218,0,121.78,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1486067407,1571140.00
02/02/2017 15:30,2,0.105,ALERT,212.61,299.07,59.986,1486067403,"201051344000469","219011344069620",32.92,-8.50,0,296.36,316.80,3.5,1.5,0.000,608769.8,608769.8,23815,0,0,0,L,1122011218,0,120.88,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1486067409,1571141.00
02/02/2017 15:30,2,0.162,ALERT,212.83,299.67,59.981,1486067403,"201051344000646","219011344069620",22.58,-6.50,0,296.96,348.06,3.8,1.7,0.000,604633.4,604633.4,23781,0,0,0,L,1122011218,0,122.23,121.78,0002,-9,0,0,0,0,0,0,6,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067411,1571142.00
02/02/2017 15:30,2,0.432,ACTIVE,211.70,381.42,59.970,1486067403,"274151322000052","219011344069620",35.70,-1.00,0,332.73,401.86,15.6,13.1,0.084,875283.5,875283.5,23281,0,0,0,L,1151911521,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067412,1571143.00
02/02/2017 15:30,2,0.061,ALERT,213.06,299.67,59.981,1486067403,"201051344000585","219011344069620",32.86,-7.00,0,296.06,317.10,2.0,0.0,0.000,615181.4,615181.4,23878,0,0,0,L,1122011218,0,121.55,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1486067413,1571144.00
02/02/2017 15:30,2,0.262,ACTIVE,213.06,336.04,59.975,1486067403,"201051344001230","219011344069620",29.82,-5.50,0,329.13,367.60,7.9,5.7,0.022,608030.7,608030.7,23666,0,0,0,L,1122011218,0,122.23,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067414,1571145.00
02/02/2017 15:30,2,0.178,ALERT,213.51,300.57,59.970,1486067403,"201051344000582","219011344069620",21.57,-8.00,0,297.87,351.97,3.9,1.9,0.000,599925.1,599925.1,23820,0,0,0,L,1122011218,0,122.23,122.23,0002,-9,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067416,1571146.00
02/02/2017 15:30,2,0.205,ALERT,212.38,329.73,59.970,1486067403,"201051344000955","219011344069620",24.95,-6.00,0,296.96,399.76,5.2,3.1,0.000,615232.6,615232.6,23762,0,0,0,L,1122011218,0,121.55,121.78,0002,-8,0,0,0,0,0,0,4,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067418,1571147.00
02/02/2017 15:30,2,0.596,ACTIVE,211.70,369.70,59.959,1486067403,"274151322000094","219011344069620",34.37,-2.50,0,330.93,389.84,20.8,18.1,0.137,721014.3,721014.3,24057,0,0,0,L,1151911521,0,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067419,1571148.00
02/02/2017 15:30,2,0.186,ALERT,212.61,299.97,59.981,1486067403,"201051344000579","219011344069620",20.42,-6.50,0,298.17,347.46,3.9,1.8,0.000,624246.9,624246.9,23729,0,0,0,L,1122011218,0,121.10,122.01,0002,-11,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067420,1571149.00
02/02/2017 15:30,2,0.225,ACTIVE,212.83,334.84,59.970,1486067403,"201051344000890","219011344069620",27.99,-5.50,0,297.57,357.08,6.4,4.3,0.004,612228.0,612228.0,23828,0,0,0,L,1122011218,0,122.23,121.10,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067422,1571150.00
02/02/2017 15:30,2,0.236,ALERT,213.06,336.04,59.965,1486067403,"201051344000438","219011344069620",28.77,-6.00,0,297.57,376.92,7.0,4.8,0.004,613284.0,613284.0,23829,0,0,0,L,1122011218,0,122.23,121.55,0002,-7,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067424,1571151.00
02/02/2017 15:30,2,0.256,ALERT,213.06,298.77,59.981,1486067403,"201051344000417","219011344069620",18.29,-6.00,0,296.66,336.64,4.8,2.7,0.000,596507.0,596507.0,23977,0,0,0,L,1122011218,0,122.01,121.78,0002,-8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067426,1571152.00
02/02/2017 15:30,2,0.516,ACTIVE,212.16,378.12,59.954,1486067403,"274151322000083","219011344069620",35.17,-1.00,0,330.33,400.66,18.4,15.8,0.102,866833.4,866833.4,23313,0,0,0,L,1151911521,0,121.78,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067426,1571153.00
02/02/2017 15:30,2,0.230,ACTIVE,212.61,377.52,59.970,1486067403,"274151322000076","219011344069620",35.38,-2.00,0,335.14,396.75,8.3,6.1,0.035,924178.1,924178.1,23425,0,0,0,L,1151911521,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067427,1571154.00
02/02/2017 15:30,2,0.070,ALERT,212.38,303.28,59.975,1486067403,"201051344000868","219011344069620",33.00,-8.00,0,297.57,318.61,2.4,0.3,0.000,607221.5,607221.5,23833,0,0,0,L,1122011218,0,121.10,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1486067429,1571155.00
02/02/2017 15:30,2,0.980,ACTIVE,211.93,364.59,59.954,1486067403,"274151322000095","219011344069620",33.62,-1.50,0,356.48,399.46,33.4,30.3,0.217,915343.0,915343.0,23493,0,0,0,L,1151911521,0,122.46,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067430,1571156.00
02/02/2017 15:30,2,0.068,ALERT,212.38,299.07,59.944,1486067403,"201051344000988","219011344069620",32.14,-7.00,0,294.56,316.20,2.2,0.2,0.000,568920.4,568920.4,23862,0,0,0,L,1122011218,0,120.88,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1486067432,1571157.00
02/02/2017 15:30,2,0.135,ACTIVE,212.83,298.77,59.975,1486067403,"201051344001025","219011344069620",16.46,-8.00,0,296.36,301.47,2.2,0.2,0.000,613351.9,613351.9,23899,0,0,0,L,1122011218,0,121.78,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067433,1571158.00
02/02/2017 15:30,2,0.199,ALERT,212.38,299.67,59.986,1486067403,"201051344000458","219011344069620",23.54,-5.00,0,297.26,356.78,4.8,2.7,0.000,617382.1,617382.1,23573,0,0,0,L,1122011218,0,121.33,122.23,0002,-9,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067435,1571159.00
02/02/2017 15:30,2,0.289,ACTIVE,213.29,336.94,59.922,1486067403,"201051344000853","219011344069620",29.32,-6.50,0,331.23,380.82,8.6,6.4,0.027,616105.8,616105.8,23469,0,0,0,L,1122011218,0,122.01,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067436,1571160.00
02/02/2017 15:30,2,0.314,ACTIVE,213.51,341.45,59.986,1486067403,"201051344000685","219011344069620",31.51,-5.50,0,332.43,395.85,10.1,7.8,0.035,612560.8,612560.8,23733,0,0,0,L,1122011218,0,122.91,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067437,1571161.00
02/02/2017 15:30,2,0.215,ACTIVE,213.29,336.34,59.944,1486067403,"201051344000917","219011344069620",28.82,-5.00,0,319.81,348.36,6.3,4.2,0.013,609471.2,609471.2,23751,0,0,0,L,1122011218,0,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067438,1571162.00
02/02/2017 15:30,2,1.076,ACTIVE,213.51,359.18,59.954,1486067403,"201051344001145","219011344069620",32.70,-5.00,0,332.73,396.45,35.7,32.5,0.270,615870.1,615870.1,23590,0,0,0,L,1122011218,0,122.23,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067439,1571163.00
02/02/2017 15:30,2,0.186,ACTIVE,213.29,299.07,59.959,1486067403,"201051344000651","219011344069620",18.77,-9.00,0,296.36,300.57,3.6,1.5,0.000,608015.4,608015.4,23836,0,0,0,L,1122011218,0,122.46,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067439,1571164.00
02/02/2017 15:30,2,0.078,ACTIVE,211.70,325.52,59.954,1486067403,"274151322000088","219011344069620",26.30,-3.50,0,296.36,350.77,2.1,0.1,0.000,831921.1,831921.1,23446,0,0,0,L,1151911521,0,122.68,121.78,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067440,1571165.00
02/02/2017 15:30,2,0.125,ACTIVE,212.83,337.54,59.954,1486067403,"274151322000068","219011344069620",30.22,-3.00,0,333.63,374.51,3.9,1.8,0.013,721971.6,721971.6,23960,0,0,0,L,1151911521,0,122.46,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067441,1571166.00
02/02/2017 15:30,2,0.119,ACTIVE,212.83,299.67,59.954,1486067403,"201051344001135","219011344069620",17.06,-7.00,0,296.96,301.47,2.1,0.1,0.000,603558.5,603558.5,23895,0,0,0,L,1122011218,0,122.01,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067442,1571167.00
02/02/2017 15:30,2,0.160,ALERT,212.38,299.97,59.965,1486067403,"201051344000594","219011344069620",19.58,-7.00,0,297.26,349.26,3.2,1.2,0.000,619722.2,619722.2,23772,0,0,0,L,1122011218,0,121.10,121.78,0002,-10,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067444,1571168.00
02/02/2017 15:30,2,0.152,ALERT,213.06,299.37,59.954,1486067403,"201051344001203","219011344069620",19.80,-8.00,0,296.96,337.24,3.1,1.1,0.000,611943.0,611943.0,23877,0,0,0,L,1122011218,0,122.68,121.55,0002,-9,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067446,1571169.00
02/02/2017 15:30,2,0.275,ACTIVE,211.93,336.04,59.965,1486067403,"274151322000054","219011344069620",23.34,-3.50,0,331.83,342.65,6.5,4.4,0.027,848241.0,848241.0,23492,0,0,0,L,1151911521,0,122.23,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067447,1571170.00
02/02/2017 15:30,2,0.072,ALERT,213.06,298.77,59.975,1486067403,"201051344000867","219011344069620",32.05,-7.00,0,296.06,314.40,2.4,0.3,0.000,606062.3,606062.3,23875,0,0,0,L,1122011218,0,121.78,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1486067448,1571171.00
02/02/2017 15:30,2,0.242,ALERT,213.06,317.40,59.949,1486067403,"201051344001093","219011344069620",24.79,-5.00,0,296.96,360.69,6.1,4.0,0.000,609086.5,609086.5,23776,0,0,0,L,1122011218,0,122.01,121.78,0002,-6,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067450,1571172.00
02/02/2017 15:30,2,0.186,ACTIVE,212.61,338.14,59.965,1486067403,"201051344000900","219011344069620",31.21,-6.50,0,332.43,369.10,5.9,3.8,0.022,625123.3,625123.3,23379,0,0,0,L,1122011218,0,121.55,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067451,1571173.00
02/02/2017 15:30,2,0.207,ACTIVE,212.83,329.13,59.922,1486067403,"201051344000648","219011344069620",26.26,-8.00,0,296.66,361.29,5.5,3.4,0.000,614782.8,614782.8,23408,0,0,0,L,1122011218,0,121.10,122.46,0002,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067452,1571174.00
02/02/2017 15:30,2,0.340,ACTIVE,213.06,373.61,59.959,1486067403,"201051344000569","219011344069620",34.85,-5.50,0,333.03,398.86,12.0,9.7,0.044,625680.1,625680.1,23381,0,0,0,L,1122011218,0,121.10,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067453,1571175.00
02/02/2017 15:30,2,0.174,ACTIVE,212.83,335.44,59.965,1486067403,"201051344000983","219011344069620",27.99,-6.50,0,297.57,358.88,5.0,2.9,0.009,618278.8,618278.8,23537,0,0,0,L,1122011218,0,121.55,122.23,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067454,1571176.00
02/02/2017 15:30,2,0.053,ALERT,212.83,299.37,59.959,1486067403,"201051344001158","219011344069620",32.32,-8.50,0,296.96,313.50,1.8,0.0,0.000,606696.4,606696.4,23789,0,0,0,L,1122011218,0,121.10,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1486067456,1571177.00
02/02/2017 15:30,2,0.260,ACTIVE,213.29,336.94,59.981,1486067403,"201051344000576","219011344069620",28.94,-7.00,0,326.12,361.89,7.6,5.4,0.013,617525.0,617525.0,23426,0,0,0,L,1122011218,0,121.78,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067457,1571178.00
02/02/2017 15:30,2,0.121,ACTIVE,212.16,336.34,59.965,1486067403,"274151322000087","219011344069620",28.90,-3.00,0,327.02,343.55,3.6,1.5,0.009,820224.4,820224.4,23727,0,0,0,L,1151911521,0,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486067458,1571179.00
02/02/2017 15:45,2,0.207,ALERT,213.51,328.82,59.991,1486068303,"201051344000645","219011344069620",24.43,-6.50,0,296.96,366.10,5.1,3.0,0.000,616730.1,616730.1,23422,0,0,0,L,1122011218,0,122.23,122.23,0002,-9,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068305,1571180.00
02/02/2017 15:45,2,0.178,ACTIVE,212.61,350.17,59.965,1486068303,"274151322000085","219011344069620",32.54,-3.50,0,334.24,382.63,5.9,3.8,0.022,846867.9,846867.9,23515,0,0,0,L,1151911521,0,122.46,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068306,1571181.00
02/02/2017 15:45,2,0.084,ALERT,213.51,299.37,59.991,1486068303,"201051344000633","219011344069620",32.84,-8.00,0,295.16,318.00,2.8,0.8,0.000,605895.5,605895.5,23855,0,0,0,L,1122011218,0,122.23,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1486068308,1571182.00
02/02/2017 15:45,2,0.107,ALERT,213.06,299.97,59.986,1486068303,"201051344000469","219011344069620",32.90,-9.00,0,296.06,317.70,3.6,1.6,0.000,608770.1,608770.1,23817,0,0,0,L,1122011218,0,121.33,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1486068309,1571183.00
02/02/2017 15:45,2,0.162,ALERT,212.38,298.47,59.954,1486068303,"201051344000646","219011344069620",22.50,-7.00,0,296.66,334.84,3.7,1.6,0.000,604633.9,604633.9,23783,0,0,0,L,1122011218,0,122.01,121.55,0002,-9,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068311,1571184.00
02/02/2017 15:45,2,0.436,ACTIVE,212.16,383.83,59.954,1486068303,"274151322000052","219011344069620",36.08,-1.50,0,333.63,396.45,15.9,13.4,0.075,875287.1,875287.1,23282,0,0,0,L,1151911521,0,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068312,1571185.00
02/02/2017 15:45,2,0.059,ALERT,212.61,298.77,59.965,1486068303,"201051344000585","219011344069620",32.92,-6.50,0,296.06,317.40,2.0,0.0,0.000,615181.4,615181.4,23880,0,0,0,L,1122011218,0,121.55,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1486068314,1571186.00
02/02/2017 15:45,2,0.266,ACTIVE,212.38,334.24,59.975,1486068303,"201051344001230","219011344069620",30.04,-6.00,0,329.13,359.48,8.1,5.9,0.031,608032.2,608032.2,23667,0,0,0,L,1122011218,0,122.01,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068315,1571187.00
02/02/2017 15:45,2,0.180,ACTIVE,213.06,299.37,59.970,1486068303,"201051344000582","219011344069620",21.95,-8.00,0,297.87,329.43,4.0,2.0,0.000,599925.6,599925.6,23822,0,0,0,L,1122011218,0,122.01,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068316,1571188.00
02/02/2017 15:45,2,0.211,ALERT,212.16,308.09,59.975,1486068303,"201051344000955","219011344069620",23.87,-6.50,0,297.57,358.88,5.2,3.0,0.000,615233.4,615233.4,23764,0,0,0,L,1122011218,0,121.33,121.78,0002,-8,0,0,0,0,0,0,6,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068318,1571189.00
02/02/2017 15:45,2,0.639,ACTIVE,212.16,367.60,59.965,1486068303,"274151322000094","219011344069620",34.19,-3.00,0,331.53,385.93,22.1,19.4,0.141,721019.4,721019.4,24058,0,0,0,L,1151911521,0,121.55,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068318,1571190.00
02/02/2017 15:45,2,0.193,ACTIVE,213.06,300.57,59.970,1486068303,"201051344000579","219011344069620",20.89,-6.50,0,298.17,302.68,4.1,2.0,0.000,624247.5,624247.5,23731,0,0,0,L,1122011218,0,121.55,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068319,1571191.00
02/02/2017 15:45,2,0.238,ALERT,212.38,334.54,59.959,1486068303,"201051344000890","219011344069620",26.76,-5.50,0,297.57,341.75,6.5,4.3,0.009,612229.2,612229.2,23829,0,0,0,L,1122011218,0,122.01,121.10,0002,-6,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068321,1571192.00
02/02/2017 15:45,2,0.248,ACTIVE,212.83,334.84,59.970,1486068303,"201051344000438","219011344069620",29.26,-6.50,0,297.26,348.96,7.4,5.2,0.013,613285.3,613285.3,23831,0,0,0,L,1122011218,0,122.23,121.55,0002,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068322,1571193.00
02/02/2017 15:45,2,0.244,ACTIVE,212.83,298.17,60.002,1486068303,"201051344000417","219011344069620",20.89,-6.50,0,296.36,300.87,5.2,3.1,0.000,596507.8,596507.8,23979,0,0,0,L,1122011218,0,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068323,1571194.00
02/02/2017 15:45,2,0.562,ACTIVE,212.61,382.33,59.965,1486068303,"274151322000083","219011344069620",35.48,-1.50,0,330.33,394.05,20.2,17.6,0.124,866837.9,866837.9,23314,0,0,0,L,1151911521,0,122.01,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068324,1571195.00
02/02/2017 15:45,2,0.254,ACTIVE,213.29,379.32,59.970,1486068303,"274151322000076","219011344069620",35.48,-2.50,0,335.44,391.34,9.2,6.9,0.044,924179.9,924179.9,23426,0,0,0,L,1151911521,0,122.23,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068325,1571196.00
02/02/2017 15:45,2,0.070,ALERT,213.06,300.57,59.981,1486068303,"201051344000868","219011344069620",33.24,-8.50,0,297.87,319.51,2.4,0.4,0.000,607221.6,607221.6,23835,0,0,0,L,1122011218,0,121.55,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1486068327,1571197.00
02/02/2017 15:45,2,1.105,ACTIVE,212.61,365.80,59.965,1486068303,"274151322000095","219011344069620",33.64,-2.00,0,332.43,388.34,37.7,34.5,0.243,915351.8,915351.8,23494,0,0,0,L,1151911521,0,122.46,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068327,1571198.00
02/02/2017 15:45,2,0.068,ALERT,212.83,299.67,59.975,1486068303,"201051344000988","219011344069620",32.40,-8.00,0,295.16,316.50,2.3,0.3,0.000,568920.4,568920.4,23864,0,0,0,L,1122011218,0,121.55,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1486068329,1571199.00
02/02/2017 15:45,2,0.141,ALERT,212.61,298.17,60.002,1486068303,"201051344001025","219011344069620",18.96,-8.00,0,295.46,317.10,2.7,0.7,0.000,613352.0,613352.0,23900,0,0,0,L,1122011218,0,121.55,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1486068331,1571200.00
02/02/2017 15:45,2,0.209,ALERT,213.29,329.43,59.959,1486068303,"201051344000458","219011344069620",26.30,-5.50,0,297.87,355.58,5.6,3.4,0.000,617383.0,617383.0,23575,0,0,0,L,1122011218,0,122.01,122.23,0002,-9,0,0,0,0,0,0,6,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068333,1571201.00
02/02/2017 15:45,2,0.297,ACTIVE,213.74,338.14,59.959,1486068303,"201051344000853","219011344069620",31.19,-6.50,0,331.23,371.51,9.4,7.1,0.031,616107.6,616107.6,23470,0,0,0,L,1122011218,0,122.23,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068334,1571202.00
02/02/2017 15:45,2,0.328,ACTIVE,213.06,351.97,59.970,1486068303,"201051344000685","219011344069620",32.62,-5.50,0,332.43,382.93,10.8,8.5,0.040,612563.0,612563.0,23734,0,0,0,L,1122011218,0,122.91,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068335,1571203.00
02/02/2017 15:45,2,0.248,ACTIVE,212.83,335.74,59.970,1486068303,"201051344000917","219011344069620",27.63,-5.00,0,313.50,354.97,7.0,4.8,0.009,609472.4,609472.4,23752,0,0,0,L,1122011218,0,122.01,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068336,1571204.00
02/02/2017 15:45,2,1.197,ACTIVE,213.06,360.69,59.965,1486068303,"201051344001145","219011344069620",32.72,-5.50,0,332.73,389.84,39.7,36.4,0.309,615879.3,615879.3,23591,0,0,0,L,1122011218,0,122.23,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068337,1571205.00
02/02/2017 15:45,2,0.199,ACTIVE,212.83,298.17,59.965,1486068303,"201051344000651","219011344069620",19.60,-9.00,0,295.76,300.87,4.0,1.9,0.000,608015.9,608015.9,23837,0,0,0,L,1122011218,0,122.46,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068338,1571206.00
02/02/2017 15:45,2,0.086,ALERT,212.38,336.34,59.954,1486068303,"274151322000088","219011344069620",27.81,-3.50,0,296.96,352.27,2.5,0.4,0.000,831921.3,831921.3,23447,0,0,0,L,1151911521,0,122.68,122.23,0002,-7,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068340,1571207.00
02/02/2017 15:45,2,0.139,ACTIVE,213.29,337.24,59.954,1486068303,"274151322000068","219011344069620",30.63,-3.00,0,334.54,341.15,4.3,2.3,0.013,721972.1,721972.1,23961,0,0,0,L,1151911521,0,122.46,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068341,1571208.00
02/02/2017 15:45,2,0.123,ACTIVE,212.16,298.47,59.996,1486068303,"201051344001135","219011344069620",18.77,-7.00,0,296.36,301.77,2.4,0.3,0.000,603558.6,603558.6,23896,0,0,0,L,1122011218,0,121.78,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068342,1571209.00
02/02/2017 15:45,2,0.168,ACTIVE,212.61,300.27,59.986,1486068303,"201051344000594","219011344069620",21.09,-8.00,0,296.66,302.37,3.6,1.5,0.000,619722.5,619722.5,23774,0,0,0,L,1122011218,0,121.55,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068343,1571210.00
02/02/2017 15:45,2,0.164,ACTIVE,212.61,298.17,59.912,1486068303,"201051344001203","219011344069620",20.12,-8.00,0,296.36,302.98,3.4,1.3,0.000,611943.4,611943.4,23879,0,0,0,L,1122011218,0,122.46,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068344,1571211.00
02/02/2017 15:45,2,0.309,ACTIVE,212.38,338.14,59.954,1486068303,"274151322000054","219011344069620",23.44,-4.00,0,332.43,341.45,7.3,5.2,0.040,848242.3,848242.3,23493,0,0,0,L,1151911521,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068345,1571212.00
02/02/2017 15:45,2,0.074,ALERT,213.29,299.37,59.933,1486068303,"201051344000867","219011344069620",32.34,-7.00,0,296.66,314.70,2.5,0.5,0.000,606062.4,606062.4,23877,0,0,0,L,1122011218,0,122.23,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486068347,1571213.00
02/02/2017 15:45,2,0.260,ALERT,212.61,330.33,59.965,1486068303,"201051344001093","219011344069620",25.23,-5.50,0,296.66,365.49,6.7,4.5,0.000,609087.6,609087.6,23778,0,0,0,L,1122011218,0,122.01,121.78,0002,-6,0,0,0,0,0,0,13,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068348,1571214.00
02/02/2017 15:45,2,0.199,ACTIVE,213.06,352.57,59.954,1486068303,"201051344000900","219011344069620",32.72,-6.50,0,332.73,363.09,6.6,4.5,0.031,625124.4,625124.4,23380,0,0,0,L,1122011218,0,122.01,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068349,1571215.00
02/02/2017 15:45,2,0.215,ALERT,213.29,338.44,59.954,1486068303,"201051344000648","219011344069620",27.45,-8.00,0,296.36,360.38,6.0,3.9,0.000,614783.8,614783.8,23409,0,0,0,L,1122011218,0,121.55,122.46,0002,-10,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068351,1571216.00
02/02/2017 15:45,2,0.363,ACTIVE,213.29,378.42,59.949,1486068303,"201051344000569","219011344069620",35.33,-5.50,0,332.43,395.25,13.0,10.6,0.053,625682.8,625682.8,23382,0,0,0,L,1122011218,0,121.55,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068352,1571217.00
02/02/2017 15:45,2,0.182,ALERT,213.29,336.04,59.965,1486068303,"201051344000983","219011344069620",28.59,-6.50,0,297.87,358.28,5.3,3.2,0.009,618279.6,618279.6,23538,0,0,0,L,1122011218,0,122.01,122.01,0002,-7,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068354,1571218.00
02/02/2017 15:45,2,0.131,ALERT,213.06,299.67,59.954,1486068303,"201051344001158","219011344069620",16.14,-8.50,0,296.66,314.40,2.1,0.1,0.000,606696.4,606696.4,23791,0,0,0,L,1122011218,0,121.55,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1486068356,1571219.00
02/02/2017 15:45,2,0.271,ACTIVE,213.51,337.54,59.954,1486068303,"201051344000576","219011344069620",29.54,-6.50,0,311.99,357.08,8.2,5.9,0.018,617526.5,617526.5,23427,0,0,0,L,1122011218,0,122.01,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068356,1571220.00
02/02/2017 15:45,2,0.131,ACTIVE,212.61,337.24,59.949,1486068303,"274151322000087","219011344069620",29.34,-3.00,0,317.10,351.37,3.9,1.8,0.013,820224.9,820224.9,23728,0,0,0,L,1151911521,0,122.01,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486068357,1571221.00
02/02/2017 16:00,2,0.135,ALERT,213.74,299.97,59.996,1486069204,"201051344000645","219011344069620",19.12,-6.50,0,297.57,369.40,2.6,0.6,0.000,616730.7,616730.7,23424,0,0,0,L,1122011218,0,122.01,122.68,0002,-9,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486069206,1571222.00
02/02/2017 16:00,2,0.105,ACTIVE,211.93,335.44,59.996,1486069204,"274151322000085","219011344069620",29.68,-3.50,0,333.03,382.93,3.2,1.1,0.009,846868.7,846868.7,23516,0,0,0,L,1151911521,0,122.01,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486069207,1571223.00
02/02/2017 16:00,2,0.086,ALERT,213.96,299.97,59.986,1486069204,"201051344000633","219011344069620",31.01,-8.50,0,295.76,318.00,2.7,0.7,0.000,605895.6,605895.6,23857,0,0,0,L,1122011218,0,122.01,122.68,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486069209,1571224.00
02/02/2017 16:00,2,0.107,ALERT,213.51,299.97,59.991,1486069204,"201051344000469","219011344069620",30.99,-9.00,0,296.66,317.70,3.4,1.4,0.000,608770.4,608770.4,23819,0,0,0,L,1122011218,0,121.10,122.91,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486069211,1571225.00
02/02/2017 16:00,2,0.053,ALERT,212.38,299.07,59.975,1486069204,"201051344000646","219011344069620",33.10,-7.00,0,296.36,327.92,1.8,0.0,0.000,604634.2,604634.2,23785,0,0,0,L,1122011218,0,122.46,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1486069213,1571226.00
02/02/2017 16:00,2,0.252,ACTIVE,211.48,368.80,59.986,1486069204,"274151322000052","219011344069620",34.37,-1.50,0,333.33,395.85,8.8,6.6,0.044,875290.1,875290.1,23283,0,0,0,L,1151911521,0,121.10,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486069214,1571227.00
02/02/2017 16:00,2,0.059,ALERT,212.38,299.07,59.996,1486069204,"201051344000585","219011344069620",31.21,-7.00,0,295.76,317.40,1.9,0.0,0.000,615181.4,615181.4,23882,0,0,0,L,1122011218,0,121.78,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486069215,1571228.00
02/02/2017 16:00,2,0.189,ACTIVE,212.61,334.54,59.991,1486069204,"201051344001230","219011344069620",26.36,-5.50,0,328.82,365.49,5.1,3.0,0.004,608033.5,608033.5,23668,0,0,0,L,1122011218,0,122.68,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486069216,1571229.00
02/02/2017 16:00,2,0.092,ALERT,213.06,299.67,59.996,1486069204,"201051344000582","219011344069620",33.44,-8.50,0,297.57,324.62,3.1,1.1,0.000,599926.0,599926.0,23823,0,0,0,L,1122011218,0,122.46,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1486069218,1571230.00
02/02/2017 16:00,2,0.174,ALERT,212.16,298.77,59.996,1486069204,"201051344000955","219011344069620",14.75,-6.50,0,296.96,343.85,2.6,0.6,0.000,615234.1,615234.1,23766,0,0,0,L,1122011218,0,121.78,121.33,0002,-8,0,0,0,0,0,0,6,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486069220,1571231.00
02/02/2017 16:00,2,0.322,ACTIVE,211.93,365.80,59.996,1486069204,"274151322000094","219011344069620",33.91,-3.50,0,331.53,384.73,11.1,8.8,0.071,721023.5,721023.5,24059,0,0,0,L,1151911521,0,121.33,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486069221,1571232.00
02/02/2017 16:00,2,0.098,ALERT,213.29,300.57,59.986,1486069204,"201051344000579","219011344069620",32.03,-7.00,0,298.47,313.80,3.2,1.2,0.000,624247.8,624247.8,23732,0,0,0,L,1122011218,0,121.55,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1486069223,1571233.00
02/02/2017 16:00,2,0.182,ALERT,212.38,299.07,60.012,1486069204,"201051344000890","219011344069620",21.17,-5.50,0,296.36,367.60,3.9,1.9,0.000,612230.2,612230.2,23831,0,0,0,L,1122011218,0,122.23,120.88,0002,-6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486069224,1571234.00
02/02/2017 16:00,2,0.107,ALERT,212.83,298.77,59.996,1486069204,"201051344000438","219011344069620",35.42,-6.50,0,296.66,349.26,3.9,1.8,0.000,613286.4,613286.4,23832,0,0,0,L,1122011218,0,122.46,121.55,0002,-7,0,0,0,0,0,0,70,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486069226,1571235.00
02/02/2017 16:00,2,0.160,ALERT,212.83,298.17,59.996,1486069204,"201051344000417","219011344069620",20.95,-6.50,0,296.06,299.97,3.4,1.4,0.000,596508.4,596508.4,23980,0,0,0,L,1122011218,0,122.23,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1486069228,1571236.00
02/02/2017 16:00,2,0.301,ACTIVE,211.93,371.21,59.991,1486069204,"274151322000083","219011344069620",34.53,-1.50,0,332.73,393.45,10.5,8.2,0.062,866841.6,866841.6,23315,0,0,0,L,1151911521,0,121.55,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486069229,1571237.00
02/02/2017 16:00,2,0.150,ACTIVE,212.38,336.64,59.991,1486069204,"274151322000076","219011344069620",30.34,-2.50,0,333.63,395.85,4.7,2.6,0.013,924181.2,924181.2,23427,0,0,0,L,1151911521,0,122.01,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486069230,1571238.00
02/02/2017 16:00,2,0.068,ALERT,213.51,300.87,59.959,1486069204,"201051344000868","219011344069620",31.49,-8.00,0,298.17,320.11,2.2,0.2,0.000,607221.6,607221.6,23837,0,0,0,L,1122011218,0,121.55,122.91,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486069232,1571239.00
02/02/2017 16:00,2,0.580,ACTIVE,211.70,354.97,59.944,1486069204,"274151322000095","219011344069620",32.46,-2.50,0,329.43,387.14,19.1,16.5,0.115,915359.0,915359.0,23495,0,0,0,L,1151911521,0,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486069233,1571240.00
02/02/2017 16:00,2,0.068,ALERT,213.06,299.97,59.981,1486069204,"201051344000988","219011344069620",30.63,-8.00,0,295.16,317.70,2.1,0.2,0.000,568920.5,568920.5,23866,0,0,0,L,1122011218,0,121.33,122.68,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486069235,1571241.00
02/02/2017 16:00,2,0.076,ALERT,212.38,297.87,59.986,1486069204,"201051344001025","219011344069620",31.93,-8.50,0,296.06,317.40,2.5,0.5,0.000,613352.2,613352.2,23902,0,0,0,L,1122011218,0,121.78,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1486069236,1571242.00
02/02/2017 16:00,2,0.156,ALERT,213.29,300.27,59.991,1486069204,"201051344000458","219011344069620",15.35,-5.50,0,297.87,351.97,2.4,0.4,0.000,617383.6,617383.6,23577,0,0,0,L,1122011218,0,121.55,122.46,0100,-9,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1486069238,1571243.00
02/02/2017 16:00,2,0.221,ACTIVE,213.29,336.94,60.018,1486069204,"201051344000853","219011344069620",25.92,-6.50,0,333.03,367.60,5.8,3.7,0.004,616109.1,616109.1,23471,0,0,0,L,1122011218,0,121.78,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486069239,1571244.00
02/02/2017 16:00,2,0.277,ACTIVE,212.38,335.74,59.975,1486069204,"201051344000685","219011344069620",27.63,-5.50,0,333.03,386.83,7.8,5.6,0.013,612564.8,612564.8,23735,0,0,0,L,1122011218,0,122.68,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486069240,1571245.00
02/02/2017 16:00,2,0.223,ACTIVE,212.38,334.84,60.002,1486069204,"201051344000917","219011344069620",23.26,-5.00,0,323.72,357.08,5.2,3.1,0.000,609473.5,609473.5,23753,0,0,0,L,1122011218,0,122.01,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486069241,1571246.00
02/02/2017 16:00,2,0.654,ACTIVE,212.38,357.38,59.981,1486069204,"201051344001145","219011344069620",32.84,-5.50,0,331.83,389.54,21.8,19.1,0.150,615886.8,615886.8,23592,0,0,0,L,1122011218,0,122.01,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486069242,1571247.00
02/02/2017 16:00,2,0.098,ALERT,211.93,297.26,59.975,1486069204,"201051344000651","219011344069620",32.78,-9.00,0,296.36,323.72,3.3,1.3,0.000,608016.3,608016.3,23838,0,0,0,L,1122011218,0,122.23,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1486069244,1571248.00
02/02/2017 16:00,2,0.047,ALERT,210.80,296.06,59.970,1486069204,"274151322000088","219011344069620",20.22,-5.00,0,295.16,348.96,0.9,0.0,0.000,831921.3,831921.3,23449,0,0,0,L,1151911521,0,121.55,121.78,0002,-7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486069246,1571249.00
02/02/2017 16:00,2,0.080,ACTIVE,211.93,329.73,59.975,1486069204,"274151322000068","219011344069620",28.17,-3.00,0,313.80,341.15,2.3,0.3,0.000,721972.5,721972.5,23962,0,0,0,L,1151911521,0,121.55,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486069246,1571250.00
02/02/2017 16:00,2,0.053,ALERT,211.48,297.87,60.002,1486069204,"201051344001135","219011344069620",32.58,-7.00,0,296.66,317.10,1.8,0.0,0.000,603558.6,603558.6,23897,0,0,0,L,1122011218,0,121.55,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1486069248,1571251.00
02/02/2017 16:00,2,0.090,ALERT,212.38,299.67,60.018,1486069204,"201051344000594","219011344069620",32.62,-8.00,0,297.57,318.00,3.0,1.0,0.000,619722.8,619722.8,23775,0,0,0,L,1122011218,0,121.10,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1486069250,1571252.00
02/02/2017 16:00,2,0.066,ALERT,211.93,297.57,59.933,1486069204,"201051344001203","219011344069620",32.64,-8.00,0,296.36,317.70,2.2,0.2,0.000,611943.6,611943.6,23880,0,0,0,L,1122011218,0,122.23,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1486069252,1571253.00
02/02/2017 16:00,2,0.180,ACTIVE,211.03,333.63,59.954,1486069204,"274151322000054","219011344069620",22.88,-3.50,0,331.53,341.45,4.2,2.1,0.018,848243.2,848243.2,23494,0,0,0,L,1151911521,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486069253,1571254.00
02/02/2017 16:00,2,0.072,ALERT,212.83,298.47,59.981,1486069204,"201051344000867","219011344069620",30.16,-6.50,0,296.96,314.40,2.2,0.2,0.000,606062.5,606062.5,23879,0,0,0,L,1122011218,0,121.55,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486069255,1571255.00
02/02/2017 16:00,2,0.221,ALERT,211.70,297.57,59.970,1486069204,"201051344001093","219011344069620",19.48,-5.50,0,296.66,357.38,4.4,2.3,0.000,609088.5,609088.5,23780,0,0,0,L,1122011218,0,121.78,121.10,0002,-7,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486069256,1571256.00
02/02/2017 16:00,2,0.129,ACTIVE,212.61,336.04,59.975,1486069204,"201051344000900","219011344069620",28.25,-7.00,0,332.73,363.09,3.7,1.6,0.009,625125.2,625125.2,23381,0,0,0,L,1122011218,0,121.33,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486069257,1571257.00
02/02/2017 16:00,2,0.178,ALERT,212.83,298.47,59.975,1486069204,"201051344000648","219011344069620",19.90,-8.50,0,297.26,363.69,3.6,1.5,0.000,614784.4,614784.4,23411,0,0,0,L,1122011218,0,120.88,122.23,0002,-11,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486069259,1571258.00
02/02/2017 16:00,2,0.264,ACTIVE,212.83,338.14,59.986,1486069204,"201051344000569","219011344069620",31.21,-6.00,0,332.13,394.35,8.4,6.2,0.018,625685.0,625685.0,23383,0,0,0,L,1122011218,0,121.10,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486069260,1571259.00
02/02/2017 16:00,2,0.143,ALERT,212.61,299.37,59.965,1486069204,"201051344000983","219011344069620",22.86,-6.50,0,297.87,345.66,3.4,1.3,0.000,618280.2,618280.2,23540,0,0,0,L,1122011218,0,121.33,121.78,0002,-7,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486069262,1571260.00
02/02/2017 16:00,2,0.055,ALERT,212.83,299.07,59.970,1486069204,"201051344001158","219011344069620",31.15,-8.50,0,297.26,312.29,1.8,0.0,0.000,606696.5,606696.5,23793,0,0,0,L,1122011218,0,121.10,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486069263,1571261.00
02/02/2017 16:00,2,0.227,ALERT,213.06,334.54,59.981,1486069204,"201051344000576","219011344069620",25.92,-8.00,0,299.07,347.16,5.9,3.8,0.000,617527.8,617527.8,23428,0,0,0,L,1122011218,0,121.55,121.78,0002,-11,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486069265,1571262.00
02/02/2017 16:00,2,0.094,ALERT,211.25,296.06,59.975,1486069204,"274151322000087","219011344069620",22.26,-4.00,0,294.26,356.48,2.1,0.1,0.000,820225.1,820225.1,23729,0,0,0,L,1151911521,0,121.55,122.01,0002,-3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486069267,1571263.00
