ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2017 16:15,2,0.217,ALERT,213.29,336.04,59.970,1486070103,"201051344000645","219011344069620",25.80,-6.50,0,290.05,358.88,5.7,3.5,0.004,616731.2,616731.2,23426,0,0,0,L,1122011218,0,121.55,122.46,0002,-9,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486070105,1571264.00
02/02/2017 16:15,2,0.193,ACTIVE,210.12,366.10,59.975,1486070103,"274151322000085","219011344069620",34.21,-4.00,0,316.50,368.80,6.7,4.6,0.027,846869.3,846869.3,23517,0,0,0,L,1151911521,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486070106,1571265.00
02/02/2017 16:15,2,0.146,ALERT,212.61,298.47,59.954,1486070103,"201051344000633","219011344069620",13.04,-8.50,0,283.74,318.00,1.9,0.0,0.000,605895.8,605895.8,23859,0,0,0,L,1122011218,0,121.33,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486070108,1571266.00
02/02/2017 16:15,2,0.188,ALERT,212.38,298.77,60.018,1486070103,"201051344000469","219011344069620",14.89,-9.00,0,284.34,317.70,2.8,0.8,0.000,608770.8,608770.8,23821,0,0,0,L,1122011218,0,120.42,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486070110,1571267.00
02/02/2017 16:15,2,0.166,ALERT,211.70,298.17,59.970,1486070103,"201051344000646","219011344069620",23.18,-7.00,0,285.24,317.10,3.9,1.9,0.000,604634.4,604634.4,23787,0,0,0,L,1122011218,0,122.01,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1486070112,1571268.00
02/02/2017 16:15,2,0.492,ACTIVE,210.80,386.53,59.975,1486070103,"274151322000052","219011344069620",36.14,-2.00,0,331.23,393.45,18.1,15.5,0.106,875292.9,875292.9,23284,0,0,0,L,1151911521,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486070113,1571269.00
02/02/2017 16:15,2,0.123,ALERT,211.93,298.77,59.996,1486070103,"201051344000585","219011344069620",14.97,-7.00,0,284.64,317.70,1.9,0.0,0.000,615181.4,615181.4,23884,0,0,0,L,1122011218,0,121.55,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486070114,1571270.00
02/02/2017 16:15,2,0.289,ALERT,212.16,334.24,59.981,1486070103,"201051344001230","219011344069620",29.50,-6.00,0,297.26,348.36,8.7,6.4,0.027,608034.7,608034.7,23669,0,0,0,L,1122011218,0,122.23,120.65,0002,-9,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486070116,1571271.00
02/02/2017 16:15,2,0.184,ALERT,212.38,299.37,59.991,1486070103,"201051344000582","219011344069620",22.64,-8.50,0,286.14,324.92,4.3,2.2,0.000,599926.3,599926.3,23825,0,0,0,L,1122011218,0,122.01,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1486070118,1571272.00
02/02/2017 16:15,2,0.248,ALERT,211.70,299.37,59.996,1486070103,"201051344000955","219011344069620",21.89,-7.00,0,286.74,340.55,5.5,3.4,0.000,615234.6,615234.6,23768,0,0,0,L,1122011218,0,121.33,121.10,0002,-8,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486070120,1571273.00
02/02/2017 16:15,2,0.699,ACTIVE,211.48,370.00,59.986,1486070103,"274151322000094","219011344069620",34.37,-3.50,0,333.03,382.63,24.1,21.4,0.155,721027.3,721027.3,24060,0,0,0,L,1151911521,0,120.88,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486070121,1571274.00
02/02/2017 16:15,2,0.221,ALERT,212.83,300.27,59.991,1486070103,"201051344000579","219011344069620",19.16,-7.00,0,286.14,314.10,4.3,2.2,0.000,624248.2,624248.2,23734,0,0,0,L,1122011218,0,121.10,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1486070122,1571275.00
02/02/2017 16:15,2,0.240,ALERT,211.93,333.93,59.981,1486070103,"201051344000890","219011344069620",28.80,-5.50,0,297.57,358.88,7.0,4.9,0.013,612231.1,612231.1,23833,0,0,0,L,1122011218,0,122.01,120.42,0002,-6,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486070124,1571276.00
02/02/2017 16:15,2,0.256,ALERT,212.16,334.54,59.986,1486070103,"201051344000438","219011344069620",29.68,-6.50,0,296.66,360.08,7.7,5.5,0.013,613287.4,613287.4,23834,0,0,0,L,1122011218,0,122.23,121.10,0002,-7,0,0,0,0,0,0,43,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486070126,1571277.00
02/02/2017 16:15,2,0.236,ALERT,212.16,297.87,60.007,1486070103,"201051344000417","219011344069620",21.79,-6.50,0,284.94,299.97,5.2,3.1,0.000,596509.0,596509.0,23982,0,0,0,L,1122011218,0,121.78,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1486070128,1571278.00
02/02/2017 16:15,2,0.611,ACTIVE,211.25,383.53,59.986,1486070103,"274151322000083","219011344069620",35.58,-2.00,0,332.73,389.54,22.1,19.4,0.146,866845.1,866845.1,23316,0,0,0,L,1151911521,0,121.33,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486070129,1571279.00
02/02/2017 16:15,2,0.273,ACTIVE,211.70,382.03,59.981,1486070103,"274151322000076","219011344069620",35.66,-2.50,0,333.33,391.94,10.0,7.7,0.053,924182.5,924182.5,23428,0,0,0,L,1151911521,0,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486070130,1571280.00
02/02/2017 16:15,2,0.133,ALERT,212.61,300.27,59.965,1486070103,"201051344000868","219011344069620",14.27,-8.00,0,286.14,321.01,1.9,0.0,0.000,607221.7,607221.7,23839,0,0,0,L,1122011218,0,120.88,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486070132,1571281.00
02/02/2017 16:15,2,1.205,ACTIVE,211.03,363.09,59.981,1486070103,"274151322000095","219011344069620",33.44,-2.50,0,328.52,380.52,40.8,37.5,0.274,915365.8,915365.8,23496,0,0,0,L,1151911521,0,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486070133,1571282.00
02/02/2017 16:15,2,0.127,ALERT,212.38,299.07,60.023,1486070103,"201051344000988","219011344069620",13.76,-8.00,0,282.84,316.50,1.8,0.0,0.000,568920.5,568920.5,23868,0,0,0,L,1122011218,0,120.65,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486070135,1571283.00
02/02/2017 16:15,2,0.143,ALERT,211.93,297.26,59.991,1486070103,"201051344001025","219011344069620",19.40,-8.00,0,284.04,317.70,2.8,0.8,0.000,613352.3,613352.3,23904,0,0,0,L,1122011218,0,121.55,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486070137,1571284.00
02/02/2017 16:15,2,0.211,ALERT,212.83,335.14,59.981,1486070103,"201051344000458","219011344069620",27.00,-5.50,0,287.65,346.56,5.8,3.7,0.000,617384.2,617384.2,23579,0,0,0,L,1122011218,0,121.33,122.23,0002,-9,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486070138,1571285.00
02/02/2017 16:15,2,0.305,ALERT,213.29,346.56,59.986,1486070103,"201051344000853","219011344069620",32.08,-6.50,0,297.57,353.77,10.0,7.7,0.035,616110.5,616110.5,23472,0,0,0,L,1122011218,0,121.55,122.46,0002,-7,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486070140,1571286.00
02/02/2017 16:15,2,0.334,ACTIVE,212.61,353.77,59.981,1486070103,"201051344000685","219011344069620",32.76,-5.50,0,313.20,368.20,11.1,8.8,0.044,612566.7,612566.7,23736,0,0,0,L,1122011218,0,122.91,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486070141,1571287.00
02/02/2017 16:15,2,0.232,ALERT,212.38,335.74,60.002,1486070103,"201051344000917","219011344069620",29.76,-5.00,0,294.86,352.27,7.0,4.9,0.013,609474.4,609474.4,23754,0,0,0,L,1122011218,0,122.01,121.33,0002,-9,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486070143,1571288.00
02/02/2017 16:15,2,1.211,ACTIVE,212.38,361.89,59.954,1486070103,"201051344001145","219011344069620",32.86,-5.50,0,331.23,383.23,40.3,37.0,0.314,615894.0,615894.0,23593,0,0,0,L,1122011218,0,122.01,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486070144,1571289.00
02/02/2017 16:15,2,0.195,ALERT,212.16,297.87,59.986,1486070103,"201051344000651","219011344069620",20.26,-9.00,0,284.34,325.22,4.0,2.0,0.000,608016.6,608016.6,23840,0,0,0,L,1122011218,0,122.23,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1486070146,1571290.00
02/02/2017 16:15,2,0.088,ALERT,210.35,334.24,59.996,1486070103,"274151322000088","219011344069620",27.73,-4.00,0,289.75,350.77,2.5,0.4,0.000,831921.3,831921.3,23451,0,0,0,L,1151911521,0,121.78,121.10,0002,-7,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486070147,1571291.00
02/02/2017 16:15,2,0.146,ALERT,211.93,335.74,59.970,1486070103,"274151322000068","219011344069620",30.51,-3.00,0,294.56,441.54,4.5,2.5,0.013,721972.8,721972.8,23963,0,0,0,L,1151911521,0,121.55,122.23,0002,-5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486070149,1571292.00
02/02/2017 16:15,2,0.123,ALERT,211.70,298.47,59.938,1486070103,"201051344001135","219011344069620",18.41,-7.00,0,284.64,317.10,2.3,0.3,0.000,603558.6,603558.6,23899,0,0,0,L,1122011218,0,121.78,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1486070151,1571293.00
02/02/2017 16:15,2,0.166,ALERT,212.16,299.97,59.991,1486070103,"201051344000594","219011344069620",21.05,-8.00,0,285.24,317.40,3.6,1.5,0.000,619723.0,619723.0,23777,0,0,0,L,1122011218,0,120.88,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1486070153,1571294.00
02/02/2017 16:15,2,0.154,ALERT,212.16,298.47,59.965,1486070103,"201051344001203","219011344069620",20.73,-8.00,0,284.94,318.00,3.3,1.2,0.000,611943.7,611943.7,23882,0,0,0,L,1122011218,0,122.46,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1486070155,1571295.00
02/02/2017 16:15,2,0.305,ACTIVE,210.80,335.44,59.975,1486070103,"274151322000054","219011344069620",22.96,-3.50,0,318.91,339.34,7.0,4.9,0.040,848244.2,848244.2,23495,0,0,0,L,1151911521,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486070156,1571296.00
02/02/2017 16:15,2,0.072,ALERT,212.83,298.47,59.965,1486070103,"201051344000867","219011344069620",32.28,-7.00,0,284.64,314.40,2.4,0.4,0.000,606062.6,606062.6,23881,0,0,0,L,1122011218,0,121.33,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486070157,1571297.00
02/02/2017 16:15,2,0.246,ALERT,212.16,333.33,59.975,1486070103,"201051344001093","219011344069620",26.22,-5.50,0,287.05,348.36,6.6,4.4,0.000,609089.3,609089.3,23782,0,0,0,L,1122011218,0,122.01,121.10,0002,-7,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486070159,1571298.00
02/02/2017 16:15,2,0.197,ALERT,212.83,344.15,59.981,1486070103,"201051344000900","219011344069620",31.79,-6.50,0,296.66,359.18,6.4,4.3,0.031,625126.0,625126.0,23382,0,0,0,L,1122011218,0,121.10,122.01,0002,-9,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486070161,1571299.00
02/02/2017 16:15,2,0.211,ALERT,213.06,335.74,60.012,1486070103,"201051344000648","219011344069620",27.12,-8.50,0,289.75,360.08,5.8,3.7,0.000,614785.1,614785.1,23413,0,0,0,L,1122011218,0,120.88,122.23,0002,-10,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486070163,1571300.00
02/02/2017 16:15,2,0.357,ACTIVE,212.83,378.42,59.981,1486070103,"201051344000569","219011344069620",35.35,-5.50,0,331.23,387.14,12.8,10.5,0.049,625687.1,625687.1,23384,0,0,0,L,1122011218,0,120.88,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486070164,1571301.00
02/02/2017 16:15,2,0.182,ALERT,212.83,335.14,59.981,1486070103,"201051344000983","219011344069620",28.29,-6.00,0,297.57,365.49,5.2,3.1,0.009,618280.8,618280.8,23542,0,0,0,L,1122011218,0,121.10,121.78,0002,-7,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486070166,1571302.00
02/02/2017 16:15,2,0.129,ALERT,212.83,299.37,59.975,1486070103,"201051344001158","219011344069620",14.19,-8.50,0,284.94,314.40,1.9,0.0,0.000,606696.5,606696.5,23795,0,0,0,L,1122011218,0,120.88,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486070167,1571303.00
02/02/2017 16:15,2,0.264,ACTIVE,213.51,337.24,59.981,1486070103,"201051344000576","219011344069620",29.20,-6.00,0,296.96,341.75,7.8,5.6,0.013,617529.0,617529.0,23430,0,0,0,L,1122011218,0,121.55,122.23,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486070168,1571304.00
02/02/2017 16:15,2,0.125,ALERT,211.03,333.93,59.981,1486070103,"274151322000087","219011344069620",28.98,-3.50,0,294.86,352.87,3.6,1.6,0.000,820225.4,820225.4,23731,0,0,0,L,1151911521,0,121.33,121.78,0002,-4,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486070170,1571305.00
02/02/2017 16:30,2,0.172,ALERT,213.06,299.07,60.012,1486071003,"201051344000645","219011344069620",22.76,-6.50,0,295.76,338.44,4.0,1.9,0.000,616731.7,616731.7,23428,0,0,0,L,1122011218,0,121.55,122.46,0002,-9,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071005,1571306.00
02/02/2017 16:30,2,0.148,ACTIVE,211.03,333.93,59.970,1486071003,"274151322000085","219011344069620",30.40,-4.00,0,331.23,371.21,4.6,2.5,0.013,846870.0,846870.0,23518,0,0,0,L,1151911521,0,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071006,1571307.00
02/02/2017 16:30,2,0.084,ALERT,213.29,299.07,59.981,1486071003,"201051344000633","219011344069620",32.16,-8.00,0,295.16,317.70,2.8,0.7,0.000,605896.0,605896.0,23861,0,0,0,L,1122011218,0,121.78,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486071008,1571308.00
02/02/2017 16:30,2,0.107,ALERT,212.83,299.07,59.975,1486071003,"201051344000469","219011344069620",32.22,-8.50,0,295.76,317.40,3.6,1.5,0.000,608771.1,608771.1,23823,0,0,0,L,1122011218,0,120.65,122.68,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486071010,1571309.00
02/02/2017 16:30,2,0.146,ACTIVE,211.93,298.47,59.970,1486071003,"201051344000646","219011344069620",19.66,-7.00,0,295.16,299.67,2.9,0.9,0.000,604634.6,604634.6,23789,0,0,0,L,1122011218,0,122.01,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071010,1571310.00
02/02/2017 16:30,2,0.361,ACTIVE,210.80,380.22,59.944,1486071003,"274151322000052","219011344069620",35.50,-2.00,0,331.23,393.45,12.9,10.5,0.071,875295.5,875295.5,23285,0,0,0,L,1151911521,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071011,1571311.00
02/02/2017 16:30,2,0.066,ALERT,212.16,301.47,60.018,1486071003,"201051344000585","219011344069620",29.00,-7.00,0,295.16,314.40,1.8,0.0,0.000,615181.4,615181.4,23886,0,0,0,L,1122011218,0,121.55,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486071013,1571312.00
02/02/2017 16:30,2,0.230,ACTIVE,212.16,334.54,59.970,1486071003,"201051344001230","219011344069620",28.25,-6.00,0,327.92,340.25,6.7,4.5,0.013,608035.8,608035.8,23671,0,0,0,L,1122011218,0,122.23,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071014,1571313.00
02/02/2017 16:30,2,0.164,ALERT,212.61,299.37,59.975,1486071003,"201051344000582","219011344069620",18.23,-8.50,0,296.36,324.92,3.1,1.0,0.000,599926.5,599926.5,23827,0,0,0,L,1122011218,0,122.01,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1486071016,1571314.00
02/02/2017 16:30,2,0.197,ACTIVE,211.70,298.47,59.975,1486071003,"201051344000955","219011344069620",21.15,-7.00,0,295.76,301.77,4.2,2.2,0.000,615235.2,615235.2,23770,0,0,0,L,1122011218,0,121.33,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071017,1571315.00
02/02/2017 16:30,2,0.492,ACTIVE,211.03,370.30,59.981,1486071003,"274151322000094","219011344069620",34.13,-3.50,0,331.53,381.42,17.0,14.5,0.106,721030.7,721030.7,24061,0,0,0,L,1151911521,0,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071018,1571316.00
02/02/2017 16:30,2,0.178,ALERT,212.83,299.97,59.959,1486071003,"201051344000579","219011344069620",16.86,-7.00,0,297.26,314.40,3.0,1.0,0.000,624248.4,624248.4,23736,0,0,0,L,1122011218,0,121.10,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1486071020,1571317.00
02/02/2017 16:30,2,0.207,ALERT,211.70,332.13,59.975,1486071003,"201051344000890","219011344069620",26.58,-5.50,0,296.66,348.96,5.6,3.5,0.000,612231.8,612231.8,23835,0,0,0,L,1122011218,0,122.01,120.20,0002,-6,0,0,0,0,0,0,9,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071021,1571318.00
02/02/2017 16:30,2,0.225,ALERT,212.16,335.14,59.981,1486071003,"201051344000438","219011344069620",27.51,-6.50,0,296.66,365.19,6.2,4.1,0.004,613288.4,613288.4,23836,0,0,0,L,1122011218,0,122.23,121.10,0002,-7,0,0,0,0,0,0,26,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071023,1571319.00
02/02/2017 16:30,2,0.223,ACTIVE,212.38,298.17,59.975,1486071003,"201051344000417","219011344069620",18.77,-6.50,0,295.16,299.37,4.3,2.2,0.000,596509.5,596509.5,23984,0,0,0,L,1122011218,0,121.78,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071024,1571320.00
02/02/2017 16:30,2,0.443,ACTIVE,211.03,377.82,59.975,1486071003,"274151322000083","219011344069620",35.25,-2.00,0,331.83,389.54,15.9,13.4,0.097,866848.2,866848.2,23317,0,0,0,L,1151911521,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071025,1571321.00
02/02/2017 16:30,2,0.205,ACTIVE,211.48,368.20,59.996,1486071003,"274151322000076","219011344069620",34.41,-3.00,0,332.43,386.53,7.1,5.0,0.031,924183.6,924183.6,23429,0,0,0,L,1151911521,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071026,1571322.00
02/02/2017 16:30,2,0.070,ALERT,212.61,299.97,59.944,1486071003,"201051344000868","219011344069620",32.62,-8.00,0,297.57,320.71,2.3,0.3,0.000,607221.8,607221.8,23841,0,0,0,L,1122011218,0,120.88,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486071028,1571323.00
02/02/2017 16:30,2,0.885,ACTIVE,211.03,357.38,59.970,1486071003,"274151322000095","219011344069620",33.00,-3.00,0,327.02,379.02,29.6,26.6,0.186,915371.9,915371.9,23497,0,0,0,L,1151911521,0,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071029,1571324.00
02/02/2017 16:30,2,0.074,ALERT,212.38,299.07,59.970,1486071003,"201051344000988","219011344069620",28.25,-8.00,0,294.56,316.20,2.0,0.0,0.000,568920.6,568920.6,23870,0,0,0,L,1122011218,0,120.65,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486071030,1571325.00
02/02/2017 16:30,2,0.078,ALERT,211.93,298.47,59.981,1486071003,"201051344001025","219011344069620",32.82,-8.50,0,295.16,317.10,2.6,0.6,0.000,613352.4,613352.4,23906,0,0,0,L,1122011218,0,121.55,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486071032,1571326.00
02/02/2017 16:30,2,0.186,ALERT,212.38,299.07,59.970,1486071003,"201051344000458","219011344069620",22.22,-5.50,0,296.96,339.65,4.2,2.2,0.000,617384.6,617384.6,23581,0,0,0,L,1122011218,0,121.10,122.01,0002,-9,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071034,1571327.00
02/02/2017 16:30,2,0.281,ACTIVE,213.29,337.24,59.975,1486071003,"201051344000853","219011344069620",27.04,-6.50,0,332.43,355.58,7.8,5.6,0.018,616111.7,616111.7,23474,0,0,0,L,1122011218,0,121.55,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071035,1571328.00
02/02/2017 16:30,2,0.301,ACTIVE,212.38,336.34,59.970,1486071003,"201051344000685","219011344069620",30.75,-5.50,0,331.23,358.88,9.4,7.1,0.027,612568.3,612568.3,23737,0,0,0,L,1122011218,0,122.68,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071036,1571329.00
02/02/2017 16:30,2,0.258,ACTIVE,212.38,335.44,59.991,1486071003,"201051344000917","219011344069620",23.84,-5.00,0,328.52,340.85,6.2,4.1,0.018,609475.3,609475.3,23756,0,0,0,L,1122011218,0,122.01,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071037,1571330.00
02/02/2017 16:30,2,0.939,ACTIVE,212.38,357.98,59.986,1486071003,"201051344001145","219011344069620",32.72,-5.50,0,331.23,381.12,31.2,28.2,0.234,615900.5,615900.5,23594,0,0,0,L,1122011218,0,122.01,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071038,1571331.00
02/02/2017 16:30,2,0.180,ALERT,211.93,297.57,59.928,1486071003,"201051344000651","219011344069620",14.03,-9.00,0,295.16,325.82,2.6,0.6,0.000,608016.9,608016.9,23842,0,0,0,L,1122011218,0,122.23,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486071039,1571332.00
02/02/2017 16:30,2,0.068,ALERT,210.57,296.06,60.018,1486071003,"274151322000088","219011344069620",23.48,-5.50,0,293.96,336.04,1.6,0.0,0.000,831921.3,831921.3,23453,0,0,0,L,1151911521,0,121.55,121.55,0002,-7,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071041,1571333.00
02/02/2017 16:30,2,0.113,ACTIVE,211.48,335.14,59.986,1486071003,"274151322000068","219011344069620",29.80,-3.00,0,332.43,338.44,3.4,1.4,0.009,721973.1,721973.1,23965,0,0,0,L,1151911521,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071042,1571334.00
02/02/2017 16:30,2,0.053,ALERT,211.70,298.47,59.981,1486071003,"201051344001135","219011344069620",33.28,-8.00,0,295.76,317.70,1.8,0.0,0.000,603558.6,603558.6,23901,0,0,0,L,1122011218,0,121.78,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486071044,1571335.00
02/02/2017 16:30,2,0.152,ALERT,212.16,299.37,60.023,1486071003,"201051344000594","219011344069620",16.16,-8.00,0,296.66,317.40,2.5,0.5,0.000,619723.2,619723.2,23779,0,0,0,L,1122011218,0,120.88,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1486071046,1571336.00
02/02/2017 16:30,2,0.143,ALERT,211.93,298.17,59.975,1486071003,"201051344001203","219011344069620",17.08,-8.00,0,295.46,318.30,2.5,0.5,0.000,611943.8,611943.8,23884,0,0,0,L,1122011218,0,122.23,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1486071048,1571337.00
02/02/2017 16:30,2,0.240,ACTIVE,211.03,334.84,59.975,1486071003,"274151322000054","219011344069620",23.18,-3.50,0,330.63,338.44,5.7,3.5,0.018,848244.9,848244.9,23496,0,0,0,L,1151911521,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071048,1571338.00
02/02/2017 16:30,2,0.072,ALERT,212.61,297.87,59.991,1486071003,"201051344000867","219011344069620",31.53,-7.00,0,296.06,309.29,2.4,0.4,0.000,606062.6,606062.6,23883,0,0,0,L,1122011218,0,121.10,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486071050,1571339.00
02/02/2017 16:30,2,0.234,ALERT,211.93,298.47,59.986,1486071003,"201051344001093","219011344069620",22.30,-6.00,0,295.46,341.15,5.3,3.2,0.000,609090.1,609090.1,23784,0,0,0,L,1122011218,0,121.78,120.88,0002,-7,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071052,1571340.00
02/02/2017 16:30,2,0.162,ACTIVE,212.38,335.44,59.981,1486071003,"201051344000900","219011344069620",30.00,-6.50,0,331.53,352.87,5.0,2.9,0.018,625126.6,625126.6,23384,0,0,0,L,1122011218,0,121.33,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071053,1571341.00
02/02/2017 16:30,2,0.197,ALERT,212.61,298.17,59.975,1486071003,"201051344000648","219011344069620",22.94,-8.50,0,296.36,339.04,4.6,2.5,0.000,614785.7,614785.7,23415,0,0,0,L,1122011218,0,120.65,122.46,0002,-10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071055,1571342.00
02/02/2017 16:30,2,0.311,ACTIVE,212.61,361.89,59.986,1486071003,"201051344000569","219011344069620",33.70,-6.00,0,331.23,383.53,10.6,8.3,0.035,625688.9,625688.9,23385,0,0,0,L,1122011218,0,120.65,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071056,1571343.00
02/02/2017 16:30,2,0.162,ALERT,212.83,334.84,59.981,1486071003,"201051344000983","219011344069620",26.98,-6.50,0,297.57,354.07,4.5,2.4,0.004,618281.3,618281.3,23544,0,0,0,L,1122011218,0,121.33,122.01,0002,-7,0,0,0,0,0,0,4,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071057,1571344.00
02/02/2017 16:30,2,0.053,ALERT,212.61,298.77,59.970,1486071003,"201051344001158","219011344069620",31.79,-9.00,0,296.66,310.19,1.8,0.0,0.000,606696.5,606696.5,23797,0,0,0,L,1122011218,0,120.88,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486071059,1571345.00
02/02/2017 16:30,2,0.240,ACTIVE,213.06,336.64,59.996,1486071003,"201051344000576","219011344069620",27.95,-6.00,0,318.61,350.77,6.8,4.7,0.009,617530.1,617530.1,23431,0,0,0,L,1122011218,0,121.33,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071060,1571346.00
02/02/2017 16:30,2,0.109,ALERT,211.25,334.54,59.981,1486071003,"274151322000087","219011344069620",26.42,-3.50,0,293.96,356.48,2.9,0.9,0.000,820225.5,820225.5,23733,0,0,0,L,1151911521,0,121.55,121.78,0002,-4,0,0,0,0,0,0,4,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071062,1571347.00
02/02/2017 16:45,2,0.141,ACTIVE,213.29,299.37,59.954,1486071903,"201051344000645","219011344069620",19.46,-6.50,0,297.26,301.77,2.8,0.8,0.000,616732.0,616732.0,23430,0,0,0,L,1122011218,0,121.55,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071905,1571348.00
02/02/2017 16:45,2,0.109,ACTIVE,211.48,334.24,59.959,1486071903,"274151322000085","219011344069620",29.80,-5.00,0,331.53,337.54,3.3,1.3,0.009,846870.4,846870.4,23519,0,0,0,L,1151911521,0,122.01,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071906,1571349.00
02/02/2017 16:45,2,0.084,ALERT,213.29,299.07,59.965,1486071903,"201051344000633","219011344069620",31.09,-8.00,0,295.16,311.39,2.7,0.7,0.000,605896.1,605896.1,23863,0,0,0,L,1122011218,0,121.78,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486071908,1571350.00
02/02/2017 16:45,2,0.105,ALERT,212.83,299.37,59.959,1486071903,"201051344000469","219011344069620",31.11,-8.50,0,296.06,312.89,3.4,1.4,0.000,608771.5,608771.5,23825,0,0,0,L,1122011218,0,120.88,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486071909,1571351.00
02/02/2017 16:45,2,0.121,ALERT,211.93,298.47,59.954,1486071903,"201051344000646","219011344069620",11.99,-7.00,0,295.76,317.40,1.5,0.0,0.000,604634.7,604634.7,23790,0,0,0,L,1122011218,0,122.01,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1486071911,1571352.00
02/02/2017 16:45,2,0.270,ACTIVE,211.25,368.50,59.959,1486071903,"274151322000052","219011344069620",34.51,-2.00,0,331.23,387.14,9.4,7.2,0.031,875297.5,875297.5,23286,0,0,0,L,1151911521,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071912,1571353.00
02/02/2017 16:45,2,0.059,ALERT,212.16,298.77,59.954,1486071903,"201051344000585","219011344069620",31.31,-7.00,0,295.76,312.59,1.9,0.0,0.000,615181.4,615181.4,23888,0,0,0,L,1122011218,0,121.55,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486071914,1571354.00
02/02/2017 16:45,2,0.195,ACTIVE,212.16,334.54,59.959,1486071903,"201051344001230","219011344069620",26.64,-6.00,0,326.42,342.05,5.3,3.2,0.009,608036.7,608036.7,23672,0,0,0,L,1122011218,0,122.23,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071915,1571355.00
02/02/2017 16:45,2,0.090,ALERT,212.61,300.57,59.959,1486071903,"201051344000582","219011344069620",33.52,-8.50,0,296.96,325.22,3.1,1.1,0.000,599926.8,599926.8,23829,0,0,0,L,1122011218,0,122.01,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486071917,1571356.00
02/02/2017 16:45,2,0.174,ALERT,211.48,298.47,59.965,1486071903,"201051344000955","219011344069620",15.78,-7.00,0,296.06,325.22,2.8,0.8,0.000,615235.5,615235.5,23771,0,0,0,L,1122011218,0,121.33,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1486071918,1571357.00
02/02/2017 16:45,2,0.334,ACTIVE,211.25,366.40,59.954,1486071903,"274151322000094","219011344069620",34.15,-3.50,0,333.33,376.62,11.5,9.2,0.066,721033.4,721033.4,24062,0,0,0,L,1151911521,0,120.88,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071919,1571358.00
02/02/2017 16:45,2,0.098,ALERT,212.83,300.27,59.959,1486071903,"201051344000579","219011344069620",32.03,-7.00,0,297.26,315.00,3.2,1.2,0.000,624248.7,624248.7,23738,0,0,0,L,1122011218,0,121.10,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486071921,1571359.00
02/02/2017 16:45,2,0.186,ALERT,211.93,299.07,59.965,1486071903,"201051344000890","219011344069620",21.59,-6.00,0,296.96,340.85,4.1,2.0,0.000,612232.4,612232.4,23837,0,0,0,L,1122011218,0,122.01,120.65,0002,-7,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071923,1571360.00
02/02/2017 16:45,2,0.105,ALERT,212.16,298.47,59.986,1486071903,"201051344000438","219011344069620",35.48,-7.00,0,296.66,347.76,3.9,1.8,0.000,613289.1,613289.1,23838,0,0,0,L,1122011218,0,122.23,121.10,0002,-8,0,0,0,0,0,0,82,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071925,1571361.00
02/02/2017 16:45,2,0.152,ALERT,212.16,297.87,59.970,1486071903,"201051344000417","219011344069620",21.99,-6.50,0,295.76,299.67,3.4,1.4,0.000,596509.8,596509.8,23985,0,0,0,L,1122011218,0,121.78,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1486071926,1571362.00
02/02/2017 16:45,2,0.311,ACTIVE,211.48,370.00,59.954,1486071903,"274151322000083","219011344069620",34.43,-2.00,0,333.03,382.93,10.8,8.5,0.053,866850.7,866850.7,23318,0,0,0,L,1151911521,0,121.55,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071927,1571363.00
02/02/2017 16:45,2,0.154,ACTIVE,212.16,335.14,59.996,1486071903,"274151322000076","219011344069620",30.24,-3.50,0,333.03,375.41,4.7,2.6,0.018,924184.4,924184.4,23430,0,0,0,L,1151911521,0,121.78,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071928,1571364.00
02/02/2017 16:45,2,0.068,ALERT,212.61,299.97,59.970,1486071903,"201051344000868","219011344069620",31.37,-8.00,0,297.57,315.90,2.2,0.2,0.000,607221.8,607221.8,23843,0,0,0,L,1122011218,0,121.10,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486071930,1571365.00
02/02/2017 16:45,2,0.590,ACTIVE,211.25,347.76,59.959,1486071903,"274151322000095","219011344069620",32.08,-3.50,0,328.22,370.90,19.1,16.6,0.119,915376.8,915376.8,23498,0,0,0,L,1151911521,0,122.01,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071931,1571366.00
02/02/2017 16:45,2,0.074,ALERT,212.61,299.37,59.981,1486071903,"201051344000988","219011344069620",27.08,-8.00,0,294.56,310.79,1.9,0.0,0.000,568920.6,568920.6,23872,0,0,0,L,1122011218,0,120.88,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486071933,1571367.00
02/02/2017 16:45,2,0.078,ALERT,211.93,297.87,59.954,1486071903,"201051344001025","219011344069620",31.79,-8.50,0,295.46,314.10,2.5,0.5,0.000,613352.6,613352.6,23908,0,0,0,L,1122011218,0,121.55,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486071935,1571368.00
02/02/2017 16:45,2,0.109,ALERT,212.61,299.67,59.959,1486071903,"201051344000458","219011344069620",32.26,-5.50,0,297.57,312.89,3.6,1.6,0.000,617384.9,617384.9,23583,0,0,0,L,1122011218,0,121.33,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1486071936,1571369.00
02/02/2017 16:45,2,0.213,ACTIVE,213.51,337.24,59.954,1486071903,"201051344000853","219011344069620",25.78,-7.00,0,331.83,341.45,5.6,3.5,0.009,616112.7,616112.7,23475,0,0,0,L,1122011218,0,121.78,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071937,1571370.00
02/02/2017 16:45,2,0.277,ACTIVE,212.83,336.34,59.954,1486071903,"201051344000685","219011344069620",26.98,-5.50,0,330.33,342.95,7.6,5.4,0.013,612569.8,612569.8,23738,0,0,0,L,1122011218,0,122.91,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071938,1571371.00
02/02/2017 16:45,2,0.219,ACTIVE,212.61,336.04,59.949,1486071903,"201051344000917","219011344069620",23.04,-5.00,0,319.21,375.71,5.2,3.0,0.000,609476.1,609476.1,23757,0,0,0,L,1122011218,0,122.01,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071939,1571372.00
02/02/2017 16:45,2,0.613,ACTIVE,212.61,356.78,59.959,1486071903,"201051344001145","219011344069620",32.82,-5.50,0,331.83,372.41,20.4,17.8,0.133,615905.7,615905.7,23595,0,0,0,L,1122011218,0,122.23,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071940,1571373.00
02/02/2017 16:45,2,0.098,ALERT,212.16,297.87,59.933,1486071903,"201051344000651","219011344069620",32.50,-9.00,0,295.76,325.52,3.2,1.2,0.000,608017.1,608017.1,23844,0,0,0,L,1122011218,0,122.23,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486071942,1571374.00
02/02/2017 16:45,2,0.043,ACTIVE_NO_POWER,210.80,296.06,59.954,1486071903,"274151322000088","219011344069620",18.15,-5.50,0,294.56,298.77,0.8,0.0,0.000,831921.3,831921.3,23455,0,0,0,L,1151911521,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071943,1571375.00
02/02/2017 16:45,2,0.078,ALERT,211.93,311.99,59.959,1486071903,"274151322000068","219011344069620",25.70,-3.50,0,295.16,436.13,2.0,0.0,0.000,721973.2,721973.2,23966,0,0,0,L,1151911521,0,121.55,122.23,0002,-4,0,0,0,0,0,0,31,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071945,1571376.00
02/02/2017 16:45,2,0.053,ALERT,211.93,298.47,59.954,1486071903,"201051344001135","219011344069620",32.20,-7.00,0,296.36,317.70,1.8,0.0,0.000,603558.6,603558.6,23903,0,0,0,L,1122011218,0,121.78,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486071946,1571377.00
02/02/2017 16:45,2,0.090,ALERT,212.38,299.97,59.907,1486071903,"201051344000594","219011344069620",32.20,-8.00,0,296.66,318.30,3.0,0.9,0.000,619723.4,619723.4,23781,0,0,0,L,1122011218,0,121.10,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486071948,1571378.00
02/02/2017 16:45,2,0.066,ALERT,212.16,298.47,59.965,1486071903,"201051344001203","219011344069620",32.16,-8.00,0,296.06,318.61,2.2,0.2,0.000,611943.8,611943.8,23886,0,0,0,L,1122011218,0,122.46,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486071950,1571379.00
02/02/2017 16:45,2,0.156,ACTIVE,211.03,334.84,59.959,1486071903,"274151322000054","219011344069620",22.52,-3.50,0,331.23,337.84,3.6,1.5,0.009,848245.4,848245.4,23497,0,0,0,L,1151911521,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071951,1571380.00
02/02/2017 16:45,2,0.070,ALERT,213.06,299.07,59.986,1486071903,"201051344000867","219011344069620",29.42,-7.00,0,295.76,302.07,2.2,0.2,0.000,606062.7,606062.7,23885,0,0,0,L,1122011218,0,121.55,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486071953,1571381.00
02/02/2017 16:45,2,0.215,ACTIVE,212.16,298.77,59.959,1486071903,"201051344001093","219011344069620",16.18,-6.00,0,296.06,299.97,3.5,1.5,0.000,609090.6,609090.6,23786,0,0,0,L,1122011218,0,121.78,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071954,1571382.00
02/02/2017 16:45,2,0.113,ACTIVE,212.61,335.74,59.922,1486071903,"201051344000900","219011344069620",26.12,-6.50,0,317.10,360.08,3.0,1.0,0.000,625127.0,625127.0,23385,0,0,0,L,1122011218,0,121.33,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071954,1571383.00
02/02/2017 16:45,2,0.162,ACTIVE,212.83,298.47,60.002,1486071903,"201051344000648","219011344069620",13.18,-8.50,0,296.66,301.77,2.2,0.2,0.000,614786.0,614786.0,23417,0,0,0,L,1122011218,0,120.88,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071955,1571384.00
02/02/2017 16:45,2,0.232,ACTIVE,212.83,336.04,60.002,1486071903,"201051344000569","219011344069620",29.94,-6.00,0,332.13,367.00,7.1,4.9,0.013,625690.5,625690.5,23386,0,0,0,L,1122011218,0,121.10,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071956,1571385.00
02/02/2017 16:45,2,0.129,ALERT,212.61,299.07,59.949,1486071903,"201051344000983","219011344069620",19.92,-6.50,0,297.26,336.34,2.6,0.6,0.000,618281.6,618281.6,23546,0,0,0,L,1122011218,0,121.10,122.01,0002,-7,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071958,1571386.00
02/02/2017 16:45,2,0.055,ALERT,212.83,299.07,59.970,1486071903,"201051344001158","219011344069620",30.10,-9.00,0,296.66,308.69,1.7,0.0,0.000,606696.5,606696.5,23799,0,0,0,L,1122011218,0,121.10,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486071960,1571387.00
02/02/2017 16:45,2,0.197,ALERT,213.51,299.97,59.991,1486071903,"201051344000576","219011344069620",22.26,-6.50,0,297.57,351.37,4.5,2.4,0.000,617530.9,617530.9,23432,0,0,0,L,1122011218,0,121.55,122.23,0002,-10,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071962,1571388.00
02/02/2017 16:45,2,0.074,ALERT,211.48,295.76,59.965,1486071903,"274151322000087","219011344069620",20.16,-5.00,0,293.96,335.74,1.5,0.0,0.000,820225.5,820225.5,23735,0,0,0,L,1151911521,0,121.55,122.23,0002,-4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486071963,1571389.00
02/02/2017 17:00,2,0.068,ALERT,213.06,299.67,59.996,1486072804,"201051344000645","219011344069620",27.69,-6.50,0,296.96,315.00,1.9,0.0,0.000,616732.0,616732.0,23431,0,0,0,L,1122011218,0,121.55,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486072806,1571390.00
02/02/2017 17:00,2,0.066,ALERT,211.03,296.96,59.991,1486072804,"274151322000085","219011344069620",21.91,-5.00,0,295.16,346.86,1.5,0.0,0.000,846870.5,846870.5,23520,0,0,0,L,1151911521,0,121.55,121.78,0002,-4,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486072808,1571391.00
02/02/2017 17:00,2,0.000,ALERT,213.51,299.37,60.002,1486072804,"201051344000633","219011344069620",0.00,-8.00,0,295.46,300.87,0.0,0.0,0.000,605896.1,605896.1,23865,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1486072809,1571392.00
02/02/2017 17:00,2,0.000,ALERT,212.83,299.67,59.991,1486072804,"201051344000469","219011344069620",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,608771.6,608771.6,23827,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1486072811,1571393.00
02/02/2017 17:00,2,0.051,ALERT,211.70,298.47,59.996,1486072804,"201051344000646","219011344069620",31.07,-8.00,0,295.16,317.10,1.6,0.0,0.000,604634.7,604634.7,23792,0,0,0,L,1122011218,0,122.01,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486072813,1571394.00
02/02/2017 17:00,2,0.156,ACTIVE,211.03,334.24,60.039,1486072804,"274151322000052","219011344069620",29.52,-3.00,0,330.33,376.31,4.7,2.6,0.000,875298.4,875298.4,23287,0,0,0,L,1151911521,0,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486072814,1571395.00
02/02/2017 17:00,2,0.000,ALERT,211.93,298.47,59.996,1486072804,"201051344000585","219011344069620",0.00,-7.00,0,295.46,300.27,0.0,0.0,0.000,615181.4,615181.4,23890,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1486072816,1571396.00
02/02/2017 17:00,2,0.156,ALERT,211.70,298.77,60.012,1486072804,"201051344001230","219011344069620",20.40,-6.50,0,296.96,348.36,3.2,1.2,0.000,608037.1,608037.1,23673,0,0,0,L,1122011218,0,122.01,120.65,0002,-9,0,0,0,0,0,0,82,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486072818,1571397.00
02/02/2017 17:00,2,0.092,ALERT,212.38,299.07,60.002,1486072804,"201051344000582","219011344069620",31.87,-8.50,0,296.66,319.21,3.0,1.0,0.000,599926.9,599926.9,23831,0,0,0,L,1122011218,0,122.01,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486072820,1571398.00
02/02/2017 17:00,2,0.102,ALERT,211.25,298.47,60.002,1486072804,"201051344000955","219011344069620",32.60,-7.00,0,295.76,325.22,3.4,1.4,0.000,615235.8,615235.8,23773,0,0,0,L,1122011218,0,121.10,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486072821,1571399.00
02/02/2017 17:00,2,0.174,ACTIVE,211.03,350.77,60.007,1486072804,"274151322000094","219011344069620",32.64,-4.00,0,332.13,372.41,5.8,3.7,0.027,721034.7,721034.7,24063,0,0,0,L,1151911521,0,120.88,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486072822,1571400.00
02/02/2017 17:00,2,0.000,ALERT,212.61,300.27,59.996,1486072804,"201051344000579","219011344069620",0.00,-7.00,0,297.87,308.39,0.0,0.0,0.000,624248.9,624248.9,23740,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486072824,1571401.00
02/02/2017 17:00,2,0.119,ALERT,211.48,298.77,59.996,1486072804,"201051344000890","219011344069620",33.48,-6.50,0,296.66,325.22,4.1,2.0,0.000,612232.8,612232.8,23839,0,0,0,L,1122011218,0,121.78,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1486072826,1571402.00
02/02/2017 17:00,2,0.105,ALERT,211.93,298.47,60.002,1486072804,"201051344000438","219011344069620",34.41,-8.00,0,296.06,340.25,3.7,1.7,0.000,613289.4,613289.4,23840,0,0,0,L,1122011218,0,122.01,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1486072828,1571403.00
02/02/2017 17:00,2,0.156,ALERT,211.93,297.87,59.991,1486072804,"201051344000417","219011344069620",20.85,-7.00,0,295.46,299.67,3.3,1.3,0.000,596510.1,596510.1,23987,0,0,0,L,1122011218,0,121.55,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486072830,1571404.00
02/02/2017 17:00,2,0.182,ACTIVE,211.48,343.25,59.996,1486072804,"274151322000083","219011344069620",31.77,-2.50,0,331.83,374.51,5.9,3.8,0.031,866851.9,866851.9,23319,0,0,0,L,1151911521,0,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486072831,1571405.00
02/02/2017 17:00,2,0.098,ALERT,211.70,335.14,60.007,1486072804,"274151322000076","219011344069620",27.95,-5.00,0,295.16,339.04,2.8,0.8,0.000,924184.7,924184.7,23431,0,0,0,L,1151911521,0,121.10,122.46,0002,-5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486072833,1571406.00
