ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2017 17:00,2,0.000,ALERT,212.61,300.27,60.007,1486072804,"201051344000868","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,607221.8,607221.8,23845,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1486072835,1571407.00
02/02/2017 17:00,2,0.350,ACTIVE,210.80,336.34,59.986,1486072804,"274151322000095","219011344069620",30.75,-4.00,0,331.23,357.98,10.9,8.6,0.062,915379.4,915379.4,23499,0,0,0,L,1151911521,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486072835,1571408.00
02/02/2017 17:00,2,0.000,ALERT,212.38,299.37,60.002,1486072804,"201051344000988","219011344069620",0.00,-7.00,0,294.86,300.87,0.0,0.0,0.000,568920.6,568920.6,23874,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1486072837,1571409.00
02/02/2017 17:00,2,0.000,ALERT,211.48,297.26,59.991,1486072804,"201051344001025","219011344069620",0.00,-8.50,0,295.46,308.39,0.0,0.0,0.000,613352.6,613352.6,23910,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1486072839,1571410.00
02/02/2017 17:00,2,0.107,ALERT,212.38,299.67,59.986,1486072804,"201051344000458","219011344069620",30.93,-5.50,0,297.26,310.19,3.4,1.4,0.000,617385.2,617385.2,23585,0,0,0,L,1122011218,0,121.33,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486072841,1571411.00
02/02/2017 17:00,2,0.164,ALERT,213.06,299.67,60.028,1486072804,"201051344000853","219011344069620",21.61,-7.00,0,297.26,346.56,3.6,1.6,0.000,616113.1,616113.1,23476,0,0,0,L,1122011218,0,121.55,122.23,0002,-7,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486072843,1571412.00
02/02/2017 17:00,2,0.230,ALERT,212.38,341.75,60.018,1486072804,"201051344000685","219011344069620",24.49,-6.50,0,296.96,350.17,5.8,3.6,0.000,612570.7,612570.7,23739,0,0,0,L,1122011218,0,122.68,120.88,0002,-9,0,0,0,0,0,0,6,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486072844,1571413.00
02/02/2017 17:00,2,0.164,ALERT,211.93,297.87,60.002,1486072804,"201051344000917","219011344069620",22.28,-5.50,0,294.86,354.67,3.7,1.6,0.000,609476.5,609476.5,23758,0,0,0,L,1122011218,0,121.78,121.33,0002,-9,0,0,0,0,0,0,64,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486072846,1571414.00
02/02/2017 17:00,2,0.439,ACTIVE,212.16,337.24,60.002,1486072804,"201051344001145","219011344069620",30.63,-6.00,0,332.43,366.70,13.7,11.3,0.075,615908.7,615908.7,23596,0,0,0,L,1122011218,0,122.01,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486072847,1571415.00
02/02/2017 17:00,2,0.000,ALERT,211.93,297.57,59.975,1486072804,"201051344000651","219011344069620",0.00,-9.00,0,295.46,315.00,0.0,0.0,0.000,608017.3,608017.3,23846,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486072849,1571416.00
02/02/2017 17:00,2,0.006,ALERT,210.80,296.96,59.996,1486072804,"274151322000088","219011344069620",29.42,-6.00,0,293.96,298.77,0.0,0.0,0.000,831921.3,831921.3,23456,0,0,0,L,1151911521,0,121.55,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486072851,1571417.00
02/02/2017 17:00,2,0.008,ALERT,211.70,296.96,59.981,1486072804,"274151322000068","219011344069620",45.19,-5.00,0,293.36,437.33,0.0,0.0,0.000,721973.2,721973.2,23968,0,0,0,L,1151911521,0,121.55,122.46,0002,-4,0,0,0,0,0,0,255,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486072853,1571418.00
02/02/2017 17:00,2,0.000,ALERT,211.48,298.47,59.986,1486072804,"201051344001135","219011344069620",0.00,-8.00,0,296.06,309.89,0.0,0.0,0.000,603558.6,603558.6,23905,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486072854,1571419.00
02/02/2017 17:00,2,0.090,ALERT,212.38,299.97,59.991,1486072804,"201051344000594","219011344069620",31.11,-8.00,0,296.96,310.49,2.9,0.8,0.000,619723.6,619723.6,23783,0,0,0,L,1122011218,0,120.88,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486072856,1571420.00
02/02/2017 17:00,2,0.066,ALERT,211.93,298.17,59.970,1486072804,"201051344001203","219011344069620",30.81,-8.00,0,296.06,310.19,2.1,0.1,0.000,611943.8,611943.8,23888,0,0,0,L,1122011218,0,122.23,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486072858,1571421.00
02/02/2017 17:00,2,0.072,ALERT,210.80,297.87,59.991,1486072804,"274151322000054","219011344069620",22.86,-5.00,0,295.46,352.87,1.7,0.0,0.000,848245.6,848245.6,23498,0,0,0,L,1151911521,0,121.10,121.78,0002,-5,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486072860,1571422.00
02/02/2017 17:00,2,0.000,ALERT,213.06,299.67,60.002,1486072804,"201051344000867","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,606062.7,606062.7,23887,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1486072862,1571423.00
02/02/2017 17:00,2,0.148,ALERT,211.70,298.17,59.986,1486072804,"201051344001093","219011344069620",33.22,-6.00,0,295.46,325.22,5.0,2.9,0.000,609091.3,609091.3,23787,0,0,0,L,1122011218,0,121.78,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486072864,1571424.00
02/02/2017 17:00,2,0.082,ALERT,212.38,299.97,59.965,1486072804,"201051344000900","219011344069620",22.05,-7.00,0,297.26,344.76,1.9,0.0,0.000,625127.0,625127.0,23386,0,0,0,L,1122011218,0,121.33,121.78,0002,-10,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486072865,1571425.00
02/02/2017 17:00,2,0.100,ALERT,212.83,299.37,60.002,1486072804,"201051344000648","219011344069620",31.43,-8.50,0,296.36,312.59,3.2,1.2,0.000,614786.3,614786.3,23418,0,0,0,L,1122011218,0,120.88,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486072867,1571426.00
02/02/2017 17:00,2,0.215,ALERT,212.83,335.74,59.986,1486072804,"201051344000569","219011344069620",24.87,-6.50,0,298.47,372.11,5.4,3.3,0.000,625691.3,625691.3,23387,0,0,0,L,1122011218,0,121.10,122.23,0002,-9,0,0,0,0,0,0,5,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486072869,1571427.00
02/02/2017 17:00,2,0.055,ALERT,212.61,299.97,59.986,1486072804,"201051344000983","219011344069620",32.30,-7.00,0,297.26,313.80,1.8,0.0,0.000,618281.6,618281.6,23548,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486072871,1571428.00
02/02/2017 17:00,2,0.000,ALERT,212.83,299.67,59.991,1486072804,"201051344001158","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,606696.5,606696.5,23801,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1486072873,1571429.00
02/02/2017 17:00,2,0.172,ALERT,213.06,299.97,59.996,1486072804,"201051344000576","219011344069620",17.00,-7.00,0,297.57,309.29,3.0,1.0,0.000,617531.3,617531.3,23434,0,0,0,L,1122011218,0,121.55,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1486072874,1571430.00
02/02/2017 17:00,2,0.029,ALERT,211.03,296.36,60.012,1486072804,"274151322000087","219011344069620",31.33,-5.50,0,293.36,301.17,0.0,0.0,0.000,820225.5,820225.5,23737,0,0,0,L,1151911521,0,121.10,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1486072876,1571431.00
02/02/2017 17:15,2,0.000,ALERT,213.06,299.37,59.975,1486073704,"201051344000645","219011344069620",0.00,-7.00,0,297.26,310.19,0.0,0.0,0.000,616732.0,616732.0,23433,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486073706,1571432.00
02/02/2017 17:15,2,0.055,ACTIVE_NO_POWER,210.80,296.66,59.954,1486073704,"274151322000085","219011344069620",17.77,-6.00,0,294.26,298.77,1.0,0.0,0.000,846870.5,846870.5,23522,0,0,0,L,1151911521,0,121.55,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486073706,1571433.00
02/02/2017 17:15,2,0.000,ALERT,213.06,299.37,59.986,1486073704,"201051344000633","219011344069620",0.00,-8.00,0,295.76,300.87,0.0,0.0,0.000,605896.1,605896.1,23867,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486073708,1571434.00
02/02/2017 17:15,2,0.000,ALERT,212.61,299.67,59.965,1486073704,"201051344000469","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,608771.6,608771.6,23829,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486073710,1571435.00
02/02/2017 17:15,2,0.000,ALERT,211.25,297.87,59.975,1486073704,"201051344000646","219011344069620",0.00,-8.00,0,295.76,309.59,0.0,0.0,0.000,604634.7,604634.7,23794,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1486073712,1571436.00
02/02/2017 17:15,2,0.129,ACTIVE,210.80,333.93,59.970,1486073704,"274151322000052","219011344069620",27.89,-3.50,0,330.03,338.44,3.6,1.6,0.000,875299.0,875299.0,23288,0,0,0,L,1151911521,0,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486073713,1571437.00
02/02/2017 17:15,2,0.000,ALERT,211.70,298.17,59.996,1486073704,"201051344000585","219011344069620",0.00,-6.50,0,295.76,299.97,0.0,0.0,0.000,615181.4,615181.4,23892,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486073715,1571438.00
02/02/2017 17:15,2,0.148,ACTIVE,211.48,298.77,59.981,1486073704,"201051344001230","219011344069620",18.39,-7.00,0,296.66,299.97,2.8,0.8,0.000,608037.3,608037.3,23675,0,0,0,L,1122011218,0,122.01,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486073715,1571439.00
02/02/2017 17:15,2,0.000,ALERT,211.93,298.77,59.975,1486073704,"201051344000582","219011344069620",0.00,-8.50,0,296.96,315.00,0.0,0.0,0.000,599927.0,599927.0,23833,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1486073717,1571440.00
02/02/2017 17:15,2,0.102,ALERT,211.03,297.87,59.981,1486073704,"201051344000955","219011344069620",31.51,-7.00,0,296.06,318.00,3.3,1.3,0.000,615236.1,615236.1,23775,0,0,0,L,1122011218,0,121.33,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486073719,1571441.00
02/02/2017 17:15,2,0.123,ACTIVE,210.57,334.84,59.954,1486073704,"274151322000094","219011344069620",30.14,-5.00,0,331.23,366.40,3.8,1.7,0.018,721035.3,721035.3,24064,0,0,0,L,1151911521,0,120.65,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486073720,1571442.00
02/02/2017 17:15,2,0.000,ALERT,212.38,299.67,59.965,1486073704,"201051344000579","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,624249.0,624249.0,23742,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1486073722,1571443.00
02/02/2017 17:15,2,0.119,ALERT,211.48,298.77,60.012,1486073704,"201051344000890","219011344069620",32.58,-6.50,0,296.66,326.12,3.9,1.9,0.000,612233.3,612233.3,23841,0,0,0,L,1122011218,0,122.01,120.20,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486073723,1571444.00
02/02/2017 17:15,2,0.111,ALERT,211.48,297.57,59.954,1486073704,"201051344000438","219011344069620",33.54,-8.00,0,296.36,331.53,3.8,1.7,0.000,613289.8,613289.8,23842,0,0,0,L,1122011218,0,122.01,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486073725,1571445.00
02/02/2017 17:15,2,0.000,ALERT,211.70,297.57,59.996,1486073704,"201051344000417","219011344069620",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,596510.2,596510.2,23989,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1486073727,1571446.00
02/02/2017 17:15,2,0.129,ACTIVE,210.80,335.44,59.965,1486073704,"274151322000083","219011344069620",29.80,-3.00,0,331.23,369.40,3.9,1.8,0.009,866852.5,866852.5,23320,0,0,0,L,1151911521,0,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486073728,1571447.00
02/02/2017 17:15,2,0.072,ALERT,211.25,296.96,59.965,1486073704,"274151322000076","219011344069620",22.70,-5.50,0,294.86,342.65,1.7,0.0,0.000,924184.7,924184.7,23433,0,0,0,L,1151911521,0,121.10,122.01,0002,-5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486073730,1571448.00
02/02/2017 17:15,2,0.000,ALERT,212.16,299.67,60.002,1486073704,"201051344000868","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,607221.8,607221.8,23847,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486073732,1571449.00
02/02/2017 17:15,2,0.229,ACTIVE,210.80,334.54,59.949,1486073704,"274151322000095","219011344069620",30.71,-5.00,0,330.63,348.66,7.1,4.9,0.035,915380.9,915380.9,23500,0,0,0,L,1151911521,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486073732,1571450.00
02/02/2017 17:15,2,0.000,ALERT,212.16,299.07,59.975,1486073704,"201051344000988","219011344069620",0.00,-7.00,0,294.86,300.87,0.0,0.0,0.000,568920.6,568920.6,23876,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486073734,1571451.00
02/02/2017 17:15,2,0.000,ALERT,211.48,296.96,59.959,1486073704,"201051344001025","219011344069620",0.00,-8.50,0,295.46,300.57,0.0,0.0,0.000,613352.6,613352.6,23912,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486073736,1571452.00
02/02/2017 17:15,2,0.000,ALERT,212.16,299.07,59.944,1486073704,"201051344000458","219011344069620",0.00,-6.00,0,297.26,302.07,0.0,0.0,0.000,617385.4,617385.4,23587,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1486073738,1571453.00
02/02/2017 17:15,2,0.137,ALERT,212.83,298.77,59.970,1486073704,"201051344000853","219011344069620",14.45,-8.00,0,297.57,325.52,2.0,0.0,0.000,616113.3,616113.3,23478,0,0,0,L,1122011218,0,121.33,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1486073740,1571454.00
02/02/2017 17:15,2,0.219,ALERT,212.16,298.17,59.917,1486073704,"201051344000685","219011344069620",19.08,-6.50,0,296.06,351.07,4.2,2.2,0.000,612571.3,612571.3,23741,0,0,0,L,1122011218,0,122.68,120.88,0002,-9,0,0,0,0,0,0,6,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486073741,1571455.00
02/02/2017 17:15,2,0.143,ACTIVE,212.16,297.87,59.959,1486073704,"201051344000917","219011344069620",18.49,-6.00,0,294.86,299.37,2.7,0.7,0.000,609476.7,609476.7,23760,0,0,0,L,1122011218,0,121.78,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486073742,1571456.00
02/02/2017 17:15,2,0.281,ACTIVE,212.38,348.96,59.959,1486073704,"201051344001145","219011344069620",32.34,-6.00,0,330.03,361.59,9.2,7.0,0.040,615910.7,615910.7,23597,0,0,0,L,1122011218,0,122.01,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486073743,1571457.00
02/02/2017 17:15,2,0.000,ALERT,211.93,297.57,59.954,1486073704,"201051344000651","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,608017.3,608017.3,23848,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1486073745,1571458.00
02/02/2017 17:15,2,0.000,ALERT,210.12,296.06,59.938,1486073704,"274151322000088","219011344069620",0.00,-6.00,0,293.66,298.77,0.0,0.0,0.000,831921.3,831921.3,23458,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1486073747,1571459.00
02/02/2017 17:15,2,0.008,ALERT,211.93,296.36,59.959,1486073704,"274151322000068","219011344069620",44.15,-5.50,0,293.96,431.32,0.0,0.0,0.000,721973.2,721973.2,23970,0,0,0,L,1151911521,0,121.55,122.46,0002,-5,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486073749,1571460.00
02/02/2017 17:15,2,0.000,ALERT,211.48,298.17,59.959,1486073704,"201051344001135","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,603558.6,603558.6,23907,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1486073751,1571461.00
02/02/2017 17:15,2,0.000,ALERT,212.16,299.37,59.949,1486073704,"201051344000594","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,619723.6,619723.6,23785,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1486073753,1571462.00
02/02/2017 17:15,2,0.000,ALERT,211.93,297.87,59.949,1486073704,"201051344001203","219011344069620",0.00,-8.00,0,296.06,301.47,0.0,0.0,0.000,611943.8,611943.8,23890,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1486073755,1571463.00
02/02/2017 17:15,2,0.066,ALERT,210.57,296.66,59.949,1486073704,"274151322000054","219011344069620",22.17,-5.50,0,294.56,338.14,1.6,0.0,0.000,848245.6,848245.6,23500,0,0,0,L,1151911521,0,121.10,121.55,0002,-5,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486073756,1571464.00
02/02/2017 17:15,2,0.000,ALERT,212.61,298.47,59.959,1486073704,"201051344000867","219011344069620",0.00,-7.00,0,296.66,302.07,0.0,0.0,0.000,606062.7,606062.7,23889,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486073758,1571465.00
02/02/2017 17:15,2,0.148,ALERT,211.70,298.17,59.954,1486073704,"201051344001093","219011344069620",31.93,-6.00,0,295.76,318.30,4.8,2.8,0.000,609092.0,609092.0,23789,0,0,0,L,1122011218,0,121.78,120.88,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486073760,1571466.00
02/02/2017 17:15,2,0.061,ALERT,212.38,299.07,59.949,1486073704,"201051344000900","219011344069620",15.92,-8.00,0,296.96,314.10,1.0,0.0,0.000,625127.0,625127.0,23388,0,0,0,L,1122011218,0,120.88,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1486073762,1571467.00
02/02/2017 17:15,2,0.100,ALERT,212.61,298.47,59.949,1486073704,"201051344000648","219011344069620",30.02,-8.50,0,296.66,301.77,3.0,1.0,0.000,614786.4,614786.4,23420,0,0,0,L,1122011218,0,120.42,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1486073764,1571468.00
02/02/2017 17:15,2,0.172,ALERT,212.38,299.37,59.954,1486073704,"201051344000569","219011344069620",21.79,-7.00,0,298.17,348.06,3.8,1.8,0.000,625691.8,625691.8,23389,0,0,0,L,1122011218,0,120.42,122.23,0002,-9,0,0,0,0,0,0,6,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486073765,1571469.00
02/02/2017 17:15,2,0.055,ALERT,212.16,299.07,59.959,1486073704,"201051344000983","219011344069620",30.99,-7.00,0,297.57,313.50,1.7,0.0,0.000,618281.6,618281.6,23550,0,0,0,L,1122011218,0,120.88,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486073767,1571470.00
02/02/2017 17:15,2,0.000,ALERT,212.61,299.07,59.991,1486073704,"201051344001158","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,606696.5,606696.5,23803,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486073769,1571471.00
02/02/2017 17:15,2,0.107,ALERT,212.83,299.37,59.954,1486073704,"201051344000576","219011344069620",30.30,-8.00,0,297.57,309.29,3.4,1.4,0.000,617531.6,617531.6,23436,0,0,0,L,1122011218,0,121.10,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486073771,1571472.00
02/02/2017 17:15,2,0.029,ALERT,210.80,295.76,59.944,1486073704,"274151322000087","219011344069620",29.82,-6.00,0,293.36,300.57,0.0,0.0,0.000,820225.5,820225.5,23739,0,0,0,L,1151911521,0,121.33,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486073773,1571473.00
02/02/2017 17:30,2,0.000,ALERT,213.29,299.67,59.986,1486074603,"201051344000645","219011344069620",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,616732.0,616732.0,23435,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1486074605,1571474.00
02/02/2017 17:30,2,0.018,ALERT,211.03,296.96,59.970,1486074603,"274151322000085","219011344069620",32.48,-6.00,0,292.76,319.21,0.0,0.0,0.000,846870.5,846870.5,23523,0,0,0,L,1151911521,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1486074607,1571475.00
02/02/2017 17:30,2,0.000,ALERT,213.51,299.67,59.975,1486074603,"201051344000633","219011344069620",0.00,-8.00,0,294.86,300.87,0.0,0.0,0.000,605896.1,605896.1,23869,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486074609,1571476.00
02/02/2017 17:30,2,0.000,ALERT,213.06,299.97,59.975,1486074603,"201051344000469","219011344069620",0.00,-8.50,0,295.46,300.87,0.0,0.0,0.000,608771.6,608771.6,23831,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486074611,1571477.00
02/02/2017 17:30,2,0.000,ALERT,211.70,298.17,59.975,1486074603,"201051344000646","219011344069620",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,604634.7,604634.7,23796,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486074613,1571478.00
02/02/2017 17:30,2,0.109,ALERT,210.80,296.96,59.965,1486074603,"274151322000052","219011344069620",23.34,-5.00,0,293.96,350.47,2.6,0.6,0.000,875299.2,875299.2,23289,0,0,0,L,1151911521,0,120.65,122.23,0002,-4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486074615,1571479.00
02/02/2017 17:30,2,0.000,ALERT,211.93,298.47,59.965,1486074603,"201051344000585","219011344069620",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,615181.4,615181.4,23894,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486074616,1571480.00
02/02/2017 17:30,2,0.137,ALERT,211.70,298.47,59.959,1486074603,"201051344001230","219011344069620",12.82,-7.00,0,296.36,324.32,1.8,0.0,0.000,608037.4,608037.4,23676,0,0,0,L,1122011218,0,122.01,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1486074618,1571481.00
02/02/2017 17:30,2,0.000,ALERT,212.38,299.37,59.970,1486074603,"201051344000582","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,599927.0,599927.0,23835,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486074620,1571482.00
02/02/2017 17:30,2,0.000,ALERT,211.48,297.87,59.965,1486074603,"201051344000955","219011344069620",0.00,-8.00,0,295.76,308.09,0.0,0.0,0.000,615236.2,615236.2,23777,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1486074622,1571483.00
02/02/2017 17:30,2,0.078,ALERT,211.03,334.24,59.965,1486074603,"274151322000094","219011344069620",29.12,-5.50,0,294.56,424.71,2.3,0.3,0.000,721035.6,721035.6,24065,0,0,0,L,1151911521,0,120.88,122.23,0002,-7,0,0,0,0,0,0,35,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486074623,1571484.00
02/02/2017 17:30,2,0.000,ALERT,212.83,300.27,59.949,1486074603,"201051344000579","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,624249.0,624249.0,23744,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486074625,1571485.00
02/02/2017 17:30,2,0.000,ALERT,211.48,298.47,59.959,1486074603,"201051344000890","219011344069620",0.00,-6.50,0,296.66,314.70,0.0,0.0,0.000,612233.5,612233.5,23843,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1486074627,1571486.00
02/02/2017 17:30,2,0.000,ALERT,211.93,298.17,59.986,1486074603,"201051344000438","219011344069620",0.00,-8.00,0,296.06,324.62,0.0,0.0,0.000,613290.1,613290.1,23844,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486074629,1571487.00
02/02/2017 17:30,2,0.000,ALERT,211.93,297.57,59.970,1486074603,"201051344000417","219011344069620",0.00,-7.00,0,295.46,299.07,0.0,0.0,0.000,596510.2,596510.2,23991,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486074631,1571488.00
02/02/2017 17:30,2,0.090,ALERT,211.25,341.45,59.954,1486074603,"274151322000083","219011344069620",28.78,-4.00,0,295.16,342.95,2.6,0.6,0.000,866852.8,866852.8,23321,0,0,0,L,1151911521,0,121.10,122.01,0002,-8,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486074633,1571489.00
02/02/2017 17:30,2,0.055,ALERT,211.70,296.96,59.965,1486074603,"274151322000076","219011344069620",17.97,-6.00,0,293.06,319.21,1.0,0.0,0.000,924184.7,924184.7,23435,0,0,0,L,1151911521,0,121.10,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1486074634,1571490.00
02/02/2017 17:30,2,0.000,ALERT,212.61,299.97,59.954,1486074603,"201051344000868","219011344069620",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,607221.8,607221.8,23849,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486074636,1571491.00
02/02/2017 17:30,2,0.160,ACTIVE,211.25,333.33,59.965,1486074603,"274151322000095","219011344069620",27.85,-5.00,0,330.03,338.14,4.5,2.4,0.013,915381.7,915381.7,23501,0,0,0,L,1151911521,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486074637,1571492.00
02/02/2017 17:30,2,0.000,ALERT,212.38,298.77,59.965,1486074603,"201051344000988","219011344069620",0.00,-7.00,0,293.96,300.87,0.0,0.0,0.000,568920.6,568920.6,23878,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486074639,1571493.00
02/02/2017 17:30,2,0.000,ALERT,211.48,297.26,59.981,1486074603,"201051344001025","219011344069620",0.00,-8.50,0,295.16,300.27,0.0,0.0,0.000,613352.6,613352.6,23914,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486074641,1571494.00
02/02/2017 17:30,2,0.000,ALERT,212.61,299.37,59.965,1486074603,"201051344000458","219011344069620",0.00,-5.50,0,296.36,302.07,0.0,0.0,0.000,617385.4,617385.4,23589,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486074643,1571495.00
02/02/2017 17:30,2,0.068,ALERT,213.29,299.07,59.959,1486074603,"201051344000853","219011344069620",32.74,-8.00,0,296.36,325.52,2.3,0.3,0.000,616113.4,616113.4,23480,0,0,0,L,1122011218,0,121.78,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486074644,1571496.00
02/02/2017 17:30,2,0.160,ACTIVE,212.16,298.47,59.933,1486074603,"201051344000685","219011344069620",18.49,-7.00,0,296.06,299.67,3.0,1.0,0.000,612571.6,612571.6,23743,0,0,0,L,1122011218,0,122.68,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486074645,1571497.00
02/02/2017 17:30,2,0.061,ALERT,211.93,297.87,59.986,1486074603,"201051344000917","219011344069620",33.24,-6.00,0,294.56,317.40,2.1,0.1,0.000,609476.7,609476.7,23761,0,0,0,L,1122011218,0,121.78,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1486074647,1571498.00
02/02/2017 17:30,2,0.232,ACTIVE,212.16,335.44,59.975,1486074603,"201051344001145","219011344069620",28.94,-6.00,0,332.13,356.18,6.8,4.7,0.018,615912.0,615912.0,23598,0,0,0,L,1122011218,0,122.01,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486074648,1571499.00
02/02/2017 17:30,2,0.000,ALERT,211.70,297.26,59.970,1486074603,"201051344000651","219011344069620",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,608017.3,608017.3,23850,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486074650,1571500.00
02/02/2017 17:30,2,0.000,ALERT,210.57,296.06,59.975,1486074603,"274151322000088","219011344069620",0.00,-6.00,0,292.46,298.17,0.0,0.0,0.000,831921.3,831921.3,23460,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1486074652,1571501.00
02/02/2017 17:30,2,0.008,ALERT,211.70,296.06,59.970,1486074603,"274151322000068","219011344069620",42.90,-5.50,0,292.46,420.20,0.0,0.0,0.000,721973.2,721973.2,23972,0,0,0,L,1151911521,0,121.55,122.46,0002,-6,0,0,0,0,0,0,255,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1486074653,1571502.00
02/02/2017 17:30,2,0.000,ALERT,211.48,298.17,59.959,1486074603,"201051344001135","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,603558.6,603558.6,23909,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486074655,1571503.00
02/02/2017 17:30,2,0.000,ALERT,212.16,299.37,59.938,1486074603,"201051344000594","219011344069620",0.00,-8.00,0,296.36,301.47,0.0,0.0,0.000,619723.6,619723.6,23787,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486074657,1571504.00
02/02/2017 17:30,2,0.000,ALERT,211.93,297.87,59.975,1486074603,"201051344001203","219011344069620",0.00,-8.50,0,295.76,301.77,0.0,0.0,0.000,611943.8,611943.8,23892,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486074659,1571505.00
02/02/2017 17:30,2,0.055,ALERT,210.80,296.66,60.007,1486074603,"274151322000054","219011344069620",19.16,-5.50,0,293.06,307.78,1.1,0.0,0.000,848245.6,848245.6,23502,0,0,0,L,1151911521,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1486074661,1571506.00
02/02/2017 17:30,2,0.000,ALERT,213.06,298.77,59.986,1486074603,"201051344000867","219011344069620",0.00,-6.50,0,295.76,301.47,0.0,0.0,0.000,606062.7,606062.7,23891,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486074662,1571507.00
02/02/2017 17:30,2,0.150,ALERT,211.93,298.17,59.975,1486074603,"201051344001093","219011344069620",29.92,-6.00,0,295.76,308.69,4.6,2.5,0.000,609092.3,609092.3,23791,0,0,0,L,1122011218,0,121.78,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486074664,1571508.00
02/02/2017 17:30,2,0.000,ALERT,212.61,299.37,59.981,1486074603,"201051344000900","219011344069620",31.57,-8.00,0,296.06,313.80,0.0,0.0,0.000,625127.0,625127.0,23390,0,0,0,L,1122011218,0,121.33,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486074666,1571509.00
02/02/2017 17:30,2,0.000,ALERT,212.83,298.17,60.012,1486074603,"201051344000648","219011344069620",0.00,-8.50,0,295.76,301.17,0.0,0.0,0.000,614786.4,614786.4,23422,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1486074668,1571510.00
02/02/2017 17:30,2,0.150,ALERT,212.83,299.97,59.986,1486074603,"201051344000569","219011344069620",14.71,-7.00,0,296.96,325.22,2.2,0.2,0.000,625692.1,625692.1,23391,0,0,0,L,1122011218,0,120.88,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1486074670,1571511.00
02/02/2017 17:30,2,0.000,ALERT,212.61,299.37,59.970,1486074603,"201051344000983","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,618281.6,618281.6,23552,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1486074672,1571512.00
02/02/2017 17:30,2,0.000,ALERT,213.06,299.37,59.986,1486074603,"201051344001158","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,606696.5,606696.5,23805,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486074673,1571513.00
02/02/2017 17:30,2,0.105,ALERT,213.29,299.97,59.970,1486074603,"201051344000576","219011344069620",29.02,-8.00,0,296.66,301.47,3.1,1.1,0.000,617531.8,617531.8,23438,0,0,0,L,1122011218,0,121.55,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486074675,1571514.00
02/02/2017 17:30,2,0.000,ALERT,211.03,296.06,59.975,1486074603,"274151322000087","219011344069620",0.00,-6.00,0,291.55,297.87,0.0,0.0,0.000,820225.5,820225.5,23741,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1486074677,1571515.00
02/02/2017 17:45,2,0.000,ALERT,213.06,299.07,59.949,1486075503,"201051344000645","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,616732.0,616732.0,23437,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486075505,1571516.00
02/02/2017 17:45,2,0.000,ALERT,211.03,296.66,59.944,1486075503,"274151322000085","219011344069620",0.00,-6.50,0,294.26,312.29,0.0,0.0,0.000,846870.5,846870.5,23525,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486075507,1571517.00
02/02/2017 17:45,2,0.000,ALERT,213.29,298.77,59.949,1486075503,"201051344000633","219011344069620",0.00,-8.00,0,296.06,301.17,0.0,0.0,0.000,605896.1,605896.1,23871,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486075509,1571518.00
02/02/2017 17:45,2,0.000,ALERT,212.61,298.77,59.954,1486075503,"201051344000469","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,608771.6,608771.6,23833,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486075511,1571519.00
02/02/2017 17:45,2,0.000,ALERT,211.25,297.87,59.922,1486075503,"201051344000646","219011344069620",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,604634.7,604634.7,23798,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486075513,1571520.00
02/02/2017 17:45,2,0.076,ACTIVE_NO_POWER,210.80,296.06,59.965,1486075503,"274151322000052","219011344069620",13.16,-6.00,0,294.26,299.37,1.0,0.0,0.000,875299.2,875299.2,23291,0,0,0,L,1151911521,0,120.42,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486075513,1571521.00
02/02/2017 17:45,2,0.000,ALERT,211.48,298.17,59.954,1486075503,"201051344000585","219011344069620",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,615181.4,615181.4,23896,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486075515,1571522.00
02/02/2017 17:45,2,0.066,ALERT,211.48,298.17,59.949,1486075503,"201051344001230","219011344069620",30.53,-8.00,0,296.36,317.70,2.1,0.1,0.000,608037.4,608037.4,23678,0,0,0,L,1122011218,0,121.78,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486075517,1571523.00
02/02/2017 17:45,2,0.000,ALERT,211.93,298.77,59.944,1486075503,"201051344000582","219011344069620",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,599927.0,599927.0,23837,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486075519,1571524.00
02/02/2017 17:45,2,0.000,ALERT,211.03,297.87,59.907,1486075503,"201051344000955","219011344069620",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,615236.2,615236.2,23779,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486075521,1571525.00
02/02/2017 17:45,2,0.000,ALERT,210.80,295.76,59.944,1486075503,"274151322000094","219011344069620",42.80,-6.50,0,293.66,430.12,0.0,0.0,0.000,721035.6,721035.6,24067,0,0,0,L,1151911521,0,120.65,122.23,0100,-7,0,0,0,0,0,0,195,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1486075522,1571526.00
02/02/2017 17:45,2,0.000,ALERT,212.61,299.37,59.981,1486075503,"201051344000579","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,624249.0,624249.0,23746,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486075524,1571527.00
02/02/2017 17:45,2,0.000,ALERT,211.25,298.47,59.944,1486075503,"201051344000890","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,612233.5,612233.5,23845,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486075526,1571528.00
02/02/2017 17:45,2,0.000,ALERT,211.48,298.17,59.954,1486075503,"201051344000438","219011344069620",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,613290.1,613290.1,23846,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486075528,1571529.00
02/02/2017 17:45,2,0.000,ALERT,211.70,297.57,59.965,1486075503,"201051344000417","219011344069620",0.00,-7.00,0,295.76,299.37,0.0,0.0,0.000,596510.2,596510.2,23993,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486075530,1571530.00
02/02/2017 17:45,2,0.053,ALERT,211.03,297.26,59.907,1486075503,"274151322000083","219011344069620",13.36,-5.50,0,294.86,342.65,0.7,0.0,0.000,866852.8,866852.8,23323,0,0,0,L,1151911521,0,120.88,122.23,0002,-9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486075532,1571531.00
02/02/2017 17:45,2,0.025,ALERT,211.25,296.06,59.928,1486075503,"274151322000076","219011344069620",18.75,-6.50,0,294.26,318.91,0.0,0.0,0.000,924184.7,924184.7,23437,0,0,0,L,1151911521,0,121.10,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486075534,1571532.00
02/02/2017 17:45,2,0.000,ALERT,212.38,299.67,59.944,1486075503,"201051344000868","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,607221.8,607221.8,23851,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486075536,1571533.00
02/02/2017 17:45,2,0.061,ALERT,210.80,297.26,59.933,1486075503,"274151322000095","219011344069620",22.09,-6.00,0,296.06,337.24,1.4,0.0,0.000,915381.9,915381.9,23502,0,0,0,L,1151911521,0,121.33,121.78,0002,-6,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486075537,1571534.00
02/02/2017 17:45,2,0.000,ALERT,212.38,298.77,59.933,1486075503,"201051344000988","219011344069620",0.00,-7.00,0,294.26,301.17,0.0,0.0,0.000,568920.6,568920.6,23880,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486075539,1571535.00
02/02/2017 17:45,2,0.000,ALERT,211.25,296.96,59.933,1486075503,"201051344001025","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,613352.6,613352.6,23916,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486075541,1571536.00
02/02/2017 17:45,2,0.000,ALERT,212.38,299.07,59.949,1486075503,"201051344000458","219011344069620",0.00,-6.00,0,296.96,302.37,0.0,0.0,0.000,617385.4,617385.4,23591,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486075543,1571537.00
02/02/2017 17:45,2,0.000,ALERT,213.06,299.07,59.970,1486075503,"201051344000853","219011344069620",0.00,-8.00,0,296.96,315.00,0.0,0.0,0.000,616113.4,616113.4,23482,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1486075545,1571538.00
02/02/2017 17:45,2,0.084,ALERT,211.70,297.87,59.949,1486075503,"201051344000685","219011344069620",31.85,-7.00,0,296.36,309.59,2.7,0.7,0.000,612571.7,612571.7,23744,0,0,0,L,1122011218,0,122.46,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1486075546,1571539.00
02/02/2017 17:45,2,0.055,ALERT,211.70,297.57,59.938,1486075503,"201051344000917","219011344069620",16.72,-6.00,0,295.16,317.10,1.1,0.0,0.000,609476.7,609476.7,23763,0,0,0,L,1122011218,0,121.55,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486075548,1571540.00
02/02/2017 17:45,2,0.133,ALERT,211.70,298.17,59.891,1486075503,"201051344001145","219011344069620",21.71,-6.50,0,297.26,339.65,3.0,0.9,0.000,615912.7,615912.7,23599,0,0,0,L,1122011218,0,121.78,120.88,0002,-7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1486075550,1571541.00
02/02/2017 17:45,2,0.000,ALERT,211.48,297.26,59.938,1486075503,"201051344000651","219011344069620",0.00,-9.00,0,295.46,299.07,0.0,0.0,0.000,608017.3,608017.3,23852,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486075552,1571542.00
02/02/2017 17:45,2,0.000,ALERT,210.35,296.06,59.938,1486075503,"274151322000088","219011344069620",0.00,-6.00,0,293.66,298.17,0.0,0.0,0.000,831921.3,831921.3,23462,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486075554,1571543.00
02/02/2017 17:45,2,0.018,ALERT,211.70,295.76,59.938,1486075503,"274151322000068","219011344069620",8.63,-6.00,0,293.66,408.78,0.0,0.0,0.000,721973.2,721973.2,23974,0,0,0,L,1151911521,0,121.33,122.46,0100,-8,0,0,0,0,0,0,96,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486075555,1571544.00
02/02/2017 17:45,2,0.000,ALERT,211.03,297.57,59.944,1486075503,"201051344001135","219011344069620",0.00,-8.00,0,296.66,300.27,0.0,0.0,0.000,603558.6,603558.6,23911,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486075557,1571545.00
02/02/2017 17:45,2,0.000,ALERT,212.16,299.37,59.944,1486075503,"201051344000594","219011344069620",0.00,-8.00,0,296.66,301.77,0.0,0.0,0.000,619723.6,619723.6,23789,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486075559,1571546.00
02/02/2017 17:45,2,0.000,ALERT,211.48,297.57,59.949,1486075503,"201051344001203","219011344069620",0.00,-8.00,0,296.06,301.47,0.0,0.0,0.000,611943.8,611943.8,23894,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486075561,1571547.00
02/02/2017 17:45,2,0.018,ALERT,210.57,296.66,59.981,1486075503,"274151322000054","219011344069620",20.38,-6.00,0,294.26,308.39,0.0,0.0,0.000,848245.6,848245.6,23504,0,0,0,L,1151911521,0,120.88,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486075562,1571548.00
02/02/2017 17:45,2,0.000,ALERT,212.83,298.47,59.986,1486075503,"201051344000867","219011344069620",0.00,-7.00,0,296.06,301.77,0.0,0.0,0.000,606062.7,606062.7,23893,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486075564,1571549.00
02/02/2017 17:45,2,0.000,ALERT,211.25,297.57,59.965,1486075503,"201051344001093","219011344069620",0.00,-6.00,0,296.06,299.67,0.0,0.0,0.000,609092.4,609092.4,23793,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1486075566,1571550.00
