ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2017 17:45,2,0.000,ALERT,212.38,299.07,59.954,1486075503,"201051344000900","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,625127.0,625127.0,23392,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1486075568,1571551.00
02/02/2017 17:45,2,0.000,ALERT,212.61,298.47,59.965,1486075503,"201051344000648","219011344069620",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,614786.4,614786.4,23424,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486075570,1571552.00
02/02/2017 17:45,2,0.090,ALERT,212.61,299.37,59.954,1486075503,"201051344000569","219011344069620",31.71,-7.00,0,297.87,324.92,2.9,0.9,0.000,625692.3,625692.3,23393,0,0,0,L,1122011218,0,120.88,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486075572,1571553.00
02/02/2017 17:45,2,0.000,ALERT,212.61,299.07,59.949,1486075503,"201051344000983","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,618281.6,618281.6,23554,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486075573,1571554.00
02/02/2017 17:45,2,0.000,ALERT,212.83,298.77,59.949,1486075503,"201051344001158","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,606696.5,606696.5,23807,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486075575,1571555.00
02/02/2017 17:45,2,0.000,ALERT,213.06,299.67,59.981,1486075503,"201051344000576","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,617531.8,617531.8,23440,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1486075577,1571556.00
02/02/2017 17:45,2,0.000,ALERT,211.03,295.76,59.949,1486075503,"274151322000087","219011344069620",0.00,-6.00,0,293.06,297.87,0.0,0.0,0.000,820225.5,820225.5,23743,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486075579,1571557.00
02/02/2017 18:00,2,0.000,ALERT,213.06,299.67,60.012,1486076403,"201051344000645","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,616732.0,616732.0,23439,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486076405,1571558.00
02/02/2017 18:00,2,0.000,ALERT,210.35,296.06,59.981,1486076403,"274151322000085","219011344069620",0.00,-6.50,0,293.66,298.17,0.0,0.0,0.000,846870.5,846870.5,23527,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486076407,1571559.00
02/02/2017 18:00,2,0.000,ALERT,213.29,299.97,60.007,1486076403,"201051344000633","219011344069620",0.00,-8.00,0,293.96,301.17,0.0,0.0,0.000,605896.1,605896.1,23873,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486076409,1571560.00
02/02/2017 18:00,2,0.000,ALERT,212.61,299.67,59.954,1486076403,"201051344000469","219011344069620",0.00,-8.50,0,295.46,301.17,0.0,0.0,0.000,608771.6,608771.6,23835,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486076411,1571561.00
02/02/2017 18:00,2,0.000,ALERT,211.25,297.57,60.012,1486076403,"201051344000646","219011344069620",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,604634.7,604634.7,23800,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486076413,1571562.00
02/02/2017 18:00,2,0.000,ALERT,210.12,295.76,60.007,1486076403,"274151322000052","219011344069620",0.00,-6.50,0,293.66,307.48,0.0,0.0,0.000,875299.2,875299.2,23292,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486076415,1571563.00
02/02/2017 18:00,2,0.000,ALERT,211.48,297.87,59.986,1486076403,"201051344000585","219011344069620",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,615181.4,615181.4,23898,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486076416,1571564.00
02/02/2017 18:00,2,0.000,ALERT,211.25,297.87,60.018,1486076403,"201051344001230","219011344069620",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,608037.4,608037.4,23680,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1486076418,1571565.00
02/02/2017 18:00,2,0.000,ALERT,211.70,298.17,60.028,1486076403,"201051344000582","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,599927.0,599927.0,23839,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486076420,1571566.00
02/02/2017 18:00,2,0.000,ALERT,211.03,297.26,60.039,1486076403,"201051344000955","219011344069620",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,615236.2,615236.2,23781,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486076422,1571567.00
02/02/2017 18:00,2,0.000,ALERT,210.57,295.46,60.007,1486076403,"274151322000094","219011344069620",0.00,-8.00,0,293.06,407.27,0.0,0.0,0.000,721035.6,721035.6,24069,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1486076423,1571568.00
02/02/2017 18:00,2,0.000,ALERT,212.61,300.57,60.018,1486076403,"201051344000579","219011344069620",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,624249.0,624249.0,23748,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486076425,1571569.00
02/02/2017 18:00,2,0.000,ALERT,211.03,297.57,60.012,1486076403,"201051344000890","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,612233.5,612233.5,23847,0,0,0,L,1122011218,0,121.78,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486076427,1571570.00
02/02/2017 18:00,2,0.000,ALERT,211.48,297.26,60.012,1486076403,"201051344000438","219011344069620",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,613290.1,613290.1,23848,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486076429,1571571.00
02/02/2017 18:00,2,0.000,ALERT,211.70,296.96,60.034,1486076403,"201051344000417","219011344069620",0.00,-8.00,0,295.46,299.07,0.0,0.0,0.000,596510.2,596510.2,23995,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486076431,1571572.00
02/02/2017 18:00,2,0.000,ALERT,210.57,296.66,60.012,1486076403,"274151322000083","219011344069620",0.00,-6.00,0,294.26,298.77,0.0,0.0,0.000,866852.8,866852.8,23325,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1486076432,1571573.00
02/02/2017 18:00,2,0.000,ALERT,211.25,296.06,59.965,1486076403,"274151322000076","219011344069620",0.00,-7.00,0,293.66,298.47,0.0,0.0,0.000,924184.7,924184.7,23439,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1486076434,1571574.00
02/02/2017 18:00,2,0.000,ALERT,212.61,300.57,60.018,1486076403,"201051344000868","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,607221.8,607221.8,23853,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486076436,1571575.00
02/02/2017 18:00,2,0.000,ALERT,210.57,296.66,60.012,1486076403,"274151322000095","219011344069620",0.00,-7.00,0,294.86,299.07,0.0,0.0,0.000,915381.9,915381.9,23504,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1486076438,1571576.00
02/02/2017 18:00,2,0.000,ALERT,212.38,299.37,60.023,1486076403,"201051344000988","219011344069620",0.00,-7.00,0,294.56,301.17,0.0,0.0,0.000,568920.6,568920.6,23882,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486076440,1571577.00
02/02/2017 18:00,2,0.000,ALERT,211.25,296.96,60.023,1486076403,"201051344001025","219011344069620",0.00,-8.50,0,295.16,299.97,0.0,0.0,0.000,613352.6,613352.6,23918,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486076441,1571578.00
02/02/2017 18:00,2,0.000,ALERT,212.61,299.97,60.012,1486076403,"201051344000458","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,617385.4,617385.4,23593,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486076443,1571579.00
02/02/2017 18:00,2,0.000,ALERT,213.29,299.97,60.018,1486076403,"201051344000853","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,616113.4,616113.4,23484,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486076445,1571580.00
02/02/2017 18:00,2,0.000,ALERT,211.93,297.57,60.012,1486076403,"201051344000685","219011344069620",0.00,-7.00,0,295.76,308.69,0.0,0.0,0.000,612571.8,612571.8,23746,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486076447,1571581.00
02/02/2017 18:00,2,0.000,ALERT,211.70,297.57,59.986,1486076403,"201051344000917","219011344069620",0.00,-6.00,0,294.56,299.07,0.0,0.0,0.000,609476.7,609476.7,23765,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1486076449,1571582.00
02/02/2017 18:00,2,0.053,ALERT,211.93,297.87,59.986,1486076403,"201051344001145","219011344069620",29.48,-7.00,0,296.06,309.59,1.6,0.0,0.000,615912.7,615912.7,23601,0,0,0,L,1122011218,0,122.01,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486076451,1571583.00
02/02/2017 18:00,2,0.000,ALERT,211.48,296.96,60.039,1486076403,"201051344000651","219011344069620",0.00,-9.00,0,295.16,299.07,0.0,0.0,0.000,608017.3,608017.3,23854,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486076453,1571584.00
02/02/2017 18:00,2,0.000,ALERT,210.35,295.16,60.012,1486076403,"274151322000088","219011344069620",0.00,-6.50,0,293.36,297.87,0.0,0.0,0.000,831921.3,831921.3,23464,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486076454,1571585.00
02/02/2017 18:00,2,0.000,ALERT,211.48,295.46,60.028,1486076403,"274151322000068","219011344069620",0.00,-6.00,0,293.36,296.96,0.0,0.0,0.000,721973.2,721973.2,23976,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1486076456,1571586.00
02/02/2017 18:00,2,0.000,ALERT,211.03,297.57,60.023,1486076403,"201051344001135","219011344069620",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,603558.6,603558.6,23913,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486076458,1571587.00
02/02/2017 18:00,2,0.000,ALERT,212.38,300.57,60.018,1486076403,"201051344000594","219011344069620",0.00,-8.00,0,296.66,301.77,0.0,0.0,0.000,619723.6,619723.6,23791,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486076460,1571588.00
02/02/2017 18:00,2,0.000,ALERT,211.70,297.57,60.039,1486076403,"201051344001203","219011344069620",0.00,-8.00,0,295.76,301.17,0.0,0.0,0.000,611943.8,611943.8,23896,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486076462,1571589.00
02/02/2017 18:00,2,0.000,ALERT,210.57,296.66,60.007,1486076403,"274151322000054","219011344069620",0.00,-6.00,0,293.66,298.17,0.0,0.0,0.000,848245.6,848245.6,23506,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1486076463,1571590.00
02/02/2017 18:00,2,0.000,ALERT,212.83,299.67,60.012,1486076403,"201051344000867","219011344069620",0.00,-6.50,0,296.06,301.47,0.0,0.0,0.000,606062.7,606062.7,23895,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486076465,1571591.00
02/02/2017 18:00,2,0.000,ALERT,211.48,297.87,60.028,1486076403,"201051344001093","219011344069620",0.00,-6.50,0,295.46,299.37,0.0,0.0,0.000,609092.4,609092.4,23795,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486076467,1571592.00
02/02/2017 18:00,2,0.000,ALERT,212.38,299.97,60.023,1486076403,"201051344000900","219011344069620",0.00,-8.00,0,296.36,301.47,0.0,0.0,0.000,625127.0,625127.0,23394,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486076469,1571593.00
02/02/2017 18:00,2,0.000,ALERT,212.83,299.37,60.018,1486076403,"201051344000648","219011344069620",0.00,-8.50,0,295.76,301.17,0.0,0.0,0.000,614786.4,614786.4,23426,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486076470,1571594.00
02/02/2017 18:00,2,0.000,ALERT,212.83,300.57,60.034,1486076403,"201051344000569","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,625692.3,625692.3,23395,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1486076472,1571595.00
02/02/2017 18:00,2,0.000,ALERT,212.61,299.97,60.023,1486076403,"201051344000983","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,618281.6,618281.6,23556,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486076474,1571596.00
02/02/2017 18:00,2,0.000,ALERT,212.83,300.27,60.018,1486076403,"201051344001158","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,606696.5,606696.5,23809,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486076476,1571597.00
02/02/2017 18:00,2,0.000,ALERT,213.06,300.57,60.007,1486076403,"201051344000576","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,617531.8,617531.8,23442,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486076478,1571598.00
02/02/2017 18:00,2,0.000,ALERT,210.80,295.76,60.012,1486076403,"274151322000087","219011344069620",0.00,-6.00,0,292.76,297.26,0.0,0.0,0.000,820225.5,820225.5,23745,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486076480,1571599.00
02/02/2017 18:15,2,0.000,ALERT,212.16,298.77,59.970,1486077303,"201051344000645","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,616732.0,616732.0,23441,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077305,1571600.00
02/02/2017 18:15,2,0.000,ALERT,210.12,294.56,60.002,1486077303,"274151322000085","219011344069620",0.00,-6.50,0,293.36,297.87,0.0,0.0,0.000,846870.5,846870.5,23529,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077306,1571601.00
02/02/2017 18:15,2,0.000,ALERT,212.61,298.77,59.970,1486077303,"201051344000633","219011344069620",0.00,-8.00,0,295.46,301.47,0.0,0.0,0.000,605896.1,605896.1,23875,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077308,1571602.00
02/02/2017 18:15,2,0.000,ALERT,211.93,298.77,59.981,1486077303,"201051344000469","219011344069620",0.00,-8.50,0,296.06,301.47,0.0,0.0,0.000,608771.6,608771.6,23837,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486077310,1571603.00
02/02/2017 18:15,2,0.000,ALERT,210.35,296.06,59.959,1486077303,"201051344000646","219011344069620",0.00,-8.00,0,294.26,299.07,0.0,0.0,0.000,604634.7,604634.7,23802,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077312,1571604.00
02/02/2017 18:15,2,0.000,ALERT,209.67,294.26,59.944,1486077303,"274151322000052","219011344069620",0.00,-7.00,0,293.06,298.17,0.0,0.0,0.000,875299.2,875299.2,23294,0,0,0,L,1151911521,0,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077314,1571605.00
02/02/2017 18:15,2,0.000,ALERT,210.57,296.06,59.986,1486077303,"201051344000585","219011344069620",0.00,-7.00,0,294.56,299.37,0.0,0.0,0.000,615181.4,615181.4,23900,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077316,1571606.00
02/02/2017 18:15,2,0.000,ALERT,210.35,296.06,59.922,1486077303,"201051344001230","219011344069620",0.00,-7.00,0,295.16,299.37,0.0,0.0,0.000,608037.4,608037.4,23682,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077317,1571607.00
02/02/2017 18:15,2,0.000,ALERT,211.03,296.96,59.965,1486077303,"201051344000582","219011344069620",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,599927.0,599927.0,23841,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077319,1571608.00
02/02/2017 18:15,2,0.000,ALERT,210.12,296.06,59.981,1486077303,"201051344000955","219011344069620",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,615236.2,615236.2,23783,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077321,1571609.00
02/02/2017 18:15,2,0.000,ALERT,209.90,293.96,59.959,1486077303,"274151322000094","219011344069620",0.00,-8.00,0,292.46,297.26,0.0,0.0,0.000,721035.6,721035.6,24071,0,0,0,L,1151911521,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077323,1571610.00
02/02/2017 18:15,2,0.000,ALERT,211.93,299.37,59.981,1486077303,"201051344000579","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,624249.0,624249.0,23750,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486077325,1571611.00
02/02/2017 18:15,2,0.000,ALERT,210.35,296.06,59.975,1486077303,"201051344000890","219011344069620",0.00,-7.00,0,295.46,299.97,0.0,0.0,0.000,612233.5,612233.5,23849,0,0,0,L,1122011218,0,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486077326,1571612.00
02/02/2017 18:15,2,0.000,ALERT,210.57,295.46,60.007,1486077303,"201051344000438","219011344069620",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,613290.1,613290.1,23850,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077328,1571613.00
02/02/2017 18:15,2,0.000,ALERT,210.57,295.16,59.970,1486077303,"201051344000417","219011344069620",0.00,-8.00,0,294.26,298.47,0.0,0.0,0.000,596510.2,596510.2,23997,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077330,1571614.00
02/02/2017 18:15,2,0.000,ALERT,210.12,295.76,59.928,1486077303,"274151322000083","219011344069620",0.00,-6.50,0,293.66,298.17,0.0,0.0,0.000,866852.8,866852.8,23327,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077332,1571615.00
02/02/2017 18:15,2,0.000,ALERT,210.57,294.56,59.975,1486077303,"274151322000076","219011344069620",0.00,-7.00,0,293.06,298.47,0.0,0.0,0.000,924184.7,924184.7,23441,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077334,1571616.00
02/02/2017 18:15,2,0.000,ALERT,211.70,299.37,59.970,1486077303,"201051344000868","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,607221.8,607221.8,23855,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077335,1571617.00
02/02/2017 18:15,2,0.000,ALERT,209.90,295.46,59.949,1486077303,"274151322000095","219011344069620",0.00,-8.00,0,294.26,298.77,0.0,0.0,0.000,915381.9,915381.9,23506,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077337,1571618.00
02/02/2017 18:15,2,0.000,ALERT,211.48,298.17,59.965,1486077303,"201051344000988","219011344069620",0.00,-7.00,0,294.56,301.17,0.0,0.0,0.000,568920.6,568920.6,23884,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077339,1571619.00
02/02/2017 18:15,2,0.000,ALERT,210.12,294.56,60.007,1486077303,"201051344001025","219011344069620",0.00,-8.50,0,293.96,299.97,0.0,0.0,0.000,613352.6,613352.6,23920,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077341,1571620.00
02/02/2017 18:15,2,0.000,ALERT,211.70,298.77,59.981,1486077303,"201051344000458","219011344069620",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,617385.4,617385.4,23595,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077343,1571621.00
02/02/2017 18:15,2,0.000,ALERT,212.38,298.77,59.981,1486077303,"201051344000853","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,616113.4,616113.4,23486,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486077344,1571622.00
02/02/2017 18:15,2,0.000,ALERT,210.80,295.76,59.981,1486077303,"201051344000685","219011344069620",0.00,-7.00,0,294.56,299.07,0.0,0.0,0.000,612571.8,612571.8,23748,0,0,0,L,1122011218,0,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077346,1571623.00
02/02/2017 18:15,2,0.000,ALERT,210.57,294.86,59.970,1486077303,"201051344000917","219011344069620",0.00,-6.50,0,293.36,298.77,0.0,0.0,0.000,609476.7,609476.7,23767,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077348,1571624.00
02/02/2017 18:15,2,0.000,ALERT,210.57,295.46,59.959,1486077303,"201051344001145","219011344069620",0.00,-7.00,0,294.56,299.97,0.0,0.0,0.000,615912.7,615912.7,23603,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1486077350,1571625.00
02/02/2017 18:15,2,0.000,ALERT,210.35,294.56,59.965,1486077303,"201051344000651","219011344069620",0.00,-9.00,0,293.96,298.77,0.0,0.0,0.000,608017.3,608017.3,23856,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077352,1571626.00
02/02/2017 18:15,2,0.000,ALERT,209.44,294.26,59.986,1486077303,"274151322000088","219011344069620",0.00,-6.50,0,292.76,297.26,0.0,0.0,0.000,831921.3,831921.3,23466,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077353,1571627.00
02/02/2017 18:15,2,0.000,ALERT,210.57,294.26,59.944,1486077303,"274151322000068","219011344069620",0.00,-6.50,0,292.46,296.96,0.0,0.0,0.000,721973.2,721973.2,23978,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486077355,1571628.00
02/02/2017 18:15,2,0.000,ALERT,209.90,295.46,59.970,1486077303,"201051344001135","219011344069620",0.00,-8.00,0,294.56,299.97,0.0,0.0,0.000,603558.6,603558.6,23915,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077357,1571629.00
02/02/2017 18:15,2,0.000,ALERT,211.48,299.37,59.981,1486077303,"201051344000594","219011344069620",0.00,-8.00,0,296.66,302.07,0.0,0.0,0.000,619723.6,619723.6,23793,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077359,1571630.00
02/02/2017 18:15,2,0.000,ALERT,210.35,294.86,59.949,1486077303,"201051344001203","219011344069620",0.00,-8.00,0,294.26,300.87,0.0,0.0,0.000,611943.8,611943.8,23898,0,0,0,L,1122011218,0,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077361,1571631.00
02/02/2017 18:15,2,0.000,ALERT,209.67,295.16,59.959,1486077303,"274151322000054","219011344069620",0.00,-6.50,0,293.36,297.87,0.0,0.0,0.000,848245.6,848245.6,23508,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077362,1571632.00
02/02/2017 18:15,2,0.000,ALERT,212.16,298.47,59.986,1486077303,"201051344000867","219011344069620",0.00,-6.50,0,296.06,302.07,0.0,0.0,0.000,606062.7,606062.7,23897,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077364,1571633.00
02/02/2017 18:15,2,0.000,ALERT,210.35,295.46,59.970,1486077303,"201051344001093","219011344069620",0.00,-6.00,0,294.26,299.07,0.0,0.0,0.000,609092.4,609092.4,23797,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486077366,1571634.00
02/02/2017 18:15,2,0.000,ALERT,211.70,298.77,59.996,1486077303,"201051344000900","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,625127.0,625127.0,23396,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077368,1571635.00
02/02/2017 18:15,2,0.000,ALERT,211.93,297.87,59.996,1486077303,"201051344000648","219011344069620",0.00,-8.50,0,296.06,301.77,0.0,0.0,0.000,614786.4,614786.4,23428,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486077370,1571636.00
02/02/2017 18:15,2,0.000,ALERT,211.70,299.07,59.986,1486077303,"201051344000569","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,625692.3,625692.3,23397,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077371,1571637.00
02/02/2017 18:15,2,0.000,ALERT,211.70,298.77,59.981,1486077303,"201051344000983","219011344069620",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,618281.6,618281.6,23558,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077373,1571638.00
02/02/2017 18:15,2,0.000,ALERT,211.93,298.77,59.981,1486077303,"201051344001158","219011344069620",0.00,-8.00,0,296.36,301.47,0.0,0.0,0.000,606696.5,606696.5,23811,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077375,1571639.00
02/02/2017 18:15,2,0.000,ALERT,212.16,299.37,60.012,1486077303,"201051344000576","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,617531.8,617531.8,23444,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077377,1571640.00
02/02/2017 18:15,2,0.000,ALERT,210.12,294.56,59.986,1486077303,"274151322000087","219011344069620",0.00,-6.00,0,292.16,296.96,0.0,0.0,0.000,820225.5,820225.5,23747,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486077379,1571641.00
02/02/2017 18:30,2,0.000,ALERT,212.16,298.47,59.975,1486078204,"201051344000645","219011344069620",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,616732.0,616732.0,23443,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486078206,1571642.00
02/02/2017 18:30,2,0.000,ALERT,209.90,295.46,59.959,1486078204,"274151322000085","219011344069620",0.00,-7.00,0,292.16,296.66,0.0,0.0,0.000,846870.5,846870.5,23531,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078208,1571643.00
02/02/2017 18:30,2,0.000,ALERT,212.38,298.17,59.975,1486078204,"201051344000633","219011344069620",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,605896.1,605896.1,23877,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486078209,1571644.00
02/02/2017 18:30,2,0.000,ALERT,211.70,298.17,59.970,1486078204,"201051344000469","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,608771.6,608771.6,23839,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486078211,1571645.00
02/02/2017 18:30,2,0.000,ALERT,210.12,295.16,59.970,1486078204,"201051344000646","219011344069620",0.00,-8.00,0,293.66,297.26,0.0,0.0,0.000,604634.7,604634.7,23804,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078213,1571646.00
02/02/2017 18:30,2,0.000,ALERT,209.67,294.86,59.970,1486078204,"274151322000052","219011344069620",0.00,-7.00,0,292.16,296.96,0.0,0.0,0.000,875299.2,875299.2,23296,0,0,0,L,1151911521,0,119.52,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078215,1571647.00
02/02/2017 18:30,2,0.000,ALERT,210.35,295.46,59.970,1486078204,"201051344000585","219011344069620",0.00,-7.00,0,293.36,297.26,0.0,0.0,0.000,615181.4,615181.4,23902,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078217,1571648.00
02/02/2017 18:30,2,0.000,ALERT,210.12,295.76,59.959,1486078204,"201051344001230","219011344069620",0.00,-8.00,0,293.96,297.87,0.0,0.0,0.000,608037.4,608037.4,23684,0,0,0,L,1122011218,0,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078218,1571649.00
02/02/2017 18:30,2,0.000,ALERT,210.80,296.36,59.970,1486078204,"201051344000582","219011344069620",0.00,-8.50,0,294.56,298.17,0.0,0.0,0.000,599927.0,599927.0,23843,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486078220,1571650.00
02/02/2017 18:30,2,0.000,ALERT,209.90,295.46,60.018,1486078204,"201051344000955","219011344069620",0.00,-8.00,0,293.66,297.26,0.0,0.0,0.000,615236.2,615236.2,23785,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078222,1571651.00
02/02/2017 18:30,2,0.000,ALERT,209.67,294.26,59.965,1486078204,"274151322000094","219011344069620",0.00,-8.50,0,291.85,295.76,0.0,0.0,0.000,721035.6,721035.6,24073,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078224,1571652.00
02/02/2017 18:30,2,0.000,ALERT,211.70,298.77,59.981,1486078204,"201051344000579","219011344069620",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,624249.0,624249.0,23752,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078226,1571653.00
02/02/2017 18:30,2,0.000,ALERT,209.90,295.76,59.975,1486078204,"201051344000890","219011344069620",0.00,-7.00,0,293.96,298.47,0.0,0.0,0.000,612233.5,612233.5,23851,0,0,0,L,1122011218,0,121.10,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078227,1571654.00
02/02/2017 18:30,2,0.000,ALERT,210.35,295.16,59.975,1486078204,"201051344000438","219011344069620",0.00,-8.50,0,293.66,297.57,0.0,0.0,0.000,613290.1,613290.1,23852,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078229,1571655.00
02/02/2017 18:30,2,0.000,ALERT,210.35,294.86,59.975,1486078204,"201051344000417","219011344069620",0.00,-8.00,0,293.36,296.96,0.0,0.0,0.000,596510.2,596510.2,23999,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078231,1571656.00
02/02/2017 18:30,2,0.000,ALERT,209.90,295.16,59.949,1486078204,"274151322000083","219011344069620",0.00,-7.00,0,292.76,296.96,0.0,0.0,0.000,866852.8,866852.8,23329,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078233,1571657.00
02/02/2017 18:30,2,0.000,ALERT,210.57,295.76,59.981,1486078204,"274151322000076","219011344069620",0.00,-7.00,0,292.16,296.96,0.0,0.0,0.000,924184.7,924184.7,23443,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078235,1571658.00
02/02/2017 18:30,2,0.000,ALERT,211.70,299.37,59.986,1486078204,"201051344000868","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,607221.8,607221.8,23857,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078236,1571659.00
02/02/2017 18:30,2,0.000,ALERT,209.90,296.36,59.975,1486078204,"274151322000095","219011344069620",0.00,-8.00,0,293.36,297.57,0.0,0.0,0.000,915381.9,915381.9,23508,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078238,1571660.00
02/02/2017 18:30,2,0.000,ALERT,211.48,298.17,59.975,1486078204,"201051344000988","219011344069620",0.00,-7.00,0,294.26,300.27,0.0,0.0,0.000,568920.6,568920.6,23886,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078240,1571661.00
02/02/2017 18:30,2,0.000,ALERT,210.35,294.56,59.975,1486078204,"201051344001025","219011344069620",0.00,-8.50,0,292.76,297.57,0.0,0.0,0.000,613352.6,613352.6,23922,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486078242,1571662.00
02/02/2017 18:30,2,0.000,ALERT,211.48,298.47,59.970,1486078204,"201051344000458","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,617385.4,617385.4,23597,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078244,1571663.00
02/02/2017 18:30,2,0.000,ALERT,212.38,298.77,59.986,1486078204,"201051344000853","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,616113.4,616113.4,23488,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078245,1571664.00
02/02/2017 18:30,2,0.000,ALERT,210.80,295.46,59.981,1486078204,"201051344000685","219011344069620",0.00,-7.00,0,293.36,297.26,0.0,0.0,0.000,612571.8,612571.8,23750,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078247,1571665.00
02/02/2017 18:30,2,0.000,ALERT,210.57,294.86,59.981,1486078204,"201051344000917","219011344069620",0.00,-6.00,0,292.16,296.66,0.0,0.0,0.000,609476.7,609476.7,23769,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078249,1571666.00
02/02/2017 18:30,2,0.000,ALERT,210.80,295.76,59.975,1486078204,"201051344001145","219011344069620",0.00,-8.00,0,293.66,297.57,0.0,0.0,0.000,615912.7,615912.7,23605,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078251,1571667.00
02/02/2017 18:30,2,0.000,ALERT,210.57,294.86,60.023,1486078204,"201051344000651","219011344069620",0.00,-9.00,0,292.76,296.66,0.0,0.0,0.000,608017.3,608017.3,23858,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078253,1571668.00
02/02/2017 18:30,2,0.000,ALERT,209.90,294.86,60.007,1486078204,"274151322000088","219011344069620",0.00,-6.50,0,292.16,296.36,0.0,0.0,0.000,831921.3,831921.3,23468,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078254,1571669.00
02/02/2017 18:30,2,0.000,ALERT,210.80,294.56,59.981,1486078204,"274151322000068","219011344069620",0.00,-6.50,0,291.85,295.76,0.0,0.0,0.000,721973.2,721973.2,23980,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078256,1571670.00
02/02/2017 18:30,2,0.000,ALERT,210.12,295.46,60.028,1486078204,"201051344001135","219011344069620",0.00,-8.00,0,293.66,297.57,0.0,0.0,0.000,603558.6,603558.6,23917,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078258,1571671.00
02/02/2017 18:30,2,0.000,ALERT,211.48,299.37,59.944,1486078204,"201051344000594","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,619723.6,619723.6,23795,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486078260,1571672.00
02/02/2017 18:30,2,0.000,ALERT,210.80,295.46,60.002,1486078204,"201051344001203","219011344069620",0.00,-8.50,0,293.36,298.77,0.0,0.0,0.000,611943.8,611943.8,23900,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078262,1571673.00
02/02/2017 18:30,2,0.000,ALERT,210.12,295.76,59.981,1486078204,"274151322000054","219011344069620",0.00,-7.00,0,292.16,296.96,0.0,0.0,0.000,848245.6,848245.6,23510,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078263,1571674.00
02/02/2017 18:30,2,0.000,ALERT,212.16,298.47,59.991,1486078204,"201051344000867","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,606062.7,606062.7,23899,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078265,1571675.00
02/02/2017 18:30,2,0.000,ALERT,210.35,295.46,59.986,1486078204,"201051344001093","219011344069620",0.00,-6.00,0,293.36,296.96,0.0,0.0,0.000,609092.4,609092.4,23799,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078267,1571676.00
02/02/2017 18:30,2,0.000,ALERT,211.93,299.07,59.996,1486078204,"201051344000900","219011344069620",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,625127.0,625127.0,23398,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078269,1571677.00
02/02/2017 18:30,2,0.000,ALERT,211.93,298.17,59.991,1486078204,"201051344000648","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,614786.4,614786.4,23430,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078270,1571678.00
02/02/2017 18:30,2,0.000,ALERT,211.93,299.67,59.986,1486078204,"201051344000569","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,625692.3,625692.3,23399,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078272,1571679.00
02/02/2017 18:30,2,0.000,ALERT,211.93,299.07,59.986,1486078204,"201051344000983","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,618281.6,618281.6,23560,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078274,1571680.00
02/02/2017 18:30,2,0.000,ALERT,212.16,298.77,60.002,1486078204,"201051344001158","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,606696.5,606696.5,23813,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078276,1571681.00
02/02/2017 18:30,2,0.000,ALERT,212.38,299.37,59.970,1486078204,"201051344000576","219011344069620",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,617531.8,617531.8,23446,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078278,1571682.00
02/02/2017 18:30,2,0.000,ALERT,210.35,294.26,59.965,1486078204,"274151322000087","219011344069620",0.00,-6.50,0,291.25,295.76,0.0,0.0,0.000,820225.5,820225.5,23749,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486078280,1571683.00
02/02/2017 18:45,2,0.000,ALERT,212.38,298.77,59.975,1486079103,"201051344000645","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,616732.0,616732.0,23445,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079105,1571684.00
02/02/2017 18:45,2,0.000,ALERT,210.12,295.16,59.965,1486079103,"274151322000085","219011344069620",0.00,-7.00,0,293.06,296.66,0.0,0.0,0.000,846870.5,846870.5,23533,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486079107,1571685.00
02/02/2017 18:45,2,0.000,ALERT,212.61,298.77,59.933,1486079103,"201051344000633","219011344069620",0.00,-8.00,0,294.86,300.27,0.0,0.0,0.000,605896.1,605896.1,23879,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079109,1571686.00
02/02/2017 18:45,2,0.000,ALERT,211.93,298.77,59.975,1486079103,"201051344000469","219011344069620",0.00,-8.50,0,295.16,300.27,0.0,0.0,0.000,608771.6,608771.6,23841,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079111,1571687.00
02/02/2017 18:45,2,0.000,ALERT,210.35,296.06,59.965,1486079103,"201051344000646","219011344069620",0.00,-8.00,0,293.06,297.57,0.0,0.0,0.000,604634.7,604634.7,23806,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486079113,1571688.00
02/02/2017 18:45,2,0.000,ALERT,209.90,295.46,59.959,1486079103,"274151322000052","219011344069620",0.00,-8.00,0,293.06,297.26,0.0,0.0,0.000,875299.2,875299.2,23298,0,0,0,L,1151911521,0,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079114,1571689.00
02/02/2017 18:45,2,0.000,ALERT,210.80,296.36,59.970,1486079103,"201051344000585","219011344069620",0.00,-8.00,0,292.76,297.57,0.0,0.0,0.000,615181.4,615181.4,23904,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079116,1571690.00
02/02/2017 18:45,2,0.000,ALERT,210.57,296.36,59.991,1486079103,"201051344001230","219011344069620",0.00,-8.00,0,293.66,297.87,0.0,0.0,0.000,608037.4,608037.4,23686,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079118,1571691.00
02/02/2017 18:45,2,0.000,ALERT,211.03,296.66,59.970,1486079103,"201051344000582","219011344069620",0.00,-8.50,0,294.26,298.47,0.0,0.0,0.000,599927.0,599927.0,23845,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486079120,1571692.00
02/02/2017 18:45,2,0.000,ALERT,210.12,295.76,59.949,1486079103,"201051344000955","219011344069620",0.00,-7.00,0,293.36,297.26,0.0,0.0,0.000,615236.2,615236.2,23787,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486079122,1571693.00
02/02/2017 18:45,2,0.000,ALERT,210.12,294.56,59.975,1486079103,"274151322000094","219011344069620",0.00,-8.50,0,292.46,296.06,0.0,0.0,0.000,721035.6,721035.6,24075,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079124,1571694.00
