ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2017 18:45,2,0.000,ALERT,211.93,299.07,59.986,1486079103,"201051344000579","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,624249.0,624249.0,23754,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079125,1571695.00
02/02/2017 18:45,2,0.000,ALERT,210.12,296.06,59.986,1486079103,"201051344000890","219011344069620",0.00,-7.00,0,293.66,298.47,0.0,0.0,0.000,612233.5,612233.5,23853,0,0,0,L,1122011218,0,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079127,1571696.00
02/02/2017 18:45,2,0.000,ALERT,210.57,295.76,59.986,1486079103,"201051344000438","219011344069620",0.00,-8.50,0,293.66,297.57,0.0,0.0,0.000,613290.1,613290.1,23854,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079129,1571697.00
02/02/2017 18:45,2,0.000,ALERT,210.80,295.46,59.996,1486079103,"201051344000417","219011344069620",0.00,-8.00,0,292.76,296.96,0.0,0.0,0.000,596510.2,596510.2,24001,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079131,1571698.00
02/02/2017 18:45,2,0.000,ALERT,210.12,295.46,59.991,1486079103,"274151322000083","219011344069620",0.00,-7.00,0,293.66,297.26,0.0,0.0,0.000,866852.8,866852.8,23331,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079133,1571699.00
02/02/2017 18:45,2,0.000,ALERT,210.80,295.16,60.034,1486079103,"274151322000076","219011344069620",0.00,-7.00,0,292.76,297.26,0.0,0.0,0.000,924184.7,924184.7,23445,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486079134,1571700.00
02/02/2017 18:45,2,0.000,ALERT,211.70,299.07,59.996,1486079103,"201051344000868","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,607221.8,607221.8,23859,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079136,1571701.00
02/02/2017 18:45,2,0.000,ALERT,209.90,295.76,59.996,1486079103,"274151322000095","219011344069620",0.00,-8.50,0,293.66,297.57,0.0,0.0,0.000,915381.9,915381.9,23510,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486079138,1571702.00
02/02/2017 18:45,2,0.000,ALERT,211.25,298.17,59.996,1486079103,"201051344000988","219011344069620",0.00,-7.00,0,293.96,300.27,0.0,0.0,0.000,568920.6,568920.6,23888,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079140,1571703.00
02/02/2017 18:45,2,0.000,ALERT,210.12,295.16,59.996,1486079103,"201051344001025","219011344069620",0.00,-8.50,0,292.76,297.87,0.0,0.0,0.000,613352.6,613352.6,23924,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079142,1571704.00
02/02/2017 18:45,2,0.000,ALERT,211.48,298.47,59.991,1486079103,"201051344000458","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,617385.4,617385.4,23599,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486079143,1571705.00
02/02/2017 18:45,2,0.000,ALERT,212.16,298.17,59.986,1486079103,"201051344000853","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,616113.4,616113.4,23490,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079145,1571706.00
02/02/2017 18:45,2,0.000,ALERT,210.80,296.06,59.954,1486079103,"201051344000685","219011344069620",0.00,-7.00,0,293.06,297.57,0.0,0.0,0.000,612571.8,612571.8,23752,0,0,0,L,1122011218,0,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079147,1571707.00
02/02/2017 18:45,2,0.000,ALERT,210.57,295.46,59.991,1486079103,"201051344000917","219011344069620",0.00,-6.00,0,292.16,296.96,0.0,0.0,0.000,609476.7,609476.7,23771,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079149,1571708.00
02/02/2017 18:45,2,0.000,ALERT,210.80,295.76,59.975,1486079103,"201051344001145","219011344069620",0.00,-8.00,0,293.96,297.87,0.0,0.0,0.000,615912.7,615912.7,23607,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079151,1571709.00
02/02/2017 18:45,2,0.000,ALERT,210.57,295.16,59.996,1486079103,"201051344000651","219011344069620",0.00,-9.00,0,293.06,296.96,0.0,0.0,0.000,608017.3,608017.3,23860,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486079153,1571710.00
02/02/2017 18:45,2,0.000,ALERT,209.44,294.56,59.986,1486079103,"274151322000088","219011344069620",0.00,-6.50,0,292.16,296.66,0.0,0.0,0.000,831921.3,831921.3,23470,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079154,1571711.00
02/02/2017 18:45,2,0.000,ALERT,210.57,294.26,59.991,1486079103,"274151322000068","219011344069620",0.00,-6.50,0,291.85,296.06,0.0,0.0,0.000,721973.2,721973.2,23982,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486079156,1571712.00
02/02/2017 18:45,2,0.000,ALERT,209.90,295.76,60.002,1486079103,"201051344001135","219011344069620",0.00,-8.00,0,293.66,297.87,0.0,0.0,0.000,603558.6,603558.6,23919,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486079158,1571713.00
02/02/2017 18:45,2,0.000,ALERT,211.25,298.77,60.002,1486079103,"201051344000594","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,619723.6,619723.6,23797,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079160,1571714.00
02/02/2017 18:45,2,0.000,ALERT,210.35,295.46,59.981,1486079103,"201051344001203","219011344069620",0.00,-8.00,0,293.36,299.07,0.0,0.0,0.000,611943.8,611943.8,23902,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079162,1571715.00
02/02/2017 18:45,2,0.000,ALERT,209.67,295.46,59.981,1486079103,"274151322000054","219011344069620",0.00,-6.50,0,292.76,297.26,0.0,0.0,0.000,848245.6,848245.6,23512,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079163,1571716.00
02/02/2017 18:45,2,0.000,ALERT,211.93,297.87,59.986,1486079103,"201051344000867","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,606062.7,606062.7,23901,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079165,1571717.00
02/02/2017 18:45,2,0.000,ALERT,210.35,295.46,59.986,1486079103,"201051344001093","219011344069620",0.00,-6.00,0,293.36,297.57,0.0,0.0,0.000,609092.4,609092.4,23801,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079167,1571718.00
02/02/2017 18:45,2,0.000,ALERT,211.48,298.47,59.986,1486079103,"201051344000900","219011344069620",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,625127.0,625127.0,23400,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079169,1571719.00
02/02/2017 18:45,2,0.000,ALERT,211.70,297.57,60.018,1486079103,"201051344000648","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,614786.4,614786.4,23432,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079171,1571720.00
02/02/2017 18:45,2,0.000,ALERT,211.70,299.07,59.991,1486079103,"201051344000569","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,625692.3,625692.3,23401,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079172,1571721.00
02/02/2017 18:45,2,0.000,ALERT,211.70,298.77,59.996,1486079103,"201051344000983","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,618281.6,618281.6,23562,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079174,1571722.00
02/02/2017 18:45,2,0.000,ALERT,211.70,298.17,60.028,1486079103,"201051344001158","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,606696.5,606696.5,23815,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079176,1571723.00
02/02/2017 18:45,2,0.000,ALERT,211.93,298.77,59.991,1486079103,"201051344000576","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,617531.8,617531.8,23448,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079178,1571724.00
02/02/2017 18:45,2,0.000,ALERT,209.90,293.66,60.018,1486079103,"274151322000087","219011344069620",0.00,-6.50,0,291.55,296.06,0.0,0.0,0.000,820225.5,820225.5,23751,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486079180,1571725.00
02/02/2017 19:00,2,0.000,ALERT,212.16,297.87,59.996,1486080003,"201051344000645","219011344069620",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,616732.0,616732.0,23447,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080005,1571726.00
02/02/2017 19:00,2,0.000,ALERT,209.90,294.26,60.007,1486080003,"274151322000085","219011344069620",0.00,-7.00,0,292.16,296.66,0.0,0.0,0.000,846870.5,846870.5,23535,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080007,1571727.00
02/02/2017 19:00,2,0.000,ALERT,212.38,297.87,60.007,1486080003,"201051344000633","219011344069620",0.00,-8.00,0,294.86,300.27,0.0,0.0,0.000,605896.1,605896.1,23881,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080009,1571728.00
02/02/2017 19:00,2,0.000,ALERT,211.70,297.87,60.002,1486080003,"201051344000469","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,608771.6,608771.6,23843,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080011,1571729.00
02/02/2017 19:00,2,0.000,ALERT,210.80,297.26,59.975,1486080003,"201051344000646","219011344069620",0.00,-8.00,0,293.36,298.17,0.0,0.0,0.000,604634.7,604634.7,23808,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080013,1571730.00
02/02/2017 19:00,2,0.000,ALERT,209.67,295.16,60.002,1486080003,"274151322000052","219011344069620",0.00,-8.00,0,292.16,297.26,0.0,0.0,0.000,875299.2,875299.2,23300,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080015,1571731.00
02/02/2017 19:00,2,0.000,ALERT,211.03,297.26,60.007,1486080003,"201051344000585","219011344069620",0.00,-7.00,0,293.36,298.17,0.0,0.0,0.000,615181.4,615181.4,23906,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080016,1571732.00
02/02/2017 19:00,2,0.000,ALERT,210.80,297.26,60.002,1486080003,"201051344001230","219011344069620",0.00,-7.00,0,293.96,298.47,0.0,0.0,0.000,608037.4,608037.4,23688,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080018,1571733.00
02/02/2017 19:00,2,0.000,ALERT,211.25,297.87,60.028,1486080003,"201051344000582","219011344069620",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,599927.0,599927.0,23847,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486080020,1571734.00
02/02/2017 19:00,2,0.000,ALERT,210.35,296.96,60.012,1486080003,"201051344000955","219011344069620",0.00,-7.00,0,293.66,297.87,0.0,0.0,0.000,615236.2,615236.2,23789,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080022,1571735.00
02/02/2017 19:00,2,0.000,ALERT,209.90,293.36,60.007,1486080003,"274151322000094","219011344069620",0.00,-8.50,0,291.55,296.06,0.0,0.0,0.000,721035.6,721035.6,24077,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080024,1571736.00
02/02/2017 19:00,2,0.000,ALERT,211.70,298.17,60.012,1486080003,"201051344000579","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,624249.0,624249.0,23756,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080025,1571737.00
02/02/2017 19:00,2,0.000,ALERT,210.57,297.26,60.012,1486080003,"201051344000890","219011344069620",0.00,-7.00,0,294.26,299.07,0.0,0.0,0.000,612233.5,612233.5,23855,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080027,1571738.00
02/02/2017 19:00,2,0.000,ALERT,211.03,296.66,60.012,1486080003,"201051344000438","219011344069620",0.00,-8.50,0,293.96,298.47,0.0,0.0,0.000,613290.1,613290.1,23856,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080029,1571739.00
02/02/2017 19:00,2,0.000,ALERT,211.25,296.66,60.018,1486080003,"201051344000417","219011344069620",0.00,-8.00,0,293.36,297.57,0.0,0.0,0.000,596510.2,596510.2,24003,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080031,1571740.00
02/02/2017 19:00,2,0.000,ALERT,210.12,294.86,60.012,1486080003,"274151322000083","219011344069620",0.00,-7.00,0,292.46,297.26,0.0,0.0,0.000,866852.8,866852.8,23333,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080032,1571741.00
02/02/2017 19:00,2,0.000,ALERT,210.57,294.26,60.028,1486080003,"274151322000076","219011344069620",0.00,-7.00,0,292.16,297.26,0.0,0.0,0.000,924184.7,924184.7,23447,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080034,1571742.00
02/02/2017 19:00,2,0.000,ALERT,211.48,298.77,60.007,1486080003,"201051344000868","219011344069620",0.00,-8.00,0,296.06,301.17,0.0,0.0,0.000,607221.8,607221.8,23861,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080036,1571743.00
02/02/2017 19:00,2,0.000,ALERT,209.90,295.16,60.007,1486080003,"274151322000095","219011344069620",0.00,-8.50,0,293.36,297.57,0.0,0.0,0.000,915381.9,915381.9,23512,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080038,1571744.00
02/02/2017 19:00,2,0.000,ALERT,211.48,298.17,59.981,1486080003,"201051344000988","219011344069620",0.00,-7.00,0,293.66,299.97,0.0,0.0,0.000,568920.6,568920.6,23890,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080040,1571745.00
02/02/2017 19:00,2,0.000,ALERT,210.80,296.36,60.002,1486080003,"201051344001025","219011344069620",0.00,-8.50,0,293.06,298.77,0.0,0.0,0.000,613352.6,613352.6,23926,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486080042,1571746.00
02/02/2017 19:00,2,0.000,ALERT,211.48,298.47,60.002,1486080003,"201051344000458","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,617385.4,617385.4,23601,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080044,1571747.00
02/02/2017 19:00,2,0.000,ALERT,211.70,297.57,60.007,1486080003,"201051344000853","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,616113.4,616113.4,23492,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486080045,1571748.00
02/02/2017 19:00,2,0.000,ALERT,211.25,296.96,59.996,1486080003,"201051344000685","219011344069620",0.00,-7.00,0,293.66,298.17,0.0,0.0,0.000,612571.8,612571.8,23754,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486080047,1571749.00
02/02/2017 19:00,2,0.000,ALERT,211.03,296.66,60.002,1486080003,"201051344000917","219011344069620",0.00,-6.00,0,292.76,297.57,0.0,0.0,0.000,609476.7,609476.7,23773,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080049,1571750.00
02/02/2017 19:00,2,0.000,ALERT,211.03,296.96,59.996,1486080003,"201051344001145","219011344069620",0.00,-8.00,0,293.96,298.77,0.0,0.0,0.000,615912.7,615912.7,23609,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080051,1571751.00
02/02/2017 19:00,2,0.000,ALERT,211.03,296.06,60.034,1486080003,"201051344000651","219011344069620",0.00,-10.00,0,293.06,297.87,0.0,0.0,0.000,608017.3,608017.3,23862,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080053,1571752.00
02/02/2017 19:00,2,0.000,ALERT,209.44,293.96,60.018,1486080003,"274151322000088","219011344069620",0.00,-6.50,0,291.55,296.36,0.0,0.0,0.000,831921.3,831921.3,23472,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080054,1571753.00
02/02/2017 19:00,2,0.000,ALERT,210.57,293.66,59.991,1486080003,"274151322000068","219011344069620",0.00,-6.50,0,291.55,295.76,0.0,0.0,0.000,721973.2,721973.2,23984,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080056,1571754.00
02/02/2017 19:00,2,0.000,ALERT,210.35,296.66,60.002,1486080003,"201051344001135","219011344069620",0.00,-8.00,0,293.66,298.77,0.0,0.0,0.000,603558.6,603558.6,23921,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080058,1571755.00
02/02/2017 19:00,2,0.000,ALERT,211.25,298.47,60.007,1486080003,"201051344000594","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,619723.6,619723.6,23799,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486080060,1571756.00
02/02/2017 19:00,2,0.000,ALERT,210.80,296.36,59.981,1486080003,"201051344001203","219011344069620",0.00,-8.50,0,293.66,299.67,0.0,0.0,0.000,611943.8,611943.8,23904,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080061,1571757.00
02/02/2017 19:00,2,0.000,ALERT,209.67,293.96,60.002,1486080003,"274151322000054","219011344069620",0.00,-6.50,0,292.16,296.96,0.0,0.0,0.000,848245.6,848245.6,23514,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080063,1571758.00
02/02/2017 19:00,2,0.000,ALERT,211.70,297.26,60.002,1486080003,"201051344000867","219011344069620",0.00,-6.50,0,295.46,300.57,0.0,0.0,0.000,606062.7,606062.7,23903,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080065,1571759.00
02/02/2017 19:00,2,0.000,ALERT,210.80,296.36,60.002,1486080003,"201051344001093","219011344069620",0.00,-6.00,0,293.66,298.17,0.0,0.0,0.000,609092.4,609092.4,23803,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080067,1571760.00
02/02/2017 19:00,2,0.000,ALERT,211.48,297.57,59.996,1486080003,"201051344000900","219011344069620",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,625127.0,625127.0,23402,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080069,1571761.00
02/02/2017 19:00,2,0.000,ALERT,211.70,297.26,60.002,1486080003,"201051344000648","219011344069620",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,614786.4,614786.4,23434,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080071,1571762.00
02/02/2017 19:00,2,0.000,ALERT,211.70,298.47,59.996,1486080003,"201051344000569","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,625692.3,625692.3,23403,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080072,1571763.00
02/02/2017 19:00,2,0.000,ALERT,211.48,298.17,60.034,1486080003,"201051344000983","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,618281.6,618281.6,23564,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080074,1571764.00
02/02/2017 19:00,2,0.000,ALERT,211.70,297.57,60.002,1486080003,"201051344001158","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,606696.5,606696.5,23817,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486080076,1571765.00
02/02/2017 19:00,2,0.000,ALERT,212.16,298.47,59.986,1486080003,"201051344000576","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,617531.8,617531.8,23450,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080078,1571766.00
02/02/2017 19:00,2,0.000,ALERT,210.12,293.66,59.959,1486080003,"274151322000087","219011344069620",0.00,-6.50,0,290.65,296.06,0.0,0.0,0.000,820225.5,820225.5,23753,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486080079,1571767.00
02/02/2017 19:15,2,0.000,ALERT,212.38,298.77,59.965,1486080903,"201051344000645","219011344069620",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,616732.0,616732.0,23449,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080905,1571768.00
02/02/2017 19:15,2,0.000,ALERT,210.35,294.86,59.965,1486080903,"274151322000085","219011344069620",0.00,-7.00,0,292.16,296.66,0.0,0.0,0.000,846870.5,846870.5,23537,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080907,1571769.00
02/02/2017 19:15,2,0.000,ALERT,212.61,298.47,59.954,1486080903,"201051344000633","219011344069620",0.00,-8.00,0,294.26,299.67,0.0,0.0,0.000,605896.1,605896.1,23883,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080909,1571770.00
02/02/2017 19:15,2,0.000,ALERT,212.16,298.77,59.970,1486080903,"201051344000469","219011344069620",0.00,-8.50,0,294.86,299.67,0.0,0.0,0.000,608771.6,608771.6,23845,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080910,1571771.00
02/02/2017 19:15,2,0.000,ALERT,211.48,297.87,59.959,1486080903,"201051344000646","219011344069620",0.00,-8.00,0,294.56,299.07,0.0,0.0,0.000,604634.7,604634.7,23810,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080912,1571772.00
02/02/2017 19:15,2,0.000,ALERT,210.12,295.46,60.002,1486080903,"274151322000052","219011344069620",0.00,-8.00,0,291.85,297.26,0.0,0.0,0.000,875299.2,875299.2,23302,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080914,1571773.00
02/02/2017 19:15,2,0.000,ALERT,211.70,298.17,59.965,1486080903,"201051344000585","219011344069620",0.00,-7.00,0,294.56,299.37,0.0,0.0,0.000,615181.4,615181.4,23908,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080916,1571774.00
02/02/2017 19:15,2,0.000,ALERT,211.48,298.17,59.959,1486080903,"201051344001230","219011344069620",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,608037.4,608037.4,23690,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080918,1571775.00
02/02/2017 19:15,2,0.000,ALERT,212.16,298.77,59.965,1486080903,"201051344000582","219011344069620",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,599927.0,599927.0,23849,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080919,1571776.00
02/02/2017 19:15,2,0.000,ALERT,211.25,297.87,59.970,1486080903,"201051344000955","219011344069620",0.00,-7.00,0,294.86,299.07,0.0,0.0,0.000,615236.2,615236.2,23791,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486080921,1571777.00
02/02/2017 19:15,2,0.000,ALERT,210.12,294.56,59.954,1486080903,"274151322000094","219011344069620",0.00,-8.50,0,291.55,296.06,0.0,0.0,0.000,721035.6,721035.6,24079,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080923,1571778.00
02/02/2017 19:15,2,0.000,ALERT,212.16,299.37,59.965,1486080903,"201051344000579","219011344069620",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,624249.0,624249.0,23758,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080925,1571779.00
02/02/2017 19:15,2,0.000,ALERT,211.48,298.17,59.959,1486080903,"201051344000890","219011344069620",0.00,-7.00,0,295.16,300.27,0.0,0.0,0.000,612233.5,612233.5,23857,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080927,1571780.00
02/02/2017 19:15,2,0.000,ALERT,211.70,297.57,59.933,1486080903,"201051344000438","219011344069620",0.00,-8.00,0,294.86,299.67,0.0,0.0,0.000,613290.1,613290.1,23858,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486080928,1571781.00
02/02/2017 19:15,2,0.000,ALERT,211.93,297.57,59.991,1486080903,"201051344000417","219011344069620",0.00,-8.00,0,294.56,298.47,0.0,0.0,0.000,596510.2,596510.2,24005,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486080930,1571782.00
02/02/2017 19:15,2,0.000,ALERT,210.57,295.46,59.965,1486080903,"274151322000083","219011344069620",0.00,-7.00,0,292.46,297.26,0.0,0.0,0.000,866852.8,866852.8,23335,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080932,1571783.00
02/02/2017 19:15,2,0.000,ALERT,211.03,295.46,59.970,1486080903,"274151322000076","219011344069620",0.00,-7.00,0,291.85,297.26,0.0,0.0,0.000,924184.7,924184.7,23449,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080934,1571784.00
02/02/2017 19:15,2,0.000,ALERT,212.16,299.67,59.986,1486080903,"201051344000868","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,607221.8,607221.8,23863,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080936,1571785.00
02/02/2017 19:15,2,0.000,ALERT,210.35,295.76,59.965,1486080903,"274151322000095","219011344069620",0.00,-8.50,0,293.06,297.57,0.0,0.0,0.000,915381.9,915381.9,23514,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080937,1571786.00
02/02/2017 19:15,2,0.000,ALERT,211.70,298.47,59.965,1486080903,"201051344000988","219011344069620",0.00,-7.00,0,293.66,300.27,0.0,0.0,0.000,568920.6,568920.6,23892,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080939,1571787.00
02/02/2017 19:15,2,0.000,ALERT,211.48,296.96,59.965,1486080903,"201051344001025","219011344069620",0.00,-8.50,0,294.56,299.67,0.0,0.0,0.000,613352.6,613352.6,23928,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080941,1571788.00
02/02/2017 19:15,2,0.000,ALERT,211.93,298.77,59.975,1486080903,"201051344000458","219011344069620",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,617385.4,617385.4,23603,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080943,1571789.00
02/02/2017 19:15,2,0.000,ALERT,212.38,298.77,59.965,1486080903,"201051344000853","219011344069620",0.00,-8.00,0,295.76,300.87,0.0,0.0,0.000,616113.4,616113.4,23494,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080945,1571790.00
02/02/2017 19:15,2,0.000,ALERT,211.93,297.87,59.954,1486080903,"201051344000685","219011344069620",0.00,-7.00,0,294.56,299.07,0.0,0.0,0.000,612571.8,612571.8,23756,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080947,1571791.00
02/02/2017 19:15,2,0.000,ALERT,211.70,297.26,59.970,1486080903,"201051344000917","219011344069620",0.00,-6.00,0,293.96,298.77,0.0,0.0,0.000,609476.7,609476.7,23775,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486080948,1571792.00
02/02/2017 19:15,2,0.000,ALERT,211.93,297.87,59.975,1486080903,"201051344001145","219011344069620",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,615912.7,615912.7,23611,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080950,1571793.00
02/02/2017 19:15,2,0.000,ALERT,211.48,296.96,59.949,1486080903,"201051344000651","219011344069620",0.00,-9.00,0,293.96,298.47,0.0,0.0,0.000,608017.3,608017.3,23864,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080952,1571794.00
02/02/2017 19:15,2,0.000,ALERT,209.90,294.86,59.959,1486080903,"274151322000088","219011344069620",0.00,-6.50,0,291.55,296.36,0.0,0.0,0.000,831921.3,831921.3,23474,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080954,1571795.00
02/02/2017 19:15,2,0.000,ALERT,211.03,294.56,59.965,1486080903,"274151322000068","219011344069620",0.00,-6.50,0,291.55,295.76,0.0,0.0,0.000,721973.2,721973.2,23986,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080956,1571796.00
02/02/2017 19:15,2,0.000,ALERT,211.25,297.57,59.970,1486080903,"201051344001135","219011344069620",0.00,-8.00,0,294.86,299.67,0.0,0.0,0.000,603558.6,603558.6,23923,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080957,1571797.00
02/02/2017 19:15,2,0.000,ALERT,211.48,299.07,59.965,1486080903,"201051344000594","219011344069620",0.00,-8.00,0,295.16,300.87,0.0,0.0,0.000,619723.6,619723.6,23801,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486080959,1571798.00
02/02/2017 19:15,2,0.000,ALERT,211.70,297.57,59.959,1486080903,"201051344001203","219011344069620",0.00,-8.50,0,294.56,300.87,0.0,0.0,0.000,611943.8,611943.8,23906,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080961,1571799.00
02/02/2017 19:15,2,0.000,ALERT,210.35,295.16,59.965,1486080903,"274151322000054","219011344069620",0.00,-6.50,0,292.16,296.96,0.0,0.0,0.000,848245.6,848245.6,23516,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080963,1571800.00
02/02/2017 19:15,2,0.000,ALERT,212.38,298.17,59.965,1486080903,"201051344000867","219011344069620",0.00,-7.00,0,294.86,300.87,0.0,0.0,0.000,606062.7,606062.7,23905,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486080965,1571801.00
02/02/2017 19:15,2,0.000,ALERT,211.48,297.26,59.938,1486080903,"201051344001093","219011344069620",0.00,-6.00,0,294.56,299.07,0.0,0.0,0.000,609092.4,609092.4,23805,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080966,1571802.00
02/02/2017 19:15,2,0.000,ALERT,211.70,298.47,59.981,1486080903,"201051344000900","219011344069620",0.00,-8.00,0,295.46,300.57,0.0,0.0,0.000,625127.0,625127.0,23404,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080968,1571803.00
02/02/2017 19:15,2,0.000,ALERT,211.93,297.87,60.007,1486080903,"201051344000648","219011344069620",0.00,-8.50,0,295.16,300.57,0.0,0.0,0.000,614786.4,614786.4,23436,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080970,1571804.00
02/02/2017 19:15,2,0.000,ALERT,211.93,299.07,59.944,1486080903,"201051344000569","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,625692.3,625692.3,23405,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080972,1571805.00
02/02/2017 19:15,2,0.000,ALERT,211.93,298.77,59.965,1486080903,"201051344000983","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,618281.6,618281.6,23566,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080974,1571806.00
02/02/2017 19:15,2,0.000,ALERT,212.16,298.77,59.986,1486080903,"201051344001158","219011344069620",0.00,-8.50,0,295.16,300.27,0.0,0.0,0.000,606696.5,606696.5,23819,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080976,1571807.00
02/02/2017 19:15,2,0.000,ALERT,212.38,299.07,59.970,1486080903,"201051344000576","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,617531.8,617531.8,23452,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486080978,1571808.00
02/02/2017 19:15,2,0.000,ALERT,210.12,293.66,59.975,1486080903,"274151322000087","219011344069620",0.00,-6.50,0,290.95,296.06,0.0,0.0,0.000,820225.5,820225.5,23755,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486080979,1571809.00
02/02/2017 19:30,2,0.000,ALERT,212.61,298.77,59.954,1486081804,"201051344000645","219011344069620",0.00,-6.50,0,296.36,300.57,0.0,0.0,0.000,616732.0,616732.0,23451,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486081806,1571810.00
02/02/2017 19:30,2,0.000,ALERT,210.57,294.86,59.986,1486081804,"274151322000085","219011344069620",0.00,-7.00,0,292.46,296.96,0.0,0.0,0.000,846870.5,846870.5,23539,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486081807,1571811.00
02/02/2017 19:30,2,0.000,ALERT,212.83,298.17,59.954,1486081804,"201051344000633","219011344069620",0.00,-8.00,0,294.86,300.27,0.0,0.0,0.000,605896.1,605896.1,23885,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486081809,1571812.00
02/02/2017 19:30,2,0.000,ALERT,212.38,298.77,59.996,1486081804,"201051344000469","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,608771.6,608771.6,23847,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486081811,1571813.00
02/02/2017 19:30,2,0.000,ALERT,211.25,297.87,59.986,1486081804,"201051344000646","219011344069620",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,604634.7,604634.7,23812,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486081813,1571814.00
02/02/2017 19:30,2,0.000,ALERT,210.12,294.26,59.981,1486081804,"274151322000052","219011344069620",0.00,-8.00,0,292.76,297.57,0.0,0.0,0.000,875299.2,875299.2,23304,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486081814,1571815.00
02/02/2017 19:30,2,0.000,ALERT,211.70,298.17,60.002,1486081804,"201051344000585","219011344069620",0.00,-6.50,0,295.46,299.67,0.0,0.0,0.000,615181.4,615181.4,23910,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486081816,1571816.00
02/02/2017 19:30,2,0.000,ALERT,211.48,298.17,59.986,1486081804,"201051344001230","219011344069620",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,608037.4,608037.4,23692,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486081818,1571817.00
02/02/2017 19:30,2,0.000,ALERT,211.93,298.77,59.986,1486081804,"201051344000582","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,599927.0,599927.0,23851,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486081820,1571818.00
02/02/2017 19:30,2,0.000,ALERT,211.03,297.57,59.949,1486081804,"201051344000955","219011344069620",0.00,-7.00,0,295.46,299.37,0.0,0.0,0.000,615236.2,615236.2,23793,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486081822,1571819.00
02/02/2017 19:30,2,0.000,ALERT,210.35,293.96,59.975,1486081804,"274151322000094","219011344069620",0.00,-8.50,0,291.85,296.06,0.0,0.0,0.000,721035.6,721035.6,24081,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486081824,1571820.00
02/02/2017 19:30,2,0.000,ALERT,212.16,299.07,59.933,1486081804,"201051344000579","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,624249.0,624249.0,23760,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486081825,1571821.00
02/02/2017 19:30,2,0.000,ALERT,211.25,298.17,59.981,1486081804,"201051344000890","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,612233.5,612233.5,23859,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486081827,1571822.00
02/02/2017 19:30,2,0.000,ALERT,211.48,297.57,60.012,1486081804,"201051344000438","219011344069620",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,613290.1,613290.1,23860,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486081829,1571823.00
02/02/2017 19:30,2,0.000,ALERT,211.70,297.57,59.970,1486081804,"201051344000417","219011344069620",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,596510.2,596510.2,24007,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486081831,1571824.00
02/02/2017 19:30,2,0.000,ALERT,210.57,294.86,59.965,1486081804,"274151322000083","219011344069620",0.00,-7.00,0,293.06,297.57,0.0,0.0,0.000,866852.8,866852.8,23337,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486081833,1571825.00
02/02/2017 19:30,2,0.000,ALERT,211.03,294.56,60.002,1486081804,"274151322000076","219011344069620",0.00,-7.00,0,292.46,297.57,0.0,0.0,0.000,924184.7,924184.7,23451,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486081835,1571826.00
02/02/2017 19:30,2,0.000,ALERT,212.16,299.07,59.986,1486081804,"201051344000868","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,607221.8,607221.8,23865,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486081837,1571827.00
02/02/2017 19:30,2,0.000,ALERT,210.35,295.46,59.965,1486081804,"274151322000095","219011344069620",0.00,-8.50,0,293.66,297.87,0.0,0.0,0.000,915381.9,915381.9,23516,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486081839,1571828.00
02/02/2017 19:30,2,0.000,ALERT,211.93,298.17,60.002,1486081804,"201051344000988","219011344069620",0.00,-7.00,0,293.96,300.27,0.0,0.0,0.000,568920.6,568920.6,23894,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486081841,1571829.00
02/02/2017 19:30,2,0.000,ALERT,211.25,297.26,59.970,1486081804,"201051344001025","219011344069620",0.00,-8.50,0,294.56,299.97,0.0,0.0,0.000,613352.6,613352.6,23930,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486081842,1571830.00
02/02/2017 19:30,2,0.000,ALERT,212.16,298.77,59.970,1486081804,"201051344000458","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,617385.4,617385.4,23605,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486081844,1571831.00
02/02/2017 19:30,2,0.000,ALERT,212.61,298.77,59.970,1486081804,"201051344000853","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,616113.4,616113.4,23496,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486081846,1571832.00
02/02/2017 19:30,2,0.000,ALERT,211.70,297.87,59.928,1486081804,"201051344000685","219011344069620",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,612571.8,612571.8,23758,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486081848,1571833.00
02/02/2017 19:30,2,0.000,ALERT,211.70,297.57,59.949,1486081804,"201051344000917","219011344069620",0.00,-6.00,0,294.26,299.37,0.0,0.0,0.000,609476.7,609476.7,23777,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486081849,1571834.00
02/02/2017 19:30,2,0.000,ALERT,211.70,297.87,59.959,1486081804,"201051344001145","219011344069620",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,615912.7,615912.7,23613,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486081851,1571835.00
02/02/2017 19:30,2,0.000,ALERT,211.48,297.26,59.970,1486081804,"201051344000651","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,608017.3,608017.3,23866,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486081853,1571836.00
02/02/2017 19:30,2,0.000,ALERT,209.90,293.96,59.933,1486081804,"274151322000088","219011344069620",0.00,-6.50,0,292.16,296.66,0.0,0.0,0.000,831921.3,831921.3,23476,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486081855,1571837.00
02/02/2017 19:30,2,0.000,ALERT,211.03,293.96,59.965,1486081804,"274151322000068","219011344069620",0.00,-6.50,0,292.16,296.06,0.0,0.0,0.000,721973.2,721973.2,23988,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486081857,1571838.00
02/02/2017 19:30,2,0.000,ALERT,211.03,297.57,59.970,1486081804,"201051344001135","219011344069620",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,603558.6,603558.6,23925,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486081858,1571839.00
