ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2017 19:30,2,0.000,ALERT,211.93,299.37,59.981,1486081804,"201051344000594","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,619723.6,619723.6,23803,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486081860,1571840.00
02/02/2017 19:30,2,0.000,ALERT,211.25,296.96,59.965,1486081804,"201051344001203","219011344069620",0.00,-8.00,0,295.16,301.17,0.0,0.0,0.000,611943.8,611943.8,23908,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486081862,1571841.00
02/02/2017 19:30,2,0.000,ALERT,210.35,294.56,59.970,1486081804,"274151322000054","219011344069620",0.00,-6.50,0,293.06,297.26,0.0,0.0,0.000,848245.6,848245.6,23518,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486081864,1571842.00
02/02/2017 19:30,2,0.000,ALERT,212.61,298.47,60.012,1486081804,"201051344000867","219011344069620",0.00,-6.50,0,295.76,300.87,0.0,0.0,0.000,606062.7,606062.7,23907,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486081866,1571843.00
02/02/2017 19:30,2,0.000,ALERT,211.25,297.57,59.970,1486081804,"201051344001093","219011344069620",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,609092.4,609092.4,23807,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486081867,1571844.00
02/02/2017 19:30,2,0.000,ALERT,212.16,298.77,59.965,1486081804,"201051344000900","219011344069620",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,625127.0,625127.0,23406,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486081869,1571845.00
02/02/2017 19:30,2,0.000,ALERT,212.38,297.87,59.975,1486081804,"201051344000648","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,614786.4,614786.4,23438,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486081871,1571846.00
02/02/2017 19:30,2,0.000,ALERT,212.38,299.07,59.970,1486081804,"201051344000569","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,625692.3,625692.3,23407,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486081873,1571847.00
02/02/2017 19:30,2,0.000,ALERT,212.16,298.77,59.965,1486081804,"201051344000983","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,618281.6,618281.6,23568,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486081875,1571848.00
02/02/2017 19:30,2,0.000,ALERT,212.38,298.77,59.970,1486081804,"201051344001158","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,606696.5,606696.5,23821,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486081876,1571849.00
02/02/2017 19:30,2,0.000,ALERT,212.61,299.07,59.965,1486081804,"201051344000576","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,617531.8,617531.8,23454,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486081878,1571850.00
02/02/2017 19:30,2,0.000,ALERT,210.57,293.96,59.996,1486081804,"274151322000087","219011344069620",0.00,-6.50,0,291.85,296.36,0.0,0.0,0.000,820225.5,820225.5,23757,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486081880,1571851.00
02/02/2017 19:45,2,0.000,ALERT,212.61,298.17,59.986,1486082703,"201051344000645","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,616732.0,616732.0,23453,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082705,1571852.00
02/02/2017 19:45,2,0.000,ALERT,210.35,294.26,59.981,1486082703,"274151322000085","219011344069620",0.00,-7.00,0,291.85,296.66,0.0,0.0,0.000,846870.5,846870.5,23541,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082707,1571853.00
02/02/2017 19:45,2,0.000,ALERT,212.83,298.17,59.986,1486082703,"201051344000633","219011344069620",0.00,-8.00,0,294.26,299.97,0.0,0.0,0.000,605896.1,605896.1,23887,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082709,1571854.00
02/02/2017 19:45,2,0.000,ALERT,212.16,298.47,59.986,1486082703,"201051344000469","219011344069620",0.00,-8.50,0,295.16,300.27,0.0,0.0,0.000,608771.6,608771.6,23849,0,0,0,L,1122011218,0,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082711,1571855.00
02/02/2017 19:45,2,0.000,ALERT,211.70,298.17,59.928,1486082703,"201051344000646","219011344069620",0.00,-8.00,0,294.86,299.37,0.0,0.0,0.000,604634.7,604634.7,23814,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486082712,1571856.00
02/02/2017 19:45,2,0.000,ALERT,209.90,294.26,60.007,1486082703,"274151322000052","219011344069620",0.00,-8.00,0,291.85,297.26,0.0,0.0,0.000,875299.2,875299.2,23306,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082714,1571857.00
02/02/2017 19:45,2,0.000,ALERT,211.70,298.17,59.981,1486082703,"201051344000585","219011344069620",0.00,-7.00,0,294.86,299.67,0.0,0.0,0.000,615181.4,615181.4,23912,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082716,1571858.00
02/02/2017 19:45,2,0.000,ALERT,211.70,298.77,59.991,1486082703,"201051344001230","219011344069620",0.00,-8.00,0,295.46,299.97,0.0,0.0,0.000,608037.4,608037.4,23694,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082718,1571859.00
02/02/2017 19:45,2,0.000,ALERT,212.38,299.37,59.970,1486082703,"201051344000582","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,599927.0,599927.0,23853,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082719,1571860.00
02/02/2017 19:45,2,0.000,ALERT,211.48,298.17,59.949,1486082703,"201051344000955","219011344069620",0.00,-7.00,0,294.86,299.37,0.0,0.0,0.000,615236.2,615236.2,23795,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082721,1571861.00
02/02/2017 19:45,2,0.000,ALERT,210.12,293.96,59.991,1486082703,"274151322000094","219011344069620",0.00,-8.50,0,291.55,296.06,0.0,0.0,0.000,721035.6,721035.6,24083,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082723,1571862.00
02/02/2017 19:45,2,0.000,ALERT,211.93,298.77,59.986,1486082703,"201051344000579","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,624249.0,624249.0,23762,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486082725,1571863.00
02/02/2017 19:45,2,0.000,ALERT,211.48,298.47,59.991,1486082703,"201051344000890","219011344069620",0.00,-7.00,0,295.46,300.87,0.0,0.0,0.000,612233.5,612233.5,23861,0,0,0,L,1122011218,0,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486082727,1571864.00
02/02/2017 19:45,2,0.000,ALERT,211.93,298.47,59.986,1486082703,"201051344000438","219011344069620",0.00,-8.00,0,294.86,299.97,0.0,0.0,0.000,613290.1,613290.1,23862,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082729,1571865.00
02/02/2017 19:45,2,0.000,ALERT,211.93,297.87,59.981,1486082703,"201051344000417","219011344069620",0.00,-8.00,0,294.56,299.07,0.0,0.0,0.000,596510.2,596510.2,24009,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082730,1571866.00
02/02/2017 19:45,2,0.000,ALERT,210.35,295.16,59.981,1486082703,"274151322000083","219011344069620",0.00,-7.00,0,292.46,297.26,0.0,0.0,0.000,866852.8,866852.8,23339,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082732,1571867.00
02/02/2017 19:45,2,0.000,ALERT,210.80,294.86,59.970,1486082703,"274151322000076","219011344069620",0.00,-7.00,0,292.16,297.26,0.0,0.0,0.000,924184.7,924184.7,23453,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082734,1571868.00
02/02/2017 19:45,2,0.000,ALERT,211.93,298.77,59.991,1486082703,"201051344000868","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,607221.8,607221.8,23867,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486082736,1571869.00
02/02/2017 19:45,2,0.000,ALERT,210.12,295.46,59.981,1486082703,"274151322000095","219011344069620",0.00,-8.50,0,293.06,297.57,0.0,0.0,0.000,915381.9,915381.9,23518,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082738,1571870.00
02/02/2017 19:45,2,0.000,ALERT,211.70,297.87,59.981,1486082703,"201051344000988","219011344069620",0.00,-7.00,0,293.36,299.97,0.0,0.0,0.000,568920.6,568920.6,23896,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082740,1571871.00
02/02/2017 19:45,2,0.000,ALERT,211.48,297.26,59.986,1486082703,"201051344001025","219011344069620",0.00,-8.50,0,294.26,300.27,0.0,0.0,0.000,613352.6,613352.6,23932,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082741,1571872.00
02/02/2017 19:45,2,0.000,ALERT,211.70,297.87,59.986,1486082703,"201051344000458","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,617385.4,617385.4,23607,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486082743,1571873.00
02/02/2017 19:45,2,0.000,ALERT,212.38,297.57,59.991,1486082703,"201051344000853","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,616113.4,616113.4,23498,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486082745,1571874.00
02/02/2017 19:45,2,0.000,ALERT,211.93,298.17,59.981,1486082703,"201051344000685","219011344069620",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,612571.8,612571.8,23760,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486082747,1571875.00
02/02/2017 19:45,2,0.000,ALERT,211.93,297.57,60.028,1486082703,"201051344000917","219011344069620",0.00,-6.00,0,293.96,299.07,0.0,0.0,0.000,609476.7,609476.7,23779,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082749,1571876.00
02/02/2017 19:45,2,0.000,ALERT,211.93,298.17,59.975,1486082703,"201051344001145","219011344069620",0.00,-7.00,0,295.16,300.27,0.0,0.0,0.000,615912.7,615912.7,23615,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082750,1571877.00
02/02/2017 19:45,2,0.000,ALERT,211.93,297.57,59.991,1486082703,"201051344000651","219011344069620",0.00,-9.00,0,294.26,299.07,0.0,0.0,0.000,608017.3,608017.3,23868,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082752,1571878.00
02/02/2017 19:45,2,0.000,ALERT,209.67,293.96,59.975,1486082703,"274151322000088","219011344069620",0.00,-6.50,0,291.25,296.36,0.0,0.0,0.000,831921.3,831921.3,23478,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082754,1571879.00
02/02/2017 19:45,2,0.000,ALERT,210.80,293.06,59.986,1486082703,"274151322000068","219011344069620",0.00,-6.50,0,291.25,295.76,0.0,0.0,0.000,721973.2,721973.2,23990,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486082756,1571880.00
02/02/2017 19:45,2,0.000,ALERT,211.25,297.87,59.986,1486082703,"201051344001135","219011344069620",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,603558.6,603558.6,23927,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082758,1571881.00
02/02/2017 19:45,2,0.000,ALERT,211.48,298.17,59.991,1486082703,"201051344000594","219011344069620",0.00,-8.00,0,295.76,300.87,0.0,0.0,0.000,619723.6,619723.6,23805,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082760,1571882.00
02/02/2017 19:45,2,0.000,ALERT,211.70,297.87,59.996,1486082703,"201051344001203","219011344069620",0.00,-8.00,0,294.56,301.17,0.0,0.0,0.000,611943.8,611943.8,23910,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486082761,1571883.00
02/02/2017 19:45,2,0.000,ALERT,209.90,294.26,59.996,1486082703,"274151322000054","219011344069620",0.00,-6.50,0,291.85,296.96,0.0,0.0,0.000,848245.6,848245.6,23520,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082763,1571884.00
02/02/2017 19:45,2,0.000,ALERT,212.16,296.96,59.991,1486082703,"201051344000867","219011344069620",0.00,-6.50,0,295.46,300.57,0.0,0.0,0.000,606062.7,606062.7,23909,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082765,1571885.00
02/02/2017 19:45,2,0.000,ALERT,211.70,297.87,59.996,1486082703,"201051344001093","219011344069620",0.00,-6.00,0,294.86,299.67,0.0,0.0,0.000,609092.4,609092.4,23809,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082767,1571886.00
02/02/2017 19:45,2,0.000,ALERT,211.70,298.17,59.991,1486082703,"201051344000900","219011344069620",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,625127.0,625127.0,23408,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082769,1571887.00
02/02/2017 19:45,2,0.000,ALERT,211.93,296.96,60.028,1486082703,"201051344000648","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,614786.4,614786.4,23440,0,0,0,L,1122011218,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082770,1571888.00
02/02/2017 19:45,2,0.000,ALERT,211.93,298.17,59.954,1486082703,"201051344000569","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,625692.3,625692.3,23409,0,0,0,L,1122011218,0,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486082772,1571889.00
02/02/2017 19:45,2,0.000,ALERT,211.70,297.87,59.986,1486082703,"201051344000983","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,618281.6,618281.6,23570,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082774,1571890.00
02/02/2017 19:45,2,0.000,ALERT,211.93,297.87,59.991,1486082703,"201051344001158","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,606696.5,606696.5,23823,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082776,1571891.00
02/02/2017 19:45,2,0.000,ALERT,212.38,298.47,60.023,1486082703,"201051344000576","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,617531.8,617531.8,23456,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082778,1571892.00
02/02/2017 19:45,2,0.000,ALERT,210.12,293.66,59.986,1486082703,"274151322000087","219011344069620",0.00,-6.00,0,290.95,296.06,0.0,0.0,0.000,820225.5,820225.5,23759,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486082779,1571893.00
02/02/2017 20:00,2,0.000,ALERT,212.61,298.47,59.975,1486083603,"201051344000645","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,616732.0,616732.0,23455,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486083605,1571894.00
02/02/2017 20:00,2,0.000,ALERT,210.57,294.86,59.986,1486083603,"274151322000085","219011344069620",0.00,-7.00,0,292.16,296.66,0.0,0.0,0.000,846870.5,846870.5,23543,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083607,1571895.00
02/02/2017 20:00,2,0.000,ALERT,212.83,298.17,59.986,1486083603,"201051344000633","219011344069620",0.00,-8.00,0,294.56,299.97,0.0,0.0,0.000,605896.1,605896.1,23889,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083609,1571896.00
02/02/2017 20:00,2,0.000,ALERT,212.38,298.47,59.991,1486083603,"201051344000469","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,608771.6,608771.6,23851,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083611,1571897.00
02/02/2017 20:00,2,0.000,ALERT,211.48,298.47,59.949,1486083603,"201051344000646","219011344069620",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,604634.7,604634.7,23816,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486083613,1571898.00
02/02/2017 20:00,2,0.000,ALERT,210.12,295.46,59.981,1486083603,"274151322000052","219011344069620",0.00,-8.00,0,292.46,296.96,0.0,0.0,0.000,875299.2,875299.2,23308,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486083615,1571899.00
02/02/2017 20:00,2,0.000,ALERT,211.93,298.17,60.002,1486083603,"201051344000585","219011344069620",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,615181.4,615181.4,23914,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083617,1571900.00
02/02/2017 20:00,2,0.000,ALERT,211.70,298.47,59.991,1486083603,"201051344001230","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,608037.4,608037.4,23696,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083618,1571901.00
02/02/2017 20:00,2,0.000,ALERT,212.16,298.77,59.981,1486083603,"201051344000582","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,599927.0,599927.0,23855,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083620,1571902.00
02/02/2017 20:00,2,0.000,ALERT,211.25,298.47,60.002,1486083603,"201051344000955","219011344069620",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,615236.2,615236.2,23797,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083622,1571903.00
02/02/2017 20:00,2,0.000,ALERT,210.35,293.96,59.986,1486083603,"274151322000094","219011344069620",0.00,-8.50,0,291.85,296.06,0.0,0.0,0.000,721035.6,721035.6,24085,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083624,1571904.00
02/02/2017 20:00,2,0.000,ALERT,212.16,299.07,60.023,1486083603,"201051344000579","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,624249.0,624249.0,23764,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083626,1571905.00
02/02/2017 20:00,2,0.000,ALERT,211.48,298.77,59.996,1486083603,"201051344000890","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,612233.5,612233.5,23863,0,0,0,L,1122011218,0,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083627,1571906.00
02/02/2017 20:00,2,0.000,ALERT,211.93,298.17,60.002,1486083603,"201051344000438","219011344069620",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,613290.1,613290.1,23864,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083629,1571907.00
02/02/2017 20:00,2,0.000,ALERT,212.16,297.87,60.002,1486083603,"201051344000417","219011344069620",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,596510.2,596510.2,24011,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083631,1571908.00
02/02/2017 20:00,2,0.000,ALERT,210.57,295.46,60.007,1486083603,"274151322000083","219011344069620",0.00,-7.00,0,293.06,296.96,0.0,0.0,0.000,866852.8,866852.8,23341,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083633,1571909.00
02/02/2017 20:00,2,0.000,ALERT,211.03,295.16,60.002,1486083603,"274151322000076","219011344069620",0.00,-7.00,0,292.16,296.96,0.0,0.0,0.000,924184.7,924184.7,23455,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083635,1571910.00
02/02/2017 20:00,2,0.000,ALERT,212.16,299.37,60.007,1486083603,"201051344000868","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,607221.8,607221.8,23869,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083636,1571911.00
02/02/2017 20:00,2,0.000,ALERT,210.35,295.76,59.975,1486083603,"274151322000095","219011344069620",0.00,-8.50,0,293.66,297.57,0.0,0.0,0.000,915381.9,915381.9,23520,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083638,1571912.00
02/02/2017 20:00,2,0.000,ALERT,211.93,298.47,59.981,1486083603,"201051344000988","219011344069620",0.00,-7.00,0,293.36,299.97,0.0,0.0,0.000,568920.6,568920.6,23898,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486083640,1571913.00
02/02/2017 20:00,2,0.000,ALERT,211.48,297.57,60.002,1486083603,"201051344001025","219011344069620",0.00,-8.50,0,294.86,299.97,0.0,0.0,0.000,613352.6,613352.6,23934,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083642,1571914.00
02/02/2017 20:00,2,0.000,ALERT,212.16,298.77,59.959,1486083603,"201051344000458","219011344069620",0.00,-5.50,0,295.76,301.17,0.0,0.0,0.000,617385.4,617385.4,23609,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083644,1571915.00
02/02/2017 20:00,2,0.000,ALERT,212.83,298.77,59.991,1486083603,"201051344000853","219011344069620",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,616113.4,616113.4,23500,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083645,1571916.00
02/02/2017 20:00,2,0.000,ALERT,212.16,298.47,59.996,1486083603,"201051344000685","219011344069620",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,612571.8,612571.8,23762,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486083647,1571917.00
02/02/2017 20:00,2,0.000,ALERT,211.93,297.87,59.959,1486083603,"201051344000917","219011344069620",0.00,-6.00,0,294.26,299.07,0.0,0.0,0.000,609476.7,609476.7,23781,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486083649,1571918.00
02/02/2017 20:00,2,0.000,ALERT,212.16,298.47,59.991,1486083603,"201051344001145","219011344069620",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,615912.7,615912.7,23617,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083651,1571919.00
02/02/2017 20:00,2,0.000,ALERT,211.70,297.87,59.954,1486083603,"201051344000651","219011344069620",0.00,-9.00,0,294.86,299.07,0.0,0.0,0.000,608017.3,608017.3,23870,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486083653,1571920.00
02/02/2017 20:00,2,0.000,ALERT,209.90,294.26,59.986,1486083603,"274151322000088","219011344069620",0.00,-6.50,0,291.85,296.36,0.0,0.0,0.000,831921.3,831921.3,23480,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083654,1571921.00
02/02/2017 20:00,2,0.000,ALERT,210.80,293.96,60.023,1486083603,"274151322000068","219011344069620",0.00,-6.50,0,291.85,295.76,0.0,0.0,0.000,721973.2,721973.2,23992,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083656,1571922.00
02/02/2017 20:00,2,0.000,ALERT,211.25,298.17,59.996,1486083603,"201051344001135","219011344069620",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,603558.6,603558.6,23929,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083658,1571923.00
02/02/2017 20:00,2,0.000,ALERT,211.70,299.07,59.986,1486083603,"201051344000594","219011344069620",0.00,-8.00,0,295.46,300.57,0.0,0.0,0.000,619723.6,619723.6,23807,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083660,1571924.00
02/02/2017 20:00,2,0.000,ALERT,211.70,297.87,59.991,1486083603,"201051344001203","219011344069620",0.00,-8.00,0,295.46,301.17,0.0,0.0,0.000,611943.8,611943.8,23912,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486083662,1571925.00
02/02/2017 20:00,2,0.000,ALERT,210.12,295.16,59.970,1486083603,"274151322000054","219011344069620",0.00,-6.00,0,292.46,296.96,0.0,0.0,0.000,848245.6,848245.6,23522,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486083663,1571926.00
02/02/2017 20:00,2,0.000,ALERT,212.38,297.87,59.996,1486083603,"201051344000867","219011344069620",0.00,-6.50,0,295.16,300.57,0.0,0.0,0.000,606062.7,606062.7,23911,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083665,1571927.00
02/02/2017 20:00,2,0.000,ALERT,211.70,297.87,59.981,1486083603,"201051344001093","219011344069620",0.00,-6.00,0,295.16,299.37,0.0,0.0,0.000,609092.4,609092.4,23811,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083667,1571928.00
02/02/2017 20:00,2,0.000,ALERT,212.16,298.47,59.991,1486083603,"201051344000900","219011344069620",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,625127.0,625127.0,23410,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083669,1571929.00
02/02/2017 20:00,2,0.000,ALERT,212.38,297.57,59.981,1486083603,"201051344000648","219011344069620",0.00,-8.50,0,294.56,300.27,0.0,0.0,0.000,614786.4,614786.4,23442,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083671,1571930.00
02/02/2017 20:00,2,0.000,ALERT,212.38,299.37,59.970,1486083603,"201051344000569","219011344069620",0.00,-7.00,0,296.06,301.17,0.0,0.0,0.000,625692.3,625692.3,23411,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083673,1571931.00
02/02/2017 20:00,2,0.000,ALERT,212.16,298.77,59.986,1486083603,"201051344000983","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,618281.6,618281.6,23572,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083675,1571932.00
02/02/2017 20:00,2,0.000,ALERT,212.38,298.47,59.975,1486083603,"201051344001158","219011344069620",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,606696.5,606696.5,23825,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083676,1571933.00
02/02/2017 20:00,2,0.000,ALERT,212.83,299.07,59.975,1486083603,"201051344000576","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,617531.8,617531.8,23458,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083678,1571934.00
02/02/2017 20:00,2,0.000,ALERT,210.35,293.96,59.938,1486083603,"274151322000087","219011344069620",0.00,-6.00,0,291.55,295.76,0.0,0.0,0.000,820225.5,820225.5,23761,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486083680,1571935.00
02/02/2017 20:15,2,0.000,ALERT,212.61,298.77,59.986,1486084503,"201051344000645","219011344069620",0.00,-6.50,0,296.36,300.27,0.0,0.0,0.000,616732.0,616732.0,23457,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486084506,1571936.00
02/02/2017 20:15,2,0.000,ALERT,210.57,294.86,59.975,1486084503,"274151322000085","219011344069620",0.00,-7.00,0,292.16,296.36,0.0,0.0,0.000,846870.5,846870.5,23545,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084507,1571937.00
02/02/2017 20:15,2,0.000,ALERT,212.83,298.17,59.986,1486084503,"201051344000633","219011344069620",0.00,-8.00,0,294.86,299.97,0.0,0.0,0.000,605896.1,605896.1,23891,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084509,1571938.00
02/02/2017 20:15,2,0.000,ALERT,212.16,298.47,60.007,1486084503,"201051344000469","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,608771.6,608771.6,23853,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486084511,1571939.00
02/02/2017 20:15,2,0.000,ALERT,211.25,297.87,60.018,1486084503,"201051344000646","219011344069620",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,604634.7,604634.7,23818,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084513,1571940.00
02/02/2017 20:15,2,0.000,ALERT,209.90,295.46,59.970,1486084503,"274151322000052","219011344069620",0.00,-8.00,0,291.55,296.66,0.0,0.0,0.000,875299.2,875299.2,23310,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084515,1571941.00
02/02/2017 20:15,2,0.000,ALERT,211.70,298.47,59.981,1486084503,"201051344000585","219011344069620",0.00,-6.50,0,295.16,299.67,0.0,0.0,0.000,615181.4,615181.4,23916,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084516,1571942.00
02/02/2017 20:15,2,0.000,ALERT,211.48,298.47,59.975,1486084503,"201051344001230","219011344069620",0.00,-7.00,0,296.06,299.97,0.0,0.0,0.000,608037.4,608037.4,23698,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084518,1571943.00
02/02/2017 20:15,2,0.000,ALERT,212.16,299.07,59.981,1486084503,"201051344000582","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,599927.0,599927.0,23857,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084520,1571944.00
02/02/2017 20:15,2,0.000,ALERT,211.03,297.87,60.007,1486084503,"201051344000955","219011344069620",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,615236.2,615236.2,23799,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084522,1571945.00
02/02/2017 20:15,2,0.000,ALERT,210.35,294.26,59.965,1486084503,"274151322000094","219011344069620",0.00,-8.50,0,291.25,295.76,0.0,0.0,0.000,721035.6,721035.6,24087,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084523,1571946.00
02/02/2017 20:15,2,0.000,ALERT,212.16,299.07,59.959,1486084503,"201051344000579","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,624249.0,624249.0,23766,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084525,1571947.00
02/02/2017 20:15,2,0.000,ALERT,211.25,298.47,59.981,1486084503,"201051344000890","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,612233.5,612233.5,23865,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084527,1571948.00
02/02/2017 20:15,2,0.000,ALERT,211.70,298.17,59.991,1486084503,"201051344000438","219011344069620",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,613290.1,613290.1,23866,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084529,1571949.00
02/02/2017 20:15,2,0.000,ALERT,211.70,297.57,59.949,1486084503,"201051344000417","219011344069620",0.00,-7.00,0,295.16,299.67,0.0,0.0,0.000,596510.2,596510.2,24013,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084531,1571950.00
02/02/2017 20:15,2,0.000,ALERT,210.35,294.86,59.975,1486084503,"274151322000083","219011344069620",0.00,-7.00,0,292.16,296.96,0.0,0.0,0.000,866852.8,866852.8,23343,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084533,1571951.00
02/02/2017 20:15,2,0.000,ALERT,211.03,294.56,59.986,1486084503,"274151322000076","219011344069620",0.00,-7.00,0,292.16,296.96,0.0,0.0,0.000,924184.7,924184.7,23457,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084534,1571952.00
02/02/2017 20:15,2,0.000,ALERT,211.93,299.07,59.986,1486084503,"201051344000868","219011344069620",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,607221.8,607221.8,23871,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084536,1571953.00
02/02/2017 20:15,2,0.000,ALERT,210.35,295.76,59.996,1486084503,"274151322000095","219011344069620",0.00,-8.50,0,293.06,297.26,0.0,0.0,0.000,915381.9,915381.9,23522,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084538,1571954.00
02/02/2017 20:15,2,0.000,ALERT,211.93,298.47,59.981,1486084503,"201051344000988","219011344069620",0.00,-7.00,0,293.96,299.97,0.0,0.0,0.000,568920.6,568920.6,23900,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084540,1571955.00
02/02/2017 20:15,2,0.000,ALERT,211.25,297.26,59.986,1486084503,"201051344001025","219011344069620",0.00,-8.50,0,295.16,300.57,0.0,0.0,0.000,613352.6,613352.6,23936,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084542,1571956.00
02/02/2017 20:15,2,0.000,ALERT,212.16,298.77,59.991,1486084503,"201051344000458","219011344069620",0.00,-5.50,0,296.66,301.17,0.0,0.0,0.000,617385.4,617385.4,23611,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084544,1571957.00
02/02/2017 20:15,2,0.000,ALERT,212.61,298.47,59.986,1486084503,"201051344000853","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,616113.4,616113.4,23502,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084545,1571958.00
02/02/2017 20:15,2,0.000,ALERT,211.93,297.87,59.954,1486084503,"201051344000685","219011344069620",0.00,-7.00,0,295.46,299.97,0.0,0.0,0.000,612571.8,612571.8,23764,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084547,1571959.00
02/02/2017 20:15,2,0.000,ALERT,211.70,297.57,59.965,1486084503,"201051344000917","219011344069620",0.00,-6.00,0,294.56,299.67,0.0,0.0,0.000,609476.7,609476.7,23783,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084549,1571960.00
02/02/2017 20:15,2,0.000,ALERT,211.70,298.17,60.002,1486084503,"201051344001145","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,615912.7,615912.7,23619,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084551,1571961.00
02/02/2017 20:15,2,0.000,ALERT,211.70,297.26,59.991,1486084503,"201051344000651","219011344069620",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,608017.3,608017.3,23872,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486084552,1571962.00
02/02/2017 20:15,2,0.000,ALERT,209.90,294.26,59.975,1486084503,"274151322000088","219011344069620",0.00,-6.50,0,291.25,296.06,0.0,0.0,0.000,831921.3,831921.3,23482,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084554,1571963.00
02/02/2017 20:15,2,0.000,ALERT,210.80,294.26,60.007,1486084503,"274151322000068","219011344069620",0.00,-6.50,0,291.25,295.46,0.0,0.0,0.000,721973.2,721973.2,23994,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084556,1571964.00
02/02/2017 20:15,2,0.000,ALERT,211.25,297.87,59.991,1486084503,"201051344001135","219011344069620",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,603558.6,603558.6,23931,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486084558,1571965.00
02/02/2017 20:15,2,0.000,ALERT,211.70,299.07,59.975,1486084503,"201051344000594","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,619723.6,619723.6,23809,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084560,1571966.00
02/02/2017 20:15,2,0.000,ALERT,211.48,297.57,59.949,1486084503,"201051344001203","219011344069620",0.00,-8.00,0,295.76,301.47,0.0,0.0,0.000,611943.8,611943.8,23914,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084561,1571967.00
02/02/2017 20:15,2,0.000,ALERT,210.12,294.56,59.975,1486084503,"274151322000054","219011344069620",0.00,-6.00,0,291.85,296.66,0.0,0.0,0.000,848245.6,848245.6,23524,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084563,1571968.00
02/02/2017 20:15,2,0.000,ALERT,212.16,297.87,59.981,1486084503,"201051344000867","219011344069620",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,606062.7,606062.7,23913,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486084565,1571969.00
02/02/2017 20:15,2,0.000,ALERT,211.48,297.87,60.012,1486084503,"201051344001093","219011344069620",0.00,-6.00,0,295.46,299.37,0.0,0.0,0.000,609092.4,609092.4,23813,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084567,1571970.00
02/02/2017 20:15,2,0.000,ALERT,211.93,298.47,59.986,1486084503,"201051344000900","219011344069620",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,625127.0,625127.0,23412,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084569,1571971.00
02/02/2017 20:15,2,0.000,ALERT,212.16,297.57,59.938,1486084503,"201051344000648","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,614786.4,614786.4,23444,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486084570,1571972.00
02/02/2017 20:15,2,0.000,ALERT,212.16,298.77,59.944,1486084503,"201051344000569","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,625692.3,625692.3,23413,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084572,1571973.00
02/02/2017 20:15,2,0.000,ALERT,212.16,298.47,59.981,1486084503,"201051344000983","219011344069620",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,618281.6,618281.6,23574,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084574,1571974.00
02/02/2017 20:15,2,0.000,ALERT,212.16,298.17,59.986,1486084503,"201051344001158","219011344069620",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,606696.5,606696.5,23827,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486084576,1571975.00
02/02/2017 20:15,2,0.000,ALERT,212.61,298.77,59.981,1486084503,"201051344000576","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,617531.8,617531.8,23460,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486084578,1571976.00
02/02/2017 20:15,2,0.000,ALERT,210.35,294.26,59.986,1486084503,"274151322000087","219011344069620",0.00,-6.00,0,290.65,295.46,0.0,0.0,0.000,820225.5,820225.5,23763,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486084579,1571977.00
02/02/2017 20:30,2,0.000,ALERT,213.06,299.07,59.975,1486085403,"201051344000645","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,616732.0,616732.0,23459,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486085405,1571978.00
02/02/2017 20:30,2,0.000,ALERT,210.57,294.56,59.965,1486085403,"274151322000085","219011344069620",0.00,-7.00,0,292.46,296.96,0.0,0.0,0.000,846870.5,846870.5,23547,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486085407,1571979.00
02/02/2017 20:30,2,0.000,ALERT,213.29,298.77,59.959,1486085403,"201051344000633","219011344069620",0.00,-8.00,0,294.86,300.27,0.0,0.0,0.000,605896.1,605896.1,23893,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486085409,1571980.00
02/02/2017 20:30,2,0.000,ALERT,212.61,298.77,59.981,1486085403,"201051344000469","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,608771.6,608771.6,23855,0,0,0,L,1122011218,0,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486085410,1571981.00
02/02/2017 20:30,2,0.000,ALERT,211.70,298.77,59.981,1486085403,"201051344000646","219011344069620",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,604634.7,604634.7,23820,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486085412,1571982.00
02/02/2017 20:30,2,0.000,ALERT,210.12,295.16,59.981,1486085403,"274151322000052","219011344069620",0.00,-8.00,0,292.16,297.57,0.0,0.0,0.000,875299.2,875299.2,23312,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486085414,1571983.00
02/02/2017 20:30,2,0.000,ALERT,212.16,298.77,59.975,1486085403,"201051344000585","219011344069620",0.00,-6.50,0,295.46,300.57,0.0,0.0,0.000,615181.4,615181.4,23918,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486085416,1571984.00
