ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2017 20:30,2,0.000,ALERT,211.93,298.77,60.028,1486085403,"201051344001230","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,608037.4,608037.4,23700,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486085418,1571985.00
02/02/2017 20:30,2,0.000,ALERT,212.38,299.67,59.975,1486085403,"201051344000582","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,599927.0,599927.0,23859,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486085419,1571986.00
02/02/2017 20:30,2,0.000,ALERT,211.70,298.77,59.975,1486085403,"201051344000955","219011344069620",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,615236.2,615236.2,23801,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486085421,1571987.00
02/02/2017 20:30,2,0.000,ALERT,210.80,294.26,59.975,1486085403,"274151322000094","219011344069620",0.00,-8.50,0,291.85,296.36,0.0,0.0,0.000,721035.6,721035.6,24089,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486085423,1571988.00
02/02/2017 20:30,2,0.000,ALERT,212.61,299.37,59.981,1486085403,"201051344000579","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,624249.0,624249.0,23768,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486085425,1571989.00
02/02/2017 20:30,2,0.000,ALERT,211.93,299.07,59.975,1486085403,"201051344000890","219011344069620",0.00,-7.00,0,296.36,301.77,0.0,0.0,0.000,612233.5,612233.5,23867,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486085426,1571990.00
02/02/2017 20:30,2,0.000,ALERT,212.16,298.77,59.970,1486085403,"201051344000438","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,613290.1,613290.1,23868,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486085428,1571991.00
02/02/2017 20:30,2,0.000,ALERT,212.38,298.47,59.975,1486085403,"201051344000417","219011344069620",0.00,-7.00,0,295.46,300.27,0.0,0.0,0.000,596510.2,596510.2,24015,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486085430,1571992.00
02/02/2017 20:30,2,0.000,ALERT,210.80,294.86,59.965,1486085403,"274151322000083","219011344069620",0.00,-7.00,0,292.76,297.57,0.0,0.0,0.000,866852.8,866852.8,23345,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486085432,1571993.00
02/02/2017 20:30,2,0.000,ALERT,211.25,294.86,59.996,1486085403,"274151322000076","219011344069620",0.00,-7.00,0,292.46,297.57,0.0,0.0,0.000,924184.7,924184.7,23459,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486085434,1571994.00
02/02/2017 20:30,2,0.000,ALERT,212.61,299.67,59.959,1486085403,"201051344000868","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,607221.8,607221.8,23873,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486085436,1571995.00
02/02/2017 20:30,2,0.000,ALERT,210.57,295.76,59.944,1486085403,"274151322000095","219011344069620",0.00,-8.50,0,293.66,298.17,0.0,0.0,0.000,915381.9,915381.9,23524,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486085437,1571996.00
02/02/2017 20:30,2,0.000,ALERT,212.16,297.87,59.959,1486085403,"201051344000988","219011344069620",0.00,-7.00,0,293.96,300.27,0.0,0.0,0.000,568920.6,568920.6,23902,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486085439,1571997.00
02/02/2017 20:30,2,0.000,ALERT,211.93,298.17,59.965,1486085403,"201051344001025","219011344069620",0.00,-8.50,0,295.46,301.17,0.0,0.0,0.000,613352.6,613352.6,23938,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486085441,1571998.00
02/02/2017 20:30,2,0.000,ALERT,212.38,298.47,59.991,1486085403,"201051344000458","219011344069620",0.00,-5.50,0,296.36,301.17,0.0,0.0,0.000,617385.4,617385.4,23613,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486085443,1571999.00
02/02/2017 20:30,2,0.000,ALERT,213.06,298.47,59.965,1486085403,"201051344000853","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,616113.4,616113.4,23504,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486085445,1572000.00
02/02/2017 20:30,2,0.000,ALERT,212.38,299.07,59.959,1486085403,"201051344000685","219011344069620",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,612571.8,612571.8,23766,0,0,0,L,1122011218,0,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486085446,1572001.00
02/02/2017 20:30,2,0.000,ALERT,212.16,298.17,59.938,1486085403,"201051344000917","219011344069620",0.00,-6.00,0,294.86,299.97,0.0,0.0,0.000,609476.7,609476.7,23785,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486085448,1572002.00
02/02/2017 20:30,2,0.000,ALERT,212.38,298.77,59.959,1486085403,"201051344001145","219011344069620",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,615912.7,615912.7,23621,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486085450,1572003.00
02/02/2017 20:30,2,0.000,ALERT,212.16,298.17,59.965,1486085403,"201051344000651","219011344069620",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,608017.3,608017.3,23874,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486085452,1572004.00
02/02/2017 20:30,2,0.000,ALERT,210.12,294.26,59.954,1486085403,"274151322000088","219011344069620",0.00,-6.50,0,292.16,296.66,0.0,0.0,0.000,831921.3,831921.3,23484,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486085454,1572005.00
02/02/2017 20:30,2,0.000,ALERT,211.25,294.26,59.954,1486085403,"274151322000068","219011344069620",0.00,-6.50,0,291.55,296.36,0.0,0.0,0.000,721973.2,721973.2,23996,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486085455,1572006.00
02/02/2017 20:30,2,0.000,ALERT,211.70,298.47,59.959,1486085403,"201051344001135","219011344069620",0.00,-8.00,0,296.06,301.17,0.0,0.0,0.000,603558.6,603558.6,23933,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486085457,1572007.00
02/02/2017 20:30,2,0.000,ALERT,212.16,299.07,59.959,1486085403,"201051344000594","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,619723.6,619723.6,23811,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486085459,1572008.00
02/02/2017 20:30,2,0.000,ALERT,212.16,298.47,59.959,1486085403,"201051344001203","219011344069620",0.00,-8.00,0,295.76,302.07,0.0,0.0,0.000,611943.8,611943.8,23916,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486085461,1572009.00
02/02/2017 20:30,2,0.000,ALERT,210.57,294.56,59.954,1486085403,"274151322000054","219011344069620",0.00,-6.50,0,292.46,297.26,0.0,0.0,0.000,848245.6,848245.6,23526,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486085463,1572010.00
02/02/2017 20:30,2,0.000,ALERT,212.83,298.17,59.959,1486085403,"201051344000867","219011344069620",0.00,-6.50,0,295.16,300.87,0.0,0.0,0.000,606062.7,606062.7,23915,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486085464,1572011.00
02/02/2017 20:30,2,0.000,ALERT,211.93,298.47,59.959,1486085403,"201051344001093","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,609092.4,609092.4,23815,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486085466,1572012.00
02/02/2017 20:30,2,0.000,ALERT,212.38,298.47,59.970,1486085403,"201051344000900","219011344069620",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,625127.0,625127.0,23414,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486085468,1572013.00
02/02/2017 20:30,2,0.000,ALERT,212.61,297.57,59.965,1486085403,"201051344000648","219011344069620",0.00,-8.50,0,295.16,300.57,0.0,0.0,0.000,614786.4,614786.4,23446,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486085470,1572014.00
02/02/2017 20:30,2,0.000,ALERT,212.61,299.07,59.965,1486085403,"201051344000569","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,625692.3,625692.3,23415,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486085472,1572015.00
02/02/2017 20:30,2,0.000,ALERT,212.61,298.47,59.959,1486085403,"201051344000983","219011344069620",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,618281.6,618281.6,23576,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486085473,1572016.00
02/02/2017 20:30,2,0.000,ALERT,212.61,298.47,59.970,1486085403,"201051344001158","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,606696.5,606696.5,23829,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486085475,1572017.00
02/02/2017 20:30,2,0.000,ALERT,213.06,299.07,59.959,1486085403,"201051344000576","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,617531.8,617531.8,23462,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486085477,1572018.00
02/02/2017 20:30,2,0.000,ALERT,210.57,293.96,59.959,1486085403,"274151322000087","219011344069620",0.00,-6.00,0,291.25,296.36,0.0,0.0,0.000,820225.5,820225.5,23765,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486085479,1572019.00
02/02/2017 20:45,2,0.000,ALERT,213.29,299.67,59.986,1486086303,"201051344000645","219011344069620",0.00,-6.50,0,296.96,301.77,0.0,0.0,0.000,616732.0,616732.0,23461,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486086305,1572020.00
02/02/2017 20:45,2,0.000,ALERT,210.80,295.16,59.986,1486086303,"274151322000085","219011344069620",0.00,-7.00,0,292.46,297.26,0.0,0.0,0.000,846870.5,846870.5,23549,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086307,1572021.00
02/02/2017 20:45,2,0.000,ALERT,213.51,299.67,59.996,1486086303,"201051344000633","219011344069620",0.00,-8.00,0,295.16,301.17,0.0,0.0,0.000,605896.1,605896.1,23895,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086309,1572022.00
02/02/2017 20:45,2,0.000,ALERT,213.06,299.97,59.996,1486086303,"201051344000469","219011344069620",0.00,-8.00,0,295.46,301.47,0.0,0.0,0.000,608771.6,608771.6,23857,0,0,0,L,1122011218,0,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086311,1572023.00
02/02/2017 20:45,2,0.000,ALERT,212.16,299.07,59.970,1486086303,"201051344000646","219011344069620",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,604634.7,604634.7,23822,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086313,1572024.00
02/02/2017 20:45,2,0.000,ALERT,210.57,295.76,59.991,1486086303,"274151322000052","219011344069620",0.00,-7.00,0,292.76,297.87,0.0,0.0,0.000,875299.2,875299.2,23314,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086315,1572025.00
02/02/2017 20:45,2,0.000,ALERT,212.38,299.37,59.991,1486086303,"201051344000585","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,615181.4,615181.4,23920,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086316,1572026.00
02/02/2017 20:45,2,0.000,ALERT,212.38,299.37,59.991,1486086303,"201051344001230","219011344069620",0.00,-7.00,0,296.96,300.57,0.0,0.0,0.000,608037.4,608037.4,23702,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086318,1572027.00
02/02/2017 20:45,2,0.000,ALERT,212.83,299.97,59.986,1486086303,"201051344000582","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,599927.0,599927.0,23861,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086320,1572028.00
02/02/2017 20:45,2,0.000,ALERT,211.93,299.07,60.012,1486086303,"201051344000955","219011344069620",0.00,-7.00,0,296.66,300.27,0.0,0.0,0.000,615236.2,615236.2,23803,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086322,1572029.00
02/02/2017 20:45,2,0.000,ALERT,210.57,295.46,60.007,1486086303,"274151322000094","219011344069620",0.00,-8.50,0,291.85,296.66,0.0,0.0,0.000,721035.6,721035.6,24091,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086324,1572030.00
02/02/2017 20:45,2,0.000,ALERT,212.83,300.87,59.991,1486086303,"201051344000579","219011344069620",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,624249.0,624249.0,23770,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086325,1572031.00
02/02/2017 20:45,2,0.000,ALERT,212.16,299.67,59.996,1486086303,"201051344000890","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,612233.5,612233.5,23869,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486086327,1572032.00
02/02/2017 20:45,2,0.000,ALERT,212.38,299.07,59.991,1486086303,"201051344000438","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,613290.1,613290.1,23870,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086329,1572033.00
02/02/2017 20:45,2,0.000,ALERT,212.83,298.77,60.002,1486086303,"201051344000417","219011344069620",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,596510.2,596510.2,24017,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486086331,1572034.00
02/02/2017 20:45,2,0.000,ALERT,210.80,296.06,59.986,1486086303,"274151322000083","219011344069620",0.00,-7.00,0,293.36,297.87,0.0,0.0,0.000,866852.8,866852.8,23347,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086333,1572035.00
02/02/2017 20:45,2,0.000,ALERT,211.48,295.16,59.981,1486086303,"274151322000076","219011344069620",0.00,-7.00,0,292.46,297.57,0.0,0.0,0.000,924184.7,924184.7,23461,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086334,1572036.00
02/02/2017 20:45,2,0.000,ALERT,212.83,301.17,60.034,1486086303,"201051344000868","219011344069620",0.00,-7.00,0,296.96,302.37,0.0,0.0,0.000,607221.8,607221.8,23875,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086336,1572037.00
02/02/2017 20:45,2,0.000,ALERT,210.57,296.06,60.002,1486086303,"274151322000095","219011344069620",0.00,-8.50,0,294.56,298.17,0.0,0.0,0.000,915381.9,915381.9,23526,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086338,1572038.00
02/02/2017 20:45,2,0.000,ALERT,212.61,299.97,59.959,1486086303,"201051344000988","219011344069620",0.00,-7.00,0,293.66,301.17,0.0,0.0,0.000,568920.6,568920.6,23904,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486086340,1572039.00
02/02/2017 20:45,2,0.000,ALERT,212.16,298.47,60.007,1486086303,"201051344001025","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,613352.6,613352.6,23940,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086342,1572040.00
02/02/2017 20:45,2,0.000,ALERT,212.61,299.97,59.986,1486086303,"201051344000458","219011344069620",0.00,-5.50,0,296.36,302.37,0.0,0.0,0.000,617385.4,617385.4,23615,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086343,1572041.00
02/02/2017 20:45,2,0.000,ALERT,213.51,299.97,59.996,1486086303,"201051344000853","219011344069620",0.00,-8.00,0,296.36,301.77,0.0,0.0,0.000,616113.4,616113.4,23506,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086345,1572042.00
02/02/2017 20:45,2,0.000,ALERT,212.83,299.37,59.996,1486086303,"201051344000685","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,612571.8,612571.8,23768,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086347,1572043.00
02/02/2017 20:45,2,0.000,ALERT,212.83,298.77,59.996,1486086303,"201051344000917","219011344069620",0.00,-6.00,0,295.46,299.97,0.0,0.0,0.000,609476.7,609476.7,23787,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086349,1572044.00
02/02/2017 20:45,2,0.000,ALERT,213.06,299.67,60.023,1486086303,"201051344001145","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,615912.7,615912.7,23623,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086351,1572045.00
02/02/2017 20:45,2,0.000,ALERT,212.61,298.77,59.965,1486086303,"201051344000651","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,608017.3,608017.3,23876,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086352,1572046.00
02/02/2017 20:45,2,0.000,ALERT,210.57,295.76,60.023,1486086303,"274151322000088","219011344069620",0.00,-6.50,0,293.06,296.96,0.0,0.0,0.000,831921.3,831921.3,23486,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086354,1572047.00
02/02/2017 20:45,2,0.000,ALERT,211.70,294.86,59.981,1486086303,"274151322000068","219011344069620",0.00,-6.50,0,292.46,296.36,0.0,0.0,0.000,721973.2,721973.2,23998,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086356,1572048.00
02/02/2017 20:45,2,0.000,ALERT,212.16,299.37,60.002,1486086303,"201051344001135","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,603558.6,603558.6,23935,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086358,1572049.00
02/02/2017 20:45,2,0.000,ALERT,212.61,300.57,59.959,1486086303,"201051344000594","219011344069620",0.00,-8.00,0,296.06,301.77,0.0,0.0,0.000,619723.6,619723.6,23813,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086359,1572050.00
02/02/2017 20:45,2,0.000,ALERT,212.83,299.37,60.002,1486086303,"201051344001203","219011344069620",0.00,-8.00,0,296.66,302.07,0.0,0.0,0.000,611943.8,611943.8,23918,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486086361,1572051.00
02/02/2017 20:45,2,0.000,ALERT,210.80,295.76,60.028,1486086303,"274151322000054","219011344069620",0.00,-6.50,0,293.06,297.57,0.0,0.0,0.000,848245.6,848245.6,23528,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086363,1572052.00
02/02/2017 20:45,2,0.000,ALERT,213.06,299.37,59.996,1486086303,"201051344000867","219011344069620",0.00,-7.00,0,295.46,301.77,0.0,0.0,0.000,606062.7,606062.7,23917,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086365,1572053.00
02/02/2017 20:45,2,0.000,ALERT,212.38,299.07,60.002,1486086303,"201051344001093","219011344069620",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,609092.4,609092.4,23817,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086367,1572054.00
02/02/2017 20:45,2,0.000,ALERT,212.83,299.97,59.996,1486086303,"201051344000900","219011344069620",0.00,-8.00,0,295.76,301.47,0.0,0.0,0.000,625127.0,625127.0,23416,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486086369,1572055.00
02/02/2017 20:45,2,0.000,ALERT,213.06,299.37,60.002,1486086303,"201051344000648","219011344069620",0.00,-8.50,0,295.16,301.47,0.0,0.0,0.000,614786.4,614786.4,23448,0,0,0,L,1122011218,0,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086370,1572056.00
02/02/2017 20:45,2,0.000,ALERT,213.06,300.57,60.002,1486086303,"201051344000569","219011344069620",0.00,-7.00,0,296.96,302.68,0.0,0.0,0.000,625692.3,625692.3,23417,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086372,1572057.00
02/02/2017 20:45,2,0.000,ALERT,212.83,299.97,60.028,1486086303,"201051344000983","219011344069620",0.00,-7.00,0,296.36,302.07,0.0,0.0,0.000,618281.6,618281.6,23578,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086374,1572058.00
02/02/2017 20:45,2,0.000,ALERT,213.06,299.97,60.007,1486086303,"201051344001158","219011344069620",0.00,-8.00,0,295.76,301.47,0.0,0.0,0.000,606696.5,606696.5,23831,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486086376,1572059.00
02/02/2017 20:45,2,0.000,ALERT,213.29,300.57,59.996,1486086303,"201051344000576","219011344069620",0.00,-6.50,0,296.36,301.77,0.0,0.0,0.000,617531.8,617531.8,23464,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086378,1572060.00
02/02/2017 20:45,2,0.000,ALERT,211.03,294.86,59.986,1486086303,"274151322000087","219011344069620",0.00,-6.00,0,292.16,296.66,0.0,0.0,0.000,820225.5,820225.5,23767,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486086380,1572061.00
02/02/2017 21:00,2,0.000,ALERT,213.51,300.27,59.965,1486087204,"201051344000645","219011344069620",0.00,-6.50,0,286.74,302.07,0.0,0.0,0.000,616732.0,616732.0,23463,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087206,1572062.00
02/02/2017 21:00,2,0.000,ALERT,211.25,296.06,59.959,1486087204,"274151322000085","219011344069620",0.00,-7.00,0,283.14,299.07,0.0,0.0,0.000,846870.5,846870.5,23551,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087207,1572063.00
02/02/2017 21:00,2,0.000,ALERT,213.74,299.97,59.981,1486087204,"201051344000633","219011344069620",0.00,-8.00,0,285.24,301.47,0.0,0.0,0.000,605896.1,605896.1,23897,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087209,1572064.00
02/02/2017 21:00,2,0.000,ALERT,213.06,300.27,59.933,1486087204,"201051344000469","219011344069620",0.00,-8.50,0,285.84,301.77,0.0,0.0,0.000,608771.6,608771.6,23859,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486087211,1572065.00
02/02/2017 21:00,2,0.000,ALERT,212.16,299.37,60.007,1486087204,"201051344000646","219011344069620",0.00,-8.00,0,285.54,300.87,0.0,0.0,0.000,604634.7,604634.7,23824,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087213,1572066.00
02/02/2017 21:00,2,0.000,ALERT,211.03,297.26,59.970,1486087204,"274151322000052","219011344069620",0.00,-7.00,0,282.84,299.07,0.0,0.0,0.000,875299.2,875299.2,23316,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087215,1572067.00
02/02/2017 21:00,2,0.000,ALERT,212.38,299.67,59.949,1486087204,"201051344000585","219011344069620",0.00,-7.00,0,285.54,300.87,0.0,0.0,0.000,615181.4,615181.4,23922,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087216,1572068.00
02/02/2017 21:00,2,0.000,ALERT,212.38,299.67,59.965,1486087204,"201051344001230","219011344069620",0.00,-7.00,0,286.14,301.17,0.0,0.0,0.000,608037.4,608037.4,23704,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087218,1572069.00
02/02/2017 21:00,2,0.000,ALERT,213.06,300.27,59.975,1486087204,"201051344000582","219011344069620",0.00,-8.50,0,286.74,301.77,0.0,0.0,0.000,599927.0,599927.0,23863,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087220,1572070.00
02/02/2017 21:00,2,0.000,ALERT,211.93,299.07,59.959,1486087204,"201051344000955","219011344069620",0.00,-7.00,0,285.84,300.57,0.0,0.0,0.000,615236.2,615236.2,23805,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087222,1572071.00
02/02/2017 21:00,2,0.000,ALERT,211.25,295.76,59.938,1486087204,"274151322000094","219011344069620",0.00,-8.50,0,282.84,298.17,0.0,0.0,0.000,721035.6,721035.6,24093,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087224,1572072.00
02/02/2017 21:00,2,0.000,ALERT,213.06,300.87,59.996,1486087204,"201051344000579","219011344069620",0.00,-7.00,0,287.35,302.68,0.0,0.0,0.000,624249.0,624249.0,23772,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087225,1572073.00
02/02/2017 21:00,2,0.000,ALERT,212.38,299.37,59.959,1486087204,"201051344000890","219011344069620",0.00,-7.00,0,286.74,302.07,0.0,0.0,0.000,612233.5,612233.5,23871,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087227,1572074.00
02/02/2017 21:00,2,0.000,ALERT,212.61,299.07,59.954,1486087204,"201051344000438","219011344069620",0.00,-8.50,0,286.14,301.17,0.0,0.0,0.000,613290.1,613290.1,23872,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087229,1572075.00
02/02/2017 21:00,2,0.000,ALERT,212.83,298.77,59.991,1486087204,"201051344000417","219011344069620",0.00,-8.00,0,285.54,300.57,0.0,0.0,0.000,596510.2,596510.2,24019,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087231,1572076.00
02/02/2017 21:00,2,0.000,ALERT,211.48,296.36,59.991,1486087204,"274151322000083","219011344069620",0.00,-7.00,0,283.44,299.07,0.0,0.0,0.000,866852.8,866852.8,23349,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087233,1572077.00
02/02/2017 21:00,2,0.000,ALERT,212.16,297.26,59.965,1486087204,"274151322000076","219011344069620",0.00,-7.00,0,282.84,299.37,0.0,0.0,0.000,924184.7,924184.7,23463,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087235,1572078.00
02/02/2017 21:00,2,0.000,ALERT,212.83,300.57,59.959,1486087204,"201051344000868","219011344069620",0.00,-6.50,0,287.35,302.68,0.0,0.0,0.000,607221.8,607221.8,23877,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087237,1572079.00
02/02/2017 21:00,2,0.000,ALERT,211.25,297.57,59.933,1486087204,"274151322000095","219011344069620",0.00,-8.50,0,284.04,299.67,0.0,0.0,0.000,915381.9,915381.9,23528,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087239,1572080.00
02/02/2017 21:00,2,0.000,ALERT,212.83,299.67,59.986,1486087204,"201051344000988","219011344069620",0.00,-7.00,0,284.34,301.77,0.0,0.0,0.000,568920.6,568920.6,23906,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087240,1572081.00
02/02/2017 21:00,2,0.000,ALERT,212.38,298.47,59.986,1486087204,"201051344001025","219011344069620",0.00,-8.50,0,285.54,301.17,0.0,0.0,0.000,613352.6,613352.6,23942,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087242,1572082.00
02/02/2017 21:00,2,0.000,ALERT,213.06,300.27,59.949,1486087204,"201051344000458","219011344069620",0.00,-5.50,0,286.74,302.68,0.0,0.0,0.000,617385.4,617385.4,23617,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486087244,1572083.00
02/02/2017 21:00,2,0.000,ALERT,213.74,299.97,59.949,1486087204,"201051344000853","219011344069620",0.00,-8.00,0,286.74,302.07,0.0,0.0,0.000,616113.4,616113.4,23508,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087246,1572084.00
02/02/2017 21:00,2,0.000,ALERT,212.83,299.37,59.944,1486087204,"201051344000685","219011344069620",0.00,-7.00,0,285.84,301.17,0.0,0.0,0.000,612571.8,612571.8,23770,0,0,0,L,1122011218,0,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087248,1572085.00
02/02/2017 21:00,2,0.000,ALERT,212.83,299.07,59.954,1486087204,"201051344000917","219011344069620",0.00,-6.00,0,284.94,300.57,0.0,0.0,0.000,609476.7,609476.7,23789,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087249,1572086.00
02/02/2017 21:00,2,0.000,ALERT,213.06,299.37,59.954,1486087204,"201051344001145","219011344069620",0.00,-7.00,0,286.44,301.47,0.0,0.0,0.000,615912.7,615912.7,23625,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087251,1572087.00
02/02/2017 21:00,2,0.000,ALERT,212.61,298.47,59.954,1486087204,"201051344000651","219011344069620",0.00,-9.00,0,285.54,300.57,0.0,0.0,0.000,608017.3,608017.3,23878,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087253,1572088.00
02/02/2017 21:00,2,0.000,ALERT,211.03,296.66,59.949,1486087204,"274151322000088","219011344069620",0.00,-6.00,0,282.54,298.47,0.0,0.0,0.000,831921.3,831921.3,23488,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087255,1572089.00
02/02/2017 21:00,2,0.000,ALERT,212.16,299.37,59.965,1486087204,"201051344001135","219011344069620",0.00,-8.00,0,286.14,301.47,0.0,0.0,0.000,603558.6,603558.6,23937,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087258,1572090.00
02/02/2017 21:00,2,0.000,ALERT,212.61,300.57,59.975,1486087204,"201051344000594","219011344069620",0.00,-8.00,0,286.44,302.07,0.0,0.0,0.000,619723.6,619723.6,23815,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087260,1572091.00
02/02/2017 21:00,2,0.000,ALERT,212.61,299.07,59.970,1486087204,"201051344001203","219011344069620",0.00,-8.00,0,285.84,302.37,0.0,0.0,0.000,611943.8,611943.8,23920,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486087261,1572092.00
02/02/2017 21:00,2,0.000,ALERT,211.25,296.66,59.975,1486087204,"274151322000054","219011344069620",0.00,-6.50,0,283.14,298.77,0.0,0.0,0.000,848245.6,848245.6,23530,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087263,1572093.00
02/02/2017 21:00,2,0.000,ALERT,213.29,299.67,59.896,1486087204,"201051344000867","219011344069620",0.00,-6.50,0,286.14,302.07,0.0,0.0,0.000,606062.7,606062.7,23919,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087265,1572094.00
02/02/2017 21:00,2,0.000,ALERT,212.38,299.07,59.922,1486087204,"201051344001093","219011344069620",0.00,-6.00,0,285.84,300.57,0.0,0.0,0.000,609092.4,609092.4,23819,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486087267,1572095.00
02/02/2017 21:00,2,0.000,ALERT,212.83,299.97,59.944,1486087204,"201051344000900","219011344069620",0.00,-8.00,0,286.14,301.77,0.0,0.0,0.000,625127.0,625127.0,23418,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087269,1572096.00
02/02/2017 21:00,2,0.000,ALERT,213.29,299.37,59.949,1486087204,"201051344000648","219011344069620",0.00,-8.50,0,286.14,301.77,0.0,0.0,0.000,614786.4,614786.4,23450,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486087271,1572097.00
02/02/2017 21:00,2,0.000,ALERT,213.29,300.87,59.944,1486087204,"201051344000569","219011344069620",0.00,-7.00,0,287.35,302.98,0.0,0.0,0.000,625692.3,625692.3,23419,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087272,1572098.00
02/02/2017 21:00,2,0.000,ALERT,213.06,300.27,59.938,1486087204,"201051344000983","219011344069620",0.00,-7.00,0,287.05,302.37,0.0,0.0,0.000,618281.6,618281.6,23580,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087274,1572099.00
02/02/2017 21:00,2,0.000,ALERT,213.29,299.97,59.949,1486087204,"201051344001158","219011344069620",0.00,-8.50,0,286.14,301.77,0.0,0.0,0.000,606696.5,606696.5,23833,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486087276,1572100.00
02/02/2017 21:00,2,0.000,ALERT,213.74,300.57,59.949,1486087204,"201051344000576","219011344069620",0.00,-8.00,0,287.05,302.07,0.0,0.0,0.000,617531.8,617531.8,23466,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087278,1572101.00
02/02/2017 21:00,2,0.000,ALERT,211.48,295.46,59.938,1486087204,"274151322000087","219011344069620",0.00,-6.00,0,281.94,297.57,0.0,0.0,0.000,820225.5,820225.5,23769,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087279,1572102.00
02/02/2017 21:00,2,0.000,ALERT,211.93,296.06,59.938,1486087204,"274151322000068","219011344069620",0.00,-6.50,0,282.24,297.87,0.0,0.0,0.000,721973.2,721973.2,24000,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486087281,1572103.00
02/02/2017 21:15,2,0.000,ALERT,213.51,299.97,59.933,1486088104,"201051344000645","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,616732.0,616732.0,23465,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088106,1572104.00
02/02/2017 21:15,2,0.000,ALERT,211.25,296.66,59.965,1486088104,"274151322000085","219011344069620",0.00,-7.00,0,293.96,298.17,0.0,0.0,0.000,846870.5,846870.5,23553,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088107,1572105.00
02/02/2017 21:15,2,0.000,ALERT,213.74,299.97,59.928,1486088104,"201051344000633","219011344069620",0.00,-8.00,0,296.36,302.07,0.0,0.0,0.000,605896.1,605896.1,23899,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486088109,1572106.00
02/02/2017 21:15,2,0.000,ALERT,213.29,300.27,59.970,1486088104,"201051344000469","219011344069620",0.00,-8.50,0,296.96,302.37,0.0,0.0,0.000,608771.6,608771.6,23861,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088111,1572107.00
02/02/2017 21:15,2,0.000,ALERT,212.61,299.67,59.970,1486088104,"201051344000646","219011344069620",0.00,-8.00,0,296.66,302.37,0.0,0.0,0.000,604634.7,604634.7,23826,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088113,1572108.00
02/02/2017 21:15,2,0.000,ALERT,211.03,296.96,59.965,1486088104,"274151322000052","219011344069620",0.00,-7.00,0,293.96,298.47,0.0,0.0,0.000,875299.2,875299.2,23318,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088114,1572109.00
02/02/2017 21:15,2,0.000,ALERT,212.61,299.67,59.975,1486088104,"201051344000585","219011344069620",0.00,-7.00,0,296.36,302.37,0.0,0.0,0.000,615181.4,615181.4,23924,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088116,1572110.00
02/02/2017 21:15,2,0.000,ALERT,212.61,299.97,59.975,1486088104,"201051344001230","219011344069620",0.00,-7.00,0,297.26,302.68,0.0,0.0,0.000,608037.4,608037.4,23706,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088118,1572111.00
02/02/2017 21:15,2,0.000,ALERT,213.06,300.27,59.965,1486088104,"201051344000582","219011344069620",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,599927.0,599927.0,23865,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088120,1572112.00
02/02/2017 21:15,2,0.000,ALERT,212.16,299.67,59.981,1486088104,"201051344000955","219011344069620",0.00,-7.00,0,296.96,302.07,0.0,0.0,0.000,615236.2,615236.2,23807,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088122,1572113.00
02/02/2017 21:15,2,0.000,ALERT,211.25,295.76,59.965,1486088104,"274151322000094","219011344069620",0.00,-8.50,0,293.36,297.26,0.0,0.0,0.000,721035.6,721035.6,24095,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088124,1572114.00
02/02/2017 21:15,2,0.000,ALERT,213.06,300.57,59.970,1486088104,"201051344000579","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,624249.0,624249.0,23774,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486088125,1572115.00
02/02/2017 21:15,2,0.000,ALERT,212.38,299.97,59.970,1486088104,"201051344000890","219011344069620",0.00,-7.00,0,297.57,302.98,0.0,0.0,0.000,612233.5,612233.5,23873,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088127,1572116.00
02/02/2017 21:15,2,0.000,ALERT,212.61,299.67,59.975,1486088104,"201051344000438","219011344069620",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,613290.1,613290.1,23874,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088129,1572117.00
02/02/2017 21:15,2,0.000,ALERT,212.83,299.07,59.970,1486088104,"201051344000417","219011344069620",0.00,-8.00,0,296.66,301.77,0.0,0.0,0.000,596510.2,596510.2,24021,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088131,1572118.00
02/02/2017 21:15,2,0.000,ALERT,211.25,296.66,59.944,1486088104,"274151322000083","219011344069620",0.00,-7.00,0,294.56,298.47,0.0,0.0,0.000,866852.8,866852.8,23351,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088133,1572119.00
02/02/2017 21:15,2,0.000,ALERT,211.70,296.96,59.965,1486088104,"274151322000076","219011344069620",0.00,-7.00,0,293.96,298.47,0.0,0.0,0.000,924184.7,924184.7,23465,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486088134,1572120.00
02/02/2017 21:15,2,0.000,ALERT,212.83,300.87,59.975,1486088104,"201051344000868","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,607221.8,607221.8,23879,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088136,1572121.00
02/02/2017 21:15,2,0.000,ALERT,211.25,297.57,59.970,1486088104,"274151322000095","219011344069620",0.00,-8.50,0,295.16,299.07,0.0,0.0,0.000,915381.9,915381.9,23530,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486088138,1572122.00
02/02/2017 21:15,2,0.000,ALERT,212.83,299.97,59.970,1486088104,"201051344000988","219011344069620",0.00,-7.00,0,295.16,302.07,0.0,0.0,0.000,568920.6,568920.6,23908,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088140,1572123.00
02/02/2017 21:15,2,0.000,ALERT,212.61,299.07,59.991,1486088104,"201051344001025","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,613352.6,613352.6,23944,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486088142,1572124.00
02/02/2017 21:15,2,0.000,ALERT,213.06,299.97,59.975,1486088104,"201051344000458","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,617385.4,617385.4,23619,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088143,1572125.00
02/02/2017 21:15,2,0.000,ALERT,213.51,299.97,59.975,1486088104,"201051344000853","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,616113.4,616113.4,23510,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088145,1572126.00
02/02/2017 21:15,2,0.000,ALERT,212.83,299.67,59.970,1486088104,"201051344000685","219011344069620",0.00,-7.00,0,296.96,302.68,0.0,0.0,0.000,612571.8,612571.8,23772,0,0,0,L,1122011218,0,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088147,1572127.00
02/02/2017 21:15,2,0.000,ALERT,212.83,299.37,59.970,1486088104,"201051344000917","219011344069620",0.00,-6.00,0,295.76,301.77,0.0,0.0,0.000,609476.7,609476.7,23791,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088149,1572128.00
02/02/2017 21:15,2,0.000,ALERT,212.83,299.67,59.970,1486088104,"201051344001145","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,615912.7,615912.7,23627,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088151,1572129.00
