ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2017 21:15,2,0.000,ALERT,212.61,298.77,59.981,1486088104,"201051344000651","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,608017.3,608017.3,23880,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088152,1572130.00
02/02/2017 21:15,2,0.000,ALERT,210.80,296.06,59.970,1486088104,"274151322000088","219011344069620",0.00,-6.50,0,293.66,297.57,0.0,0.0,0.000,831921.3,831921.3,23490,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088155,1572131.00
02/02/2017 21:15,2,0.000,ALERT,211.70,296.06,59.970,1486088104,"274151322000068","219011344069620",0.00,-6.50,0,293.36,296.96,0.0,0.0,0.000,721973.2,721973.2,24002,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088156,1572132.00
02/02/2017 21:15,2,0.000,ALERT,212.38,299.67,60.007,1486088104,"201051344001135","219011344069620",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,603558.6,603558.6,23939,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088158,1572133.00
02/02/2017 21:15,2,0.000,ALERT,212.61,300.27,59.959,1486088104,"201051344000594","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,619723.6,619723.6,23817,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088160,1572134.00
02/02/2017 21:15,2,0.000,ALERT,212.83,299.37,59.949,1486088104,"201051344001203","219011344069620",0.00,-8.00,0,296.96,302.98,0.0,0.0,0.000,611943.8,611943.8,23922,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088162,1572135.00
02/02/2017 21:15,2,0.000,ALERT,211.03,296.96,59.965,1486088104,"274151322000054","219011344069620",0.00,-6.50,0,294.26,298.47,0.0,0.0,0.000,848245.6,848245.6,23532,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088164,1572136.00
02/02/2017 21:15,2,0.000,ALERT,213.29,299.07,59.970,1486088104,"201051344000867","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,606062.7,606062.7,23921,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486088165,1572137.00
02/02/2017 21:15,2,0.000,ALERT,212.61,299.37,59.970,1486088104,"201051344001093","219011344069620",0.00,-6.50,0,296.96,302.07,0.0,0.0,0.000,609092.4,609092.4,23821,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088167,1572138.00
02/02/2017 21:15,2,0.000,ALERT,213.06,299.97,59.938,1486088104,"201051344000900","219011344069620",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,625127.0,625127.0,23420,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088169,1572139.00
02/02/2017 21:15,2,0.000,ALERT,213.29,299.07,59.970,1486088104,"201051344000648","219011344069620",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,614786.4,614786.4,23452,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088171,1572140.00
02/02/2017 21:15,2,0.000,ALERT,213.06,300.57,59.975,1486088104,"201051344000569","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,625692.3,625692.3,23421,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088173,1572141.00
02/02/2017 21:15,2,0.000,ALERT,213.06,300.27,59.944,1486088104,"201051344000983","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,618281.6,618281.6,23582,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088174,1572142.00
02/02/2017 21:15,2,0.000,ALERT,213.06,299.67,60.018,1486088104,"201051344001158","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,606696.5,606696.5,23835,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088176,1572143.00
02/02/2017 21:15,2,0.000,ALERT,213.51,300.57,59.970,1486088104,"201051344000576","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,617531.8,617531.8,23468,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088178,1572144.00
02/02/2017 21:15,2,0.000,ALERT,211.25,294.86,59.975,1486088104,"274151322000087","219011344069620",0.00,-6.50,0,293.06,297.26,0.0,0.0,0.000,820225.5,820225.5,23771,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486088180,1572145.00
02/02/2017 21:30,2,0.000,ALERT,213.29,299.67,59.975,1486089003,"201051344000645","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,616732.0,616732.0,23467,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089005,1572146.00
02/02/2017 21:30,2,0.000,ALERT,211.25,296.66,59.965,1486089003,"274151322000085","219011344069620",0.00,-7.00,0,293.96,298.77,0.0,0.0,0.000,846870.5,846870.5,23555,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089007,1572147.00
02/02/2017 21:30,2,0.000,ALERT,213.74,299.97,59.981,1486089003,"201051344000633","219011344069620",0.00,-8.00,0,296.36,301.77,0.0,0.0,0.000,605896.1,605896.1,23901,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089009,1572148.00
02/02/2017 21:30,2,0.000,ALERT,213.06,299.97,59.975,1486089003,"201051344000469","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,608771.6,608771.6,23863,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486089011,1572149.00
02/02/2017 21:30,2,0.000,ALERT,212.61,299.67,59.965,1486089003,"201051344000646","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,604634.7,604634.7,23828,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089013,1572150.00
02/02/2017 21:30,2,0.000,ALERT,211.25,296.36,59.975,1486089003,"274151322000052","219011344069620",0.00,-8.00,0,293.66,299.67,0.0,0.0,0.000,875299.2,875299.2,23320,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089014,1572151.00
02/02/2017 21:30,2,0.000,ALERT,212.83,299.97,60.002,1486089003,"201051344000585","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,615181.4,615181.4,23926,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089016,1572152.00
02/02/2017 21:30,2,0.000,ALERT,212.83,300.27,59.975,1486089003,"201051344001230","219011344069620",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,608037.4,608037.4,23708,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486089018,1572153.00
02/02/2017 21:30,2,0.000,ALERT,213.29,300.57,59.991,1486089003,"201051344000582","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,599927.0,599927.0,23867,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089020,1572154.00
02/02/2017 21:30,2,0.000,ALERT,212.38,299.67,59.959,1486089003,"201051344000955","219011344069620",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,615236.2,615236.2,23809,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089022,1572155.00
02/02/2017 21:30,2,0.000,ALERT,211.25,295.76,59.970,1486089003,"274151322000094","219011344069620",0.00,-8.50,0,293.06,298.47,0.0,0.0,0.000,721035.6,721035.6,24097,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089023,1572156.00
02/02/2017 21:30,2,0.000,ALERT,213.06,300.57,59.954,1486089003,"201051344000579","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,624249.0,624249.0,23776,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089025,1572157.00
02/02/2017 21:30,2,0.000,ALERT,212.61,300.27,59.975,1486089003,"201051344000890","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,612233.5,612233.5,23875,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089027,1572158.00
02/02/2017 21:30,2,0.000,ALERT,212.83,299.67,59.944,1486089003,"201051344000438","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,613290.1,613290.1,23876,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486089029,1572159.00
02/02/2017 21:30,2,0.000,ALERT,213.06,299.37,59.938,1486089003,"201051344000417","219011344069620",0.00,-8.00,0,297.26,300.87,0.0,0.0,0.000,596510.2,596510.2,24023,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089031,1572160.00
02/02/2017 21:30,2,0.000,ALERT,211.25,296.96,59.965,1486089003,"274151322000083","219011344069620",0.00,-7.00,0,293.96,299.67,0.0,0.0,0.000,866852.8,866852.8,23353,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089032,1572161.00
02/02/2017 21:30,2,0.000,ALERT,211.93,296.36,59.975,1486089003,"274151322000076","219011344069620",0.00,-7.00,0,293.96,299.37,0.0,0.0,0.000,924184.7,924184.7,23467,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089034,1572162.00
02/02/2017 21:30,2,0.000,ALERT,212.83,300.87,59.975,1486089003,"201051344000868","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,607221.8,607221.8,23881,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089036,1572163.00
02/02/2017 21:30,2,0.000,ALERT,211.25,297.87,59.986,1486089003,"274151322000095","219011344069620",0.00,-8.50,0,294.86,299.97,0.0,0.0,0.000,915381.9,915381.9,23532,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089038,1572164.00
02/02/2017 21:30,2,0.000,ALERT,212.83,299.97,59.975,1486089003,"201051344000988","219011344069620",0.00,-7.00,0,295.46,301.77,0.0,0.0,0.000,568920.6,568920.6,23910,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486089040,1572165.00
02/02/2017 21:30,2,0.000,ALERT,212.83,299.07,59.975,1486089003,"201051344001025","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,613352.6,613352.6,23946,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089041,1572166.00
02/02/2017 21:30,2,0.000,ALERT,212.83,300.27,60.023,1486089003,"201051344000458","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,617385.4,617385.4,23621,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089043,1572167.00
02/02/2017 21:30,2,0.000,ALERT,213.51,300.27,59.981,1486089003,"201051344000853","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,616113.4,616113.4,23512,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486089045,1572168.00
02/02/2017 21:30,2,0.000,ALERT,213.29,300.27,59.981,1486089003,"201051344000685","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,612571.8,612571.8,23774,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486089047,1572169.00
02/02/2017 21:30,2,0.000,ALERT,213.06,299.67,59.970,1486089003,"201051344000917","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,609476.7,609476.7,23793,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486089049,1572170.00
02/02/2017 21:30,2,0.000,ALERT,213.29,300.27,59.975,1486089003,"201051344001145","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,615912.7,615912.7,23629,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089050,1572171.00
02/02/2017 21:30,2,0.000,ALERT,213.06,299.37,59.965,1486089003,"201051344000651","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,608017.3,608017.3,23882,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486089052,1572172.00
02/02/2017 21:30,2,0.000,ALERT,211.03,296.66,59.975,1486089003,"274151322000088","219011344069620",0.00,-6.50,0,293.36,298.77,0.0,0.0,0.000,831921.3,831921.3,23492,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089054,1572173.00
02/02/2017 21:30,2,0.000,ALERT,212.16,296.06,59.970,1486089003,"274151322000068","219011344069620",0.00,-6.50,0,293.06,298.47,0.0,0.0,0.000,721973.2,721973.2,24004,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089056,1572174.00
02/02/2017 21:30,2,0.000,ALERT,212.61,299.67,59.981,1486089003,"201051344001135","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,603558.6,603558.6,23941,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089057,1572175.00
02/02/2017 21:30,2,0.000,ALERT,212.61,300.57,59.954,1486089003,"201051344000594","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,619723.6,619723.6,23819,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089059,1572176.00
02/02/2017 21:30,2,0.000,ALERT,213.06,299.67,60.012,1486089003,"201051344001203","219011344069620",0.00,-8.00,0,297.26,302.98,0.0,0.0,0.000,611943.8,611943.8,23924,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089061,1572177.00
02/02/2017 21:30,2,0.000,ALERT,211.03,297.26,59.986,1486089003,"274151322000054","219011344069620",0.00,-6.50,0,293.96,299.37,0.0,0.0,0.000,848245.6,848245.6,23534,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089063,1572178.00
02/02/2017 21:30,2,0.000,ALERT,213.29,299.67,59.975,1486089003,"201051344000867","219011344069620",0.00,-6.50,0,296.66,302.07,0.0,0.0,0.000,606062.7,606062.7,23923,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486089065,1572179.00
02/02/2017 21:30,2,0.000,ALERT,212.83,299.67,59.954,1486089003,"201051344001093","219011344069620",0.00,-6.00,0,297.57,300.87,0.0,0.0,0.000,609092.4,609092.4,23823,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089066,1572180.00
02/02/2017 21:30,2,0.000,ALERT,212.83,300.27,59.981,1486089003,"201051344000900","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,625127.0,625127.0,23422,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089068,1572181.00
02/02/2017 21:30,2,0.000,ALERT,213.06,299.37,59.991,1486089003,"201051344000648","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,614786.4,614786.4,23454,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089070,1572182.00
02/02/2017 21:30,2,0.000,ALERT,213.06,301.17,59.986,1486089003,"201051344000569","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,625692.3,625692.3,23423,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089072,1572183.00
02/02/2017 21:30,2,0.000,ALERT,212.83,300.27,59.981,1486089003,"201051344000983","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,618281.6,618281.6,23584,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089074,1572184.00
02/02/2017 21:30,2,0.000,ALERT,213.06,300.27,59.986,1486089003,"201051344001158","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,606696.5,606696.5,23837,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486089076,1572185.00
02/02/2017 21:30,2,0.000,ALERT,213.29,300.87,59.954,1486089003,"201051344000576","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,617531.8,617531.8,23470,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486089078,1572186.00
02/02/2017 21:30,2,0.000,ALERT,211.48,295.76,59.986,1486089003,"274151322000087","219011344069620",0.00,-6.50,0,292.46,298.17,0.0,0.0,0.000,820225.5,820225.5,23773,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089079,1572187.00
02/02/2017 21:45,2,0.000,ALERT,213.51,299.67,60.012,1486089903,"201051344000645","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,616732.0,616732.0,23469,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089905,1572188.00
02/02/2017 21:45,2,0.000,ALERT,211.70,296.36,60.002,1486089903,"274151322000085","219011344069620",0.00,-7.00,0,294.56,298.47,0.0,0.0,0.000,846870.5,846870.5,23557,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089907,1572189.00
02/02/2017 21:45,2,0.000,ALERT,213.74,299.37,60.007,1486089903,"201051344000633","219011344069620",0.00,-8.00,0,296.36,301.77,0.0,0.0,0.000,605896.1,605896.1,23903,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486089908,1572190.00
02/02/2017 21:45,2,0.000,ALERT,213.29,299.97,60.007,1486089903,"201051344000469","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,608771.6,608771.6,23865,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486089910,1572191.00
02/02/2017 21:45,2,0.000,ALERT,212.83,300.27,59.981,1486089903,"201051344000646","219011344069620",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,604634.7,604634.7,23830,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089912,1572192.00
02/02/2017 21:45,2,0.000,ALERT,211.25,296.96,60.002,1486089903,"274151322000052","219011344069620",0.00,-8.00,0,294.56,299.37,0.0,0.0,0.000,875299.2,875299.2,23322,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089914,1572193.00
02/02/2017 21:45,2,0.000,ALERT,213.06,300.27,60.023,1486089903,"201051344000585","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,615181.4,615181.4,23928,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089916,1572194.00
02/02/2017 21:45,2,0.000,ALERT,212.83,300.57,59.991,1486089903,"201051344001230","219011344069620",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,608037.4,608037.4,23710,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089917,1572195.00
02/02/2017 21:45,2,0.000,ALERT,213.29,300.87,60.023,1486089903,"201051344000582","219011344069620",0.00,-8.50,0,298.77,302.07,0.0,0.0,0.000,599927.0,599927.0,23869,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089919,1572196.00
02/02/2017 21:45,2,0.000,ALERT,212.61,300.27,60.018,1486089903,"201051344000955","219011344069620",0.00,-8.00,0,298.17,301.47,0.0,0.0,0.000,615236.2,615236.2,23811,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486089921,1572197.00
02/02/2017 21:45,2,0.000,ALERT,211.48,296.06,60.023,1486089903,"274151322000094","219011344069620",0.00,-8.50,0,293.96,298.17,0.0,0.0,0.000,721035.6,721035.6,24099,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089923,1572198.00
02/02/2017 21:45,2,0.000,ALERT,213.06,300.27,60.018,1486089903,"201051344000579","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,624249.0,624249.0,23778,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486089924,1572199.00
02/02/2017 21:45,2,0.000,ALERT,212.83,300.57,60.023,1486089903,"201051344000890","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,612233.5,612233.5,23877,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486089926,1572200.00
02/02/2017 21:45,2,0.000,ALERT,213.06,300.27,60.023,1486089903,"201051344000438","219011344069620",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,613290.1,613290.1,23878,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089928,1572201.00
02/02/2017 21:45,2,0.000,ALERT,213.29,299.67,60.039,1486089903,"201051344000417","219011344069620",0.00,-8.00,0,297.26,300.87,0.0,0.0,0.000,596510.2,596510.2,24025,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089930,1572202.00
02/02/2017 21:45,2,0.000,ALERT,211.70,297.87,60.007,1486089903,"274151322000083","219011344069620",0.00,-7.00,0,295.16,299.37,0.0,0.0,0.000,866852.8,866852.8,23355,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089932,1572203.00
02/02/2017 21:45,2,0.000,ALERT,212.16,296.66,60.007,1486089903,"274151322000076","219011344069620",0.00,-7.00,0,294.56,299.07,0.0,0.0,0.000,924184.7,924184.7,23469,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089934,1572204.00
02/02/2017 21:45,2,0.000,ALERT,213.06,300.57,60.018,1486089903,"201051344000868","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,607221.8,607221.8,23883,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089936,1572205.00
02/02/2017 21:45,2,0.000,ALERT,211.70,297.57,60.012,1486089903,"274151322000095","219011344069620",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,915381.9,915381.9,23534,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089938,1572206.00
02/02/2017 21:45,2,0.000,ALERT,213.06,299.67,60.012,1486089903,"201051344000988","219011344069620",0.00,-7.00,0,295.76,301.77,0.0,0.0,0.000,568920.6,568920.6,23912,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089940,1572207.00
02/02/2017 21:45,2,0.000,ALERT,212.83,299.37,59.970,1486089903,"201051344001025","219011344069620",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,613352.6,613352.6,23948,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486089942,1572208.00
02/02/2017 21:45,2,0.000,ALERT,213.06,299.97,60.007,1486089903,"201051344000458","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,617385.4,617385.4,23623,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486089944,1572209.00
02/02/2017 21:45,2,0.000,ALERT,213.74,299.67,60.034,1486089903,"201051344000853","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,616113.4,616113.4,23514,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486089945,1572210.00
02/02/2017 21:45,2,0.000,ALERT,213.29,299.97,60.012,1486089903,"201051344000685","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,612571.8,612571.8,23776,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486089947,1572211.00
02/02/2017 21:45,2,0.000,ALERT,213.06,299.37,60.007,1486089903,"201051344000917","219011344069620",0.00,-6.00,0,296.66,301.17,0.0,0.0,0.000,609476.7,609476.7,23795,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486089949,1572212.00
02/02/2017 21:45,2,0.000,ALERT,213.29,300.27,60.007,1486089903,"201051344001145","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,615912.7,615912.7,23631,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089951,1572213.00
02/02/2017 21:45,2,0.000,ALERT,212.83,299.07,60.018,1486089903,"201051344000651","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,608017.3,608017.3,23884,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089953,1572214.00
02/02/2017 21:45,2,0.000,ALERT,211.25,296.66,60.044,1486089903,"274151322000088","219011344069620",0.00,-6.50,0,294.26,298.47,0.0,0.0,0.000,831921.3,831921.3,23494,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089954,1572215.00
02/02/2017 21:45,2,0.000,ALERT,212.38,296.36,60.007,1486089903,"274151322000068","219011344069620",0.00,-6.50,0,293.96,297.87,0.0,0.0,0.000,721973.2,721973.2,24006,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089956,1572216.00
02/02/2017 21:45,2,0.000,ALERT,212.61,299.97,60.002,1486089903,"201051344001135","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,603558.6,603558.6,23943,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089958,1572217.00
02/02/2017 21:45,2,0.000,ALERT,212.83,300.87,60.012,1486089903,"201051344000594","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,619723.6,619723.6,23821,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089960,1572218.00
02/02/2017 21:45,2,0.000,ALERT,212.83,299.97,60.007,1486089903,"201051344001203","219011344069620",0.00,-8.50,0,297.57,302.98,0.0,0.0,0.000,611943.8,611943.8,23926,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089961,1572219.00
02/02/2017 21:45,2,0.000,ALERT,211.48,296.66,59.991,1486089903,"274151322000054","219011344069620",0.00,-6.50,0,294.56,299.07,0.0,0.0,0.000,848245.6,848245.6,23536,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089963,1572220.00
02/02/2017 21:45,2,0.000,ALERT,213.29,299.97,60.007,1486089903,"201051344000867","219011344069620",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,606062.7,606062.7,23925,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486089965,1572221.00
02/02/2017 21:45,2,0.000,ALERT,212.83,299.97,60.002,1486089903,"201051344001093","219011344069620",0.00,-6.00,0,297.87,301.17,0.0,0.0,0.000,609092.4,609092.4,23825,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089967,1572222.00
02/02/2017 21:45,2,0.000,ALERT,212.83,299.67,60.007,1486089903,"201051344000900","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,625127.0,625127.0,23424,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089969,1572223.00
02/02/2017 21:45,2,0.000,ALERT,213.29,299.07,60.007,1486089903,"201051344000648","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,614786.4,614786.4,23456,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089971,1572224.00
02/02/2017 21:45,2,0.000,ALERT,213.06,300.27,60.007,1486089903,"201051344000569","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,625692.3,625692.3,23425,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089972,1572225.00
02/02/2017 21:45,2,0.000,ALERT,213.06,300.27,60.018,1486089903,"201051344000983","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,618281.6,618281.6,23586,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089974,1572226.00
02/02/2017 21:45,2,0.000,ALERT,213.29,299.97,60.044,1486089903,"201051344001158","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,606696.5,606696.5,23839,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486089976,1572227.00
02/02/2017 21:45,2,0.000,ALERT,213.74,300.57,60.002,1486089903,"201051344000576","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,617531.8,617531.8,23472,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089978,1572228.00
02/02/2017 21:45,2,0.000,ALERT,211.70,296.06,60.012,1486089903,"274151322000087","219011344069620",0.00,-6.50,0,293.66,298.17,0.0,0.0,0.000,820225.5,820225.5,23775,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486089980,1572229.00
02/02/2017 22:00,2,0.000,ALERT,212.83,299.07,60.007,1486090803,"201051344000645","219011344069620",0.00,-7.00,0,296.66,302.37,0.0,0.0,0.000,616732.0,616732.0,23471,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090805,1572230.00
02/02/2017 22:00,2,0.000,ALERT,210.80,295.76,59.970,1486090803,"274151322000085","219011344069620",0.00,-7.00,0,292.76,298.77,0.0,0.0,0.000,846870.5,846870.5,23559,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090807,1572231.00
02/02/2017 22:00,2,0.000,ALERT,213.06,299.07,59.975,1486090803,"201051344000633","219011344069620",0.00,-8.00,0,295.16,302.07,0.0,0.0,0.000,605896.1,605896.1,23905,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090809,1572232.00
02/02/2017 22:00,2,0.000,ALERT,212.61,299.07,59.975,1486090803,"201051344000469","219011344069620",0.00,-8.50,0,296.06,302.07,0.0,0.0,0.000,608771.6,608771.6,23867,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090811,1572233.00
02/02/2017 22:00,2,0.000,ALERT,211.25,297.26,59.970,1486090803,"201051344000646","219011344069620",0.00,-8.00,0,295.16,301.77,0.0,0.0,0.000,604634.7,604634.7,23832,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090813,1572234.00
02/02/2017 22:00,2,0.000,ALERT,210.57,295.46,59.922,1486090803,"274151322000052","219011344069620",0.00,-8.00,0,292.46,299.07,0.0,0.0,0.000,875299.2,875299.2,23324,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090815,1572235.00
02/02/2017 22:00,2,0.000,ALERT,211.48,297.57,59.975,1486090803,"201051344000585","219011344069620",0.00,-8.00,0,295.46,301.77,0.0,0.0,0.000,615181.4,615181.4,23930,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090816,1572236.00
02/02/2017 22:00,2,0.000,ALERT,211.48,297.87,59.975,1486090803,"201051344001230","219011344069620",0.00,-8.00,0,296.06,302.07,0.0,0.0,0.000,608037.4,608037.4,23712,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486090818,1572237.00
02/02/2017 22:00,2,0.000,ALERT,212.16,298.47,59.975,1486090803,"201051344000582","219011344069620",0.00,-8.50,0,296.66,302.68,0.0,0.0,0.000,599927.0,599927.0,23871,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090820,1572238.00
02/02/2017 22:00,2,0.000,ALERT,211.03,297.57,59.970,1486090803,"201051344000955","219011344069620",0.00,-8.00,0,295.76,301.77,0.0,0.0,0.000,615236.2,615236.2,23813,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090822,1572239.00
02/02/2017 22:00,2,0.000,ALERT,210.57,295.16,59.959,1486090803,"274151322000094","219011344069620",0.00,-8.50,0,292.16,297.87,0.0,0.0,0.000,721035.6,721035.6,24101,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090824,1572240.00
02/02/2017 22:00,2,0.000,ALERT,212.38,299.67,59.975,1486090803,"201051344000579","219011344069620",0.00,-8.00,0,297.26,302.98,0.0,0.0,0.000,624249.0,624249.0,23780,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090826,1572241.00
02/02/2017 22:00,2,0.000,ALERT,211.48,297.87,59.954,1486090803,"201051344000890","219011344069620",0.00,-7.00,0,296.36,302.68,0.0,0.0,0.000,612233.5,612233.5,23879,0,0,0,L,1122011218,0,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486090827,1572242.00
02/02/2017 22:00,2,0.000,ALERT,211.70,297.57,59.991,1486090803,"201051344000438","219011344069620",0.00,-8.50,0,296.06,302.07,0.0,0.0,0.000,613290.1,613290.1,23880,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090829,1572243.00
02/02/2017 22:00,2,0.000,ALERT,211.93,296.96,59.986,1486090803,"201051344000417","219011344069620",0.00,-8.00,0,295.46,301.47,0.0,0.0,0.000,596510.2,596510.2,24027,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090831,1572244.00
02/02/2017 22:00,2,0.000,ALERT,210.80,296.06,59.949,1486090803,"274151322000083","219011344069620",0.00,-8.00,0,293.06,298.77,0.0,0.0,0.000,866852.8,866852.8,23357,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090833,1572245.00
02/02/2017 22:00,2,0.000,ALERT,211.48,296.06,59.944,1486090803,"274151322000076","219011344069620",0.00,-8.00,0,292.76,298.77,0.0,0.0,0.000,924184.7,924184.7,23471,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090834,1572246.00
02/02/2017 22:00,2,0.000,ALERT,212.38,299.67,59.922,1486090803,"201051344000868","219011344069620",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,607221.8,607221.8,23885,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090836,1572247.00
02/02/2017 22:00,2,0.000,ALERT,210.80,296.96,59.965,1486090803,"274151322000095","219011344069620",0.00,-8.50,0,293.96,299.37,0.0,0.0,0.000,915381.9,915381.9,23536,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090838,1572248.00
02/02/2017 22:00,2,0.000,ALERT,212.38,299.07,59.954,1486090803,"201051344000988","219011344069620",0.00,-7.00,0,294.26,302.07,0.0,0.0,0.000,568920.6,568920.6,23914,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090840,1572249.00
02/02/2017 22:00,2,0.000,ALERT,211.48,296.66,59.949,1486090803,"201051344001025","219011344069620",0.00,-8.50,0,295.16,302.37,0.0,0.0,0.000,613352.6,613352.6,23950,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090842,1572250.00
02/02/2017 22:00,2,0.000,ALERT,212.38,299.37,59.928,1486090803,"201051344000458","219011344069620",0.00,-6.00,0,296.96,302.98,0.0,0.0,0.000,617385.4,617385.4,23625,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090844,1572251.00
02/02/2017 22:00,2,0.000,ALERT,212.83,299.07,59.991,1486090803,"201051344000853","219011344069620",0.00,-8.00,0,296.96,302.37,0.0,0.0,0.000,616113.4,616113.4,23516,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486090845,1572252.00
02/02/2017 22:00,2,0.000,ALERT,211.93,297.57,59.933,1486090803,"201051344000685","219011344069620",0.00,-8.00,0,295.76,301.77,0.0,0.0,0.000,612571.8,612571.8,23778,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090847,1572253.00
02/02/2017 22:00,2,0.000,ALERT,211.70,297.26,59.917,1486090803,"201051344000917","219011344069620",0.00,-6.50,0,294.56,301.47,0.0,0.0,0.000,609476.7,609476.7,23797,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090849,1572254.00
02/02/2017 22:00,2,0.000,ALERT,211.93,297.57,59.970,1486090803,"201051344001145","219011344069620",0.00,-8.00,0,296.06,302.37,0.0,0.0,0.000,615912.7,615912.7,23633,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090851,1572255.00
02/02/2017 22:00,2,0.000,ALERT,211.48,296.96,60.007,1486090803,"201051344000651","219011344069620",0.00,-10.00,0,295.16,301.47,0.0,0.0,0.000,608017.3,608017.3,23886,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090853,1572256.00
02/02/2017 22:00,2,0.000,ALERT,210.35,295.46,59.965,1486090803,"274151322000088","219011344069620",0.00,-6.50,0,292.16,298.17,0.0,0.0,0.000,831921.3,831921.3,23496,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090855,1572257.00
02/02/2017 22:00,2,0.000,ALERT,211.25,295.46,59.970,1486090803,"274151322000068","219011344069620",0.00,-6.50,0,292.16,297.57,0.0,0.0,0.000,721973.2,721973.2,24008,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090857,1572258.00
02/02/2017 22:00,2,0.000,ALERT,211.25,297.57,59.965,1486090803,"201051344001135","219011344069620",0.00,-8.00,0,296.06,302.07,0.0,0.0,0.000,603558.6,603558.6,23945,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090859,1572259.00
02/02/2017 22:00,2,0.000,ALERT,211.93,299.67,59.970,1486090803,"201051344000594","219011344069620",0.00,-8.00,0,296.66,302.37,0.0,0.0,0.000,619723.6,619723.6,23823,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486090860,1572260.00
02/02/2017 22:00,2,0.000,ALERT,211.70,297.26,59.975,1486090803,"201051344001203","219011344069620",0.00,-8.50,0,295.46,303.58,0.0,0.0,0.000,611943.8,611943.8,23928,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486090862,1572261.00
02/02/2017 22:00,2,0.000,ALERT,210.57,295.76,59.970,1486090803,"274151322000054","219011344069620",0.00,-6.50,0,293.06,298.77,0.0,0.0,0.000,848245.6,848245.6,23538,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090864,1572262.00
02/02/2017 22:00,2,0.000,ALERT,212.61,298.47,59.965,1486090803,"201051344000867","219011344069620",0.00,-6.50,0,296.06,302.37,0.0,0.0,0.000,606062.7,606062.7,23927,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090866,1572263.00
02/02/2017 22:00,2,0.000,ALERT,211.48,297.57,59.986,1486090803,"201051344001093","219011344069620",0.00,-6.50,0,295.46,301.77,0.0,0.0,0.000,609092.4,609092.4,23827,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090868,1572264.00
02/02/2017 22:00,2,0.000,ALERT,212.16,299.07,60.007,1486090803,"201051344000900","219011344069620",0.00,-8.00,0,296.66,302.07,0.0,0.0,0.000,625127.0,625127.0,23426,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090869,1572265.00
02/02/2017 22:00,2,0.000,ALERT,212.61,298.47,59.959,1486090803,"201051344000648","219011344069620",0.00,-9.00,0,296.06,302.07,0.0,0.0,0.000,614786.4,614786.4,23458,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090871,1572266.00
02/02/2017 22:00,2,0.000,ALERT,212.38,299.67,59.975,1486090803,"201051344000569","219011344069620",0.00,-8.00,0,297.57,303.28,0.0,0.0,0.000,625692.3,625692.3,23427,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486090873,1572267.00
02/02/2017 22:00,2,0.000,ALERT,212.38,299.37,59.975,1486090803,"201051344000983","219011344069620",0.00,-7.00,0,296.96,302.68,0.0,0.0,0.000,618281.6,618281.6,23588,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090875,1572268.00
02/02/2017 22:00,2,0.000,ALERT,212.38,298.77,59.965,1486090803,"201051344001158","219011344069620",0.00,-9.00,0,296.36,302.07,0.0,0.0,0.000,606696.5,606696.5,23841,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090876,1572269.00
02/02/2017 22:00,2,0.000,ALERT,212.83,299.67,60.012,1486090803,"201051344000576","219011344069620",0.00,-7.00,0,296.96,302.37,0.0,0.0,0.000,617531.8,617531.8,23474,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090878,1572270.00
02/02/2017 22:00,2,0.000,ALERT,210.80,294.86,59.965,1486090803,"274151322000087","219011344069620",0.00,-6.50,0,291.55,297.87,0.0,0.0,0.000,820225.5,820225.5,23777,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486090880,1572271.00
02/02/2017 22:15,2,0.000,ALERT,213.06,299.37,59.975,1486091703,"201051344000645","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,616732.0,616732.0,23473,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486091705,1572272.00
02/02/2017 22:15,2,0.000,ALERT,211.25,295.76,59.959,1486091703,"274151322000085","219011344069620",0.00,-7.00,0,293.66,297.57,0.0,0.0,0.000,846870.5,846870.5,23561,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486091707,1572273.00
02/02/2017 22:15,2,0.000,ALERT,213.29,299.07,59.970,1486091703,"201051344000633","219011344069620",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,605896.1,605896.1,23907,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486091709,1572274.00
