ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2017 22:15,2,0.000,ALERT,212.61,299.37,59.970,1486091703,"201051344000469","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,608771.6,608771.6,23869,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486091710,1572275.00
02/02/2017 22:15,2,0.000,ALERT,211.93,298.17,59.954,1486091703,"201051344000646","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,604634.7,604634.7,23834,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486091712,1572276.00
02/02/2017 22:15,2,0.000,ALERT,210.80,295.46,59.965,1486091703,"274151322000052","219011344069620",0.00,-8.00,0,293.36,298.17,0.0,0.0,0.000,875299.2,875299.2,23326,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486091714,1572277.00
02/02/2017 22:15,2,0.000,ALERT,212.16,298.47,59.965,1486091703,"201051344000585","219011344069620",0.00,-7.00,0,295.16,299.37,0.0,0.0,0.000,615181.4,615181.4,23932,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486091716,1572278.00
02/02/2017 22:15,2,0.000,ALERT,211.93,298.47,59.965,1486091703,"201051344001230","219011344069620",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,608037.4,608037.4,23714,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486091718,1572279.00
02/02/2017 22:15,2,0.000,ALERT,212.61,299.07,59.965,1486091703,"201051344000582","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,599927.0,599927.0,23873,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486091720,1572280.00
02/02/2017 22:15,2,0.000,ALERT,211.70,298.17,59.965,1486091703,"201051344000955","219011344069620",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,615236.2,615236.2,23815,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486091722,1572281.00
02/02/2017 22:15,2,0.000,ALERT,211.03,295.46,59.954,1486091703,"274151322000094","219011344069620",0.00,-9.00,0,292.76,296.96,0.0,0.0,0.000,721035.6,721035.6,24103,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486091724,1572282.00
02/02/2017 22:15,2,0.000,ALERT,212.61,299.97,59.965,1486091703,"201051344000579","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,624249.0,624249.0,23782,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486091725,1572283.00
02/02/2017 22:15,2,0.000,ALERT,211.93,298.77,59.965,1486091703,"201051344000890","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,612233.5,612233.5,23881,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486091727,1572284.00
02/02/2017 22:15,2,0.000,ALERT,212.16,298.17,59.970,1486091703,"201051344000438","219011344069620",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,613290.1,613290.1,23882,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486091729,1572285.00
02/02/2017 22:15,2,0.000,ALERT,212.38,297.87,59.996,1486091703,"201051344000417","219011344069620",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,596510.2,596510.2,24029,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486091731,1572286.00
02/02/2017 22:15,2,0.000,ALERT,211.25,296.36,59.954,1486091703,"274151322000083","219011344069620",0.00,-8.00,0,293.96,298.17,0.0,0.0,0.000,866852.8,866852.8,23359,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486091733,1572287.00
02/02/2017 22:15,2,0.000,ALERT,211.70,296.06,59.965,1486091703,"274151322000076","219011344069620",0.00,-8.00,0,293.06,298.17,0.0,0.0,0.000,924184.7,924184.7,23473,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486091734,1572288.00
02/02/2017 22:15,2,0.000,ALERT,212.61,299.97,59.965,1486091703,"201051344000868","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,607221.8,607221.8,23887,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486091736,1572289.00
02/02/2017 22:15,2,0.000,ALERT,211.03,297.57,59.922,1486091703,"274151322000095","219011344069620",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,915381.9,915381.9,23538,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486091738,1572290.00
02/02/2017 22:15,2,0.000,ALERT,212.61,299.37,59.928,1486091703,"201051344000988","219011344069620",0.00,-7.00,0,294.56,300.87,0.0,0.0,0.000,568920.6,568920.6,23916,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486091740,1572291.00
02/02/2017 22:15,2,0.000,ALERT,212.16,297.57,60.012,1486091703,"201051344001025","219011344069620",0.00,-8.50,0,294.56,299.97,0.0,0.0,0.000,613352.6,613352.6,23952,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486091742,1572292.00
02/02/2017 22:15,2,0.000,ALERT,212.61,299.37,59.970,1486091703,"201051344000458","219011344069620",0.00,-6.00,0,297.26,301.77,0.0,0.0,0.000,617385.4,617385.4,23627,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486091743,1572293.00
02/02/2017 22:15,2,0.000,ALERT,213.06,299.37,59.917,1486091703,"201051344000853","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,616113.4,616113.4,23518,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486091745,1572294.00
02/02/2017 22:15,2,0.000,ALERT,212.61,298.47,59.970,1486091703,"201051344000685","219011344069620",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,612571.8,612571.8,23780,0,0,0,L,1122011218,0,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486091747,1572295.00
02/02/2017 22:15,2,0.000,ALERT,212.38,297.87,59.965,1486091703,"201051344000917","219011344069620",0.00,-6.50,0,294.56,299.07,0.0,0.0,0.000,609476.7,609476.7,23799,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486091749,1572296.00
02/02/2017 22:15,2,0.000,ALERT,212.38,298.47,59.949,1486091703,"201051344001145","219011344069620",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,615912.7,615912.7,23635,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486091751,1572297.00
02/02/2017 22:15,2,0.000,ALERT,212.38,297.57,60.018,1486091703,"201051344000651","219011344069620",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,608017.3,608017.3,23888,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486091752,1572298.00
02/02/2017 22:15,2,0.000,ALERT,210.80,296.06,60.007,1486091703,"274151322000088","219011344069620",0.00,-6.50,0,292.76,297.57,0.0,0.0,0.000,831921.3,831921.3,23498,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486091754,1572299.00
02/02/2017 22:15,2,0.000,ALERT,211.70,295.16,59.975,1486091703,"274151322000068","219011344069620",0.00,-6.50,0,292.76,296.96,0.0,0.0,0.000,721973.2,721973.2,24010,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486091756,1572300.00
02/02/2017 22:15,2,0.000,ALERT,211.93,298.47,59.981,1486091703,"201051344001135","219011344069620",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,603558.6,603558.6,23947,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486091758,1572301.00
02/02/2017 22:15,2,0.000,ALERT,212.38,299.97,59.981,1486091703,"201051344000594","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,619723.6,619723.6,23825,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486091760,1572302.00
02/02/2017 22:15,2,0.000,ALERT,212.16,297.87,59.981,1486091703,"201051344001203","219011344069620",0.00,-8.50,0,295.46,301.17,0.0,0.0,0.000,611943.8,611943.8,23930,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486091761,1572303.00
02/02/2017 22:15,2,0.000,ALERT,210.57,296.06,59.970,1486091703,"274151322000054","219011344069620",0.00,-6.50,0,293.36,298.17,0.0,0.0,0.000,848245.6,848245.6,23540,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486091763,1572304.00
02/02/2017 22:15,2,0.000,ALERT,212.83,298.47,60.018,1486091703,"201051344000867","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,606062.7,606062.7,23929,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486091765,1572305.00
02/02/2017 22:15,2,0.000,ALERT,212.16,298.47,59.965,1486091703,"201051344001093","219011344069620",0.00,-6.50,0,295.46,299.37,0.0,0.0,0.000,609092.4,609092.4,23829,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486091767,1572306.00
02/02/2017 22:15,2,0.000,ALERT,212.38,299.37,59.981,1486091703,"201051344000900","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,625127.0,625127.0,23428,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486091769,1572307.00
02/02/2017 22:15,2,0.000,ALERT,212.61,298.77,59.970,1486091703,"201051344000648","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,614786.4,614786.4,23460,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486091770,1572308.00
02/02/2017 22:15,2,0.000,ALERT,212.61,299.97,59.970,1486091703,"201051344000569","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,625692.3,625692.3,23429,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486091772,1572309.00
02/02/2017 22:15,2,0.000,ALERT,212.61,299.67,59.965,1486091703,"201051344000983","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,618281.6,618281.6,23590,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486091774,1572310.00
02/02/2017 22:15,2,0.000,ALERT,212.83,299.37,59.965,1486091703,"201051344001158","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,606696.5,606696.5,23843,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486091776,1572311.00
02/02/2017 22:15,2,0.000,ALERT,213.06,299.67,59.965,1486091703,"201051344000576","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,617531.8,617531.8,23476,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486091778,1572312.00
02/02/2017 22:15,2,0.000,ALERT,210.80,295.16,59.965,1486091703,"274151322000087","219011344069620",0.00,-6.50,0,292.46,296.96,0.0,0.0,0.000,820225.5,820225.5,23779,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486091780,1572313.00
02/02/2017 22:30,2,0.000,ALERT,213.29,299.67,59.959,1486092604,"201051344000645","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,616732.0,616732.0,23475,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486092606,1572314.00
02/02/2017 22:30,2,0.000,ALERT,211.25,296.06,59.944,1486092604,"274151322000085","219011344069620",0.00,-8.00,0,293.36,298.17,0.0,0.0,0.000,846870.5,846870.5,23563,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486092607,1572315.00
02/02/2017 22:30,2,0.000,ALERT,213.51,299.37,59.949,1486092604,"201051344000633","219011344069620",0.00,-8.50,0,295.76,301.47,0.0,0.0,0.000,605896.1,605896.1,23909,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486092609,1572316.00
02/02/2017 22:30,2,0.000,ALERT,213.06,299.97,59.965,1486092604,"201051344000469","219011344069620",0.00,-9.00,0,296.06,301.47,0.0,0.0,0.000,608771.6,608771.6,23871,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486092611,1572317.00
02/02/2017 22:30,2,0.000,ALERT,212.16,298.47,59.996,1486092604,"201051344000646","219011344069620",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,604634.7,604634.7,23836,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486092613,1572318.00
02/02/2017 22:30,2,0.000,ALERT,211.03,296.06,59.954,1486092604,"274151322000052","219011344069620",0.00,-8.00,0,293.66,298.77,0.0,0.0,0.000,875299.2,875299.2,23328,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486092615,1572319.00
02/02/2017 22:30,2,0.000,ALERT,212.38,298.77,59.933,1486092604,"201051344000585","219011344069620",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,615181.4,615181.4,23934,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486092616,1572320.00
02/02/2017 22:30,2,0.000,ALERT,212.38,299.07,59.949,1486092604,"201051344001230","219011344069620",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,608037.4,608037.4,23716,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486092618,1572321.00
02/02/2017 22:30,2,0.000,ALERT,212.83,299.37,59.954,1486092604,"201051344000582","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,599927.0,599927.0,23875,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486092620,1572322.00
02/02/2017 22:30,2,0.000,ALERT,211.93,298.47,59.965,1486092604,"201051344000955","219011344069620",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,615236.2,615236.2,23817,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486092622,1572323.00
02/02/2017 22:30,2,0.000,ALERT,211.03,295.76,59.912,1486092604,"274151322000094","219011344069620",0.00,-9.00,0,293.06,297.57,0.0,0.0,0.000,721035.6,721035.6,24105,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486092624,1572324.00
02/02/2017 22:30,2,0.000,ALERT,213.06,300.57,59.959,1486092604,"201051344000579","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,624249.0,624249.0,23784,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486092626,1572325.00
02/02/2017 22:30,2,0.000,ALERT,211.93,298.77,59.954,1486092604,"201051344000890","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,612233.5,612233.5,23883,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486092627,1572326.00
02/02/2017 22:30,2,0.000,ALERT,212.38,298.47,59.954,1486092604,"201051344000438","219011344069620",0.00,-8.50,0,296.66,300.27,0.0,0.0,0.000,613290.1,613290.1,23884,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486092629,1572327.00
02/02/2017 22:30,2,0.000,ALERT,212.61,298.17,59.959,1486092604,"201051344000417","219011344069620",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,596510.2,596510.2,24031,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486092631,1572328.00
02/02/2017 22:30,2,0.000,ALERT,211.25,296.96,59.954,1486092604,"274151322000083","219011344069620",0.00,-8.00,0,294.26,298.77,0.0,0.0,0.000,866852.8,866852.8,23361,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486092633,1572329.00
02/02/2017 22:30,2,0.000,ALERT,211.70,296.66,59.944,1486092604,"274151322000076","219011344069620",0.00,-8.00,0,293.36,298.77,0.0,0.0,0.000,924184.7,924184.7,23475,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486092635,1572330.00
02/02/2017 22:30,2,0.000,ALERT,212.83,300.27,59.917,1486092604,"201051344000868","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,607221.8,607221.8,23889,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486092637,1572331.00
02/02/2017 22:30,2,0.000,ALERT,211.25,297.26,59.981,1486092604,"274151322000095","219011344069620",0.00,-9.00,0,294.56,299.07,0.0,0.0,0.000,915381.9,915381.9,23540,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486092639,1572332.00
02/02/2017 22:30,2,0.000,ALERT,212.61,299.37,59.986,1486092604,"201051344000988","219011344069620",0.00,-8.00,0,295.16,301.17,0.0,0.0,0.000,568920.6,568920.6,23918,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486092640,1572333.00
02/02/2017 22:30,2,0.000,ALERT,211.93,297.26,59.970,1486092604,"201051344001025","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,613352.6,613352.6,23954,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486092642,1572334.00
02/02/2017 22:30,2,0.000,ALERT,212.83,299.67,59.949,1486092604,"201051344000458","219011344069620",0.00,-6.00,0,297.26,302.37,0.0,0.0,0.000,617385.4,617385.4,23629,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486092644,1572335.00
02/02/2017 22:30,2,0.000,ALERT,213.51,299.67,59.944,1486092604,"201051344000853","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,616113.4,616113.4,23520,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486092646,1572336.00
02/02/2017 22:30,2,0.000,ALERT,212.61,298.47,59.954,1486092604,"201051344000685","219011344069620",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,612571.8,612571.8,23782,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486092648,1572337.00
02/02/2017 22:30,2,0.000,ALERT,212.38,297.87,59.949,1486092604,"201051344000917","219011344069620",0.00,-6.50,0,295.16,299.37,0.0,0.0,0.000,609476.7,609476.7,23801,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486092649,1572338.00
02/02/2017 22:30,2,0.000,ALERT,212.61,298.77,59.954,1486092604,"201051344001145","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,615912.7,615912.7,23637,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486092651,1572339.00
02/02/2017 22:30,2,0.000,ALERT,212.38,297.87,60.002,1486092604,"201051344000651","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,608017.3,608017.3,23890,0,0,0,L,1122011218,0,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486092653,1572340.00
02/02/2017 22:30,2,0.000,ALERT,210.57,295.76,59.912,1486092604,"274151322000088","219011344069620",0.00,-6.50,0,293.06,297.87,0.0,0.0,0.000,831921.3,831921.3,23500,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486092655,1572341.00
02/02/2017 22:30,2,0.000,ALERT,211.70,295.46,59.949,1486092604,"274151322000068","219011344069620",0.00,-6.50,0,292.76,297.26,0.0,0.0,0.000,721973.2,721973.2,24012,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486092657,1572342.00
02/02/2017 22:30,2,0.000,ALERT,211.93,298.17,59.938,1486092604,"201051344001135","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,603558.6,603558.6,23949,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486092658,1572343.00
02/02/2017 22:30,2,0.000,ALERT,212.61,300.27,59.949,1486092604,"201051344000594","219011344069620",0.00,-8.50,0,296.66,302.07,0.0,0.0,0.000,619723.6,619723.6,23827,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486092660,1572344.00
02/02/2017 22:30,2,0.000,ALERT,212.16,298.17,59.991,1486092604,"201051344001203","219011344069620",0.00,-8.50,0,296.06,301.77,0.0,0.0,0.000,611943.8,611943.8,23932,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486092662,1572345.00
02/02/2017 22:30,2,0.000,ALERT,211.03,296.36,59.938,1486092604,"274151322000054","219011344069620",0.00,-7.00,0,293.96,298.47,0.0,0.0,0.000,848245.6,848245.6,23542,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486092664,1572346.00
02/02/2017 22:30,2,0.000,ALERT,213.29,299.07,59.933,1486092604,"201051344000867","219011344069620",0.00,-7.00,0,296.66,301.77,0.0,0.0,0.000,606062.7,606062.7,23931,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486092665,1572347.00
02/02/2017 22:30,2,0.000,ALERT,212.16,298.17,59.949,1486092604,"201051344001093","219011344069620",0.00,-6.50,0,296.36,299.97,0.0,0.0,0.000,609092.4,609092.4,23831,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486092667,1572348.00
02/02/2017 22:30,2,0.000,ALERT,212.83,299.67,59.938,1486092604,"201051344000900","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,625127.0,625127.0,23430,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486092669,1572349.00
02/02/2017 22:30,2,0.000,ALERT,213.06,299.07,59.944,1486092604,"201051344000648","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,614786.4,614786.4,23462,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486092671,1572350.00
02/02/2017 22:30,2,0.000,ALERT,213.06,300.57,59.954,1486092604,"201051344000569","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,625692.3,625692.3,23431,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486092673,1572351.00
02/02/2017 22:30,2,0.000,ALERT,212.83,299.97,59.959,1486092604,"201051344000983","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,618281.6,618281.6,23592,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486092674,1572352.00
02/02/2017 22:30,2,0.000,ALERT,213.06,299.67,59.949,1486092604,"201051344001158","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,606696.5,606696.5,23845,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486092676,1572353.00
02/02/2017 22:30,2,0.000,ALERT,213.51,300.27,59.954,1486092604,"201051344000576","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,617531.8,617531.8,23478,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486092678,1572354.00
02/02/2017 22:30,2,0.000,ALERT,211.25,294.86,59.949,1486092604,"274151322000087","219011344069620",0.00,-6.50,0,293.06,297.57,0.0,0.0,0.000,820225.5,820225.5,23781,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486092680,1572355.00
02/02/2017 22:45,2,0.000,ALERT,213.96,300.57,59.970,1486093503,"201051344000645","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,616732.0,616732.0,23477,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486093506,1572356.00
02/02/2017 22:45,2,0.000,ALERT,211.93,297.26,59.970,1486093503,"274151322000085","219011344069620",0.00,-8.00,0,293.66,298.17,0.0,0.0,0.000,846870.5,846870.5,23565,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486093508,1572357.00
02/02/2017 22:45,2,0.000,ALERT,214.19,300.57,59.970,1486093503,"201051344000633","219011344069620",0.00,-8.50,0,296.06,301.77,0.0,0.0,0.000,605896.1,605896.1,23911,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486093510,1572358.00
02/02/2017 22:45,2,0.000,ALERT,213.51,300.87,59.965,1486093503,"201051344000469","219011344069620",0.00,-9.00,0,296.66,302.07,0.0,0.0,0.000,608771.6,608771.6,23873,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486093511,1572359.00
02/02/2017 22:45,2,0.000,ALERT,212.61,299.07,59.922,1486093503,"201051344000646","219011344069620",0.00,-8.50,0,295.16,300.57,0.0,0.0,0.000,604634.7,604634.7,23838,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486093513,1572360.00
02/02/2017 22:45,2,0.000,ALERT,211.48,297.57,59.959,1486093503,"274151322000052","219011344069620",0.00,-8.50,0,293.66,299.07,0.0,0.0,0.000,875299.2,875299.2,23330,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486093515,1572361.00
02/02/2017 22:45,2,0.000,ALERT,212.83,299.07,59.970,1486093503,"201051344000585","219011344069620",0.00,-8.00,0,295.16,300.57,0.0,0.0,0.000,615181.4,615181.4,23936,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486093517,1572362.00
02/02/2017 22:45,2,0.000,ALERT,212.61,299.37,59.981,1486093503,"201051344001230","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,608037.4,608037.4,23718,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486093518,1572363.00
02/02/2017 22:45,2,0.000,ALERT,213.29,299.67,59.965,1486093503,"201051344000582","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,599927.0,599927.0,23877,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486093520,1572364.00
02/02/2017 22:45,2,0.000,ALERT,212.38,298.77,59.970,1486093503,"201051344000955","219011344069620",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,615236.2,615236.2,23819,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486093522,1572365.00
02/02/2017 22:45,2,0.000,ALERT,211.93,296.36,59.970,1486093503,"274151322000094","219011344069620",0.00,-9.00,0,293.06,297.57,0.0,0.0,0.000,721035.6,721035.6,24107,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486093524,1572366.00
02/02/2017 22:45,2,0.000,ALERT,213.51,301.47,59.965,1486093503,"201051344000579","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,624249.0,624249.0,23786,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486093526,1572367.00
02/02/2017 22:45,2,0.000,ALERT,212.61,299.37,59.970,1486093503,"201051344000890","219011344069620",0.00,-8.00,0,296.36,301.47,0.0,0.0,0.000,612233.5,612233.5,23885,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486093527,1572368.00
02/02/2017 22:45,2,0.000,ALERT,212.83,299.07,59.965,1486093503,"201051344000438","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,613290.1,613290.1,23886,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486093529,1572369.00
02/02/2017 22:45,2,0.000,ALERT,213.06,298.47,59.970,1486093503,"201051344000417","219011344069620",0.00,-8.50,0,295.16,300.27,0.0,0.0,0.000,596510.2,596510.2,24033,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486093531,1572370.00
02/02/2017 22:45,2,0.000,ALERT,211.93,297.26,59.959,1486093503,"274151322000083","219011344069620",0.00,-8.00,0,294.26,299.07,0.0,0.0,0.000,866852.8,866852.8,23363,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486093533,1572371.00
02/02/2017 22:45,2,0.000,ALERT,212.61,297.26,59.975,1486093503,"274151322000076","219011344069620",0.00,-8.00,0,293.36,299.07,0.0,0.0,0.000,924184.7,924184.7,23477,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486093534,1572372.00
02/02/2017 22:45,2,0.000,ALERT,213.51,301.47,59.959,1486093503,"201051344000868","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,607221.8,607221.8,23891,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486093536,1572373.00
02/02/2017 22:45,2,0.000,ALERT,211.93,298.17,59.954,1486093503,"274151322000095","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,915381.9,915381.9,23542,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486093538,1572374.00
02/02/2017 22:45,2,0.000,ALERT,213.29,300.57,59.986,1486093503,"201051344000988","219011344069620",0.00,-8.00,0,295.16,301.77,0.0,0.0,0.000,568920.6,568920.6,23920,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486093540,1572375.00
02/02/2017 22:45,2,0.000,ALERT,212.61,297.87,59.970,1486093503,"201051344001025","219011344069620",0.00,-9.00,0,294.86,300.57,0.0,0.0,0.000,613352.6,613352.6,23956,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486093542,1572376.00
02/02/2017 22:45,2,0.000,ALERT,213.29,300.87,59.954,1486093503,"201051344000458","219011344069620",0.00,-6.50,0,297.87,302.98,0.0,0.0,0.000,617385.4,617385.4,23631,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486093543,1572377.00
02/02/2017 22:45,2,0.000,ALERT,213.96,300.87,59.959,1486093503,"201051344000853","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,616113.4,616113.4,23522,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486093545,1572378.00
02/02/2017 22:45,2,0.000,ALERT,213.06,299.07,59.959,1486093503,"201051344000685","219011344069620",0.00,-8.50,0,295.46,300.57,0.0,0.0,0.000,612571.8,612571.8,23784,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486093547,1572379.00
02/02/2017 22:45,2,0.000,ALERT,212.83,298.47,59.970,1486093503,"201051344000917","219011344069620",0.00,-6.50,0,294.56,300.27,0.0,0.0,0.000,609476.7,609476.7,23803,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486093549,1572380.00
02/02/2017 22:45,2,0.000,ALERT,213.06,299.07,59.965,1486093503,"201051344001145","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,615912.7,615912.7,23639,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486093551,1572381.00
02/02/2017 22:45,2,0.000,ALERT,212.83,298.17,59.996,1486093503,"201051344000651","219011344069620",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,608017.3,608017.3,23892,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486093552,1572382.00
02/02/2017 22:45,2,0.000,ALERT,211.48,297.57,59.944,1486093503,"274151322000088","219011344069620",0.00,-7.00,0,293.36,298.17,0.0,0.0,0.000,831921.3,831921.3,23502,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486093554,1572383.00
02/02/2017 22:45,2,0.000,ALERT,212.38,296.06,59.922,1486093503,"274151322000068","219011344069620",0.00,-6.50,0,293.06,297.57,0.0,0.0,0.000,721973.2,721973.2,24014,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486093556,1572384.00
02/02/2017 22:45,2,0.000,ALERT,212.38,298.77,59.965,1486093503,"201051344001135","219011344069620",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,603558.6,603558.6,23951,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486093558,1572385.00
02/02/2017 22:45,2,0.000,ALERT,213.06,301.47,59.954,1486093503,"201051344000594","219011344069620",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,619723.6,619723.6,23829,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486093560,1572386.00
02/02/2017 22:45,2,0.000,ALERT,212.83,298.47,59.970,1486093503,"201051344001203","219011344069620",0.00,-9.00,0,295.46,301.77,0.0,0.0,0.000,611943.8,611943.8,23934,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486093561,1572387.00
02/02/2017 22:45,2,0.000,ALERT,211.70,297.87,59.938,1486093503,"274151322000054","219011344069620",0.00,-7.00,0,293.96,298.77,0.0,0.0,0.000,848245.6,848245.6,23544,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486093563,1572388.00
02/02/2017 22:45,2,0.000,ALERT,213.74,299.97,59.959,1486093503,"201051344000867","219011344069620",0.00,-7.00,0,296.96,302.37,0.0,0.0,0.000,606062.7,606062.7,23933,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486093565,1572389.00
02/02/2017 22:45,2,0.000,ALERT,212.61,299.07,59.959,1486093503,"201051344001093","219011344069620",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,609092.4,609092.4,23833,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486093567,1572390.00
02/02/2017 22:45,2,0.000,ALERT,213.29,300.57,59.954,1486093503,"201051344000900","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,625127.0,625127.0,23432,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486093569,1572391.00
02/02/2017 22:45,2,0.000,ALERT,213.51,300.27,59.954,1486093503,"201051344000648","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,614786.4,614786.4,23464,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486093570,1572392.00
02/02/2017 22:45,2,0.000,ALERT,213.51,301.77,59.949,1486093503,"201051344000569","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,625692.3,625692.3,23433,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486093572,1572393.00
02/02/2017 22:45,2,0.000,ALERT,213.29,301.47,59.949,1486093503,"201051344000983","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,618281.6,618281.6,23594,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486093574,1572394.00
02/02/2017 22:45,2,0.000,ALERT,213.51,301.47,59.959,1486093503,"201051344001158","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,606696.5,606696.5,23847,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486093576,1572395.00
02/02/2017 22:45,2,0.000,ALERT,213.96,301.77,59.954,1486093503,"201051344000576","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,617531.8,617531.8,23480,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486093578,1572396.00
02/02/2017 22:45,2,0.000,ALERT,211.70,296.36,59.912,1486093503,"274151322000087","219011344069620",0.00,-7.00,0,292.46,297.87,0.0,0.0,0.000,820225.5,820225.5,23783,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486093579,1572397.00
02/02/2017 23:00,2,0.000,ALERT,213.96,300.27,59.928,1486094404,"201051344000645","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,616732.0,616732.0,23479,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486094406,1572398.00
02/02/2017 23:00,2,0.000,ALERT,211.93,296.96,59.975,1486094404,"274151322000085","219011344069620",0.00,-8.00,0,294.26,298.77,0.0,0.0,0.000,846870.5,846870.5,23567,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486094407,1572399.00
02/02/2017 23:00,2,0.000,ALERT,214.19,299.97,59.954,1486094404,"201051344000633","219011344069620",0.00,-9.00,0,296.96,302.37,0.0,0.0,0.000,605896.1,605896.1,23913,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486094409,1572400.00
02/02/2017 23:00,2,0.000,ALERT,213.51,300.27,59.928,1486094404,"201051344000469","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,608771.6,608771.6,23875,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486094411,1572401.00
02/02/2017 23:00,2,0.000,ALERT,212.61,299.07,59.986,1486094404,"201051344000646","219011344069620",0.00,-9.00,0,296.36,301.77,0.0,0.0,0.000,604634.7,604634.7,23840,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486094413,1572402.00
02/02/2017 23:00,2,0.000,ALERT,211.25,296.36,59.959,1486094404,"274151322000052","219011344069620",0.00,-8.50,0,294.26,299.07,0.0,0.0,0.000,875299.2,875299.2,23332,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486094415,1572403.00
02/02/2017 23:00,2,0.000,ALERT,212.38,298.77,59.938,1486094404,"201051344000585","219011344069620",0.00,-8.50,0,296.36,301.77,0.0,0.0,0.000,615181.4,615181.4,23938,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486094417,1572404.00
02/02/2017 23:00,2,0.000,ALERT,212.38,299.07,59.970,1486094404,"201051344001230","219011344069620",0.00,-8.50,0,296.96,302.68,0.0,0.0,0.000,608037.4,608037.4,23720,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486094419,1572405.00
02/02/2017 23:00,2,0.000,ALERT,212.83,299.37,59.970,1486094404,"201051344000582","219011344069620",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,599927.0,599927.0,23879,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486094420,1572406.00
02/02/2017 23:00,2,0.000,ALERT,211.93,298.47,59.970,1486094404,"201051344000955","219011344069620",0.00,-8.50,0,296.66,302.37,0.0,0.0,0.000,615236.2,615236.2,23821,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486094422,1572407.00
02/02/2017 23:00,2,0.000,ALERT,211.48,296.06,59.959,1486094404,"274151322000094","219011344069620",0.00,-10.00,0,293.66,297.87,0.0,0.0,0.000,721035.6,721035.6,24109,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486094424,1572408.00
02/02/2017 23:00,2,0.000,ALERT,213.29,300.27,59.959,1486094404,"201051344000579","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,624249.0,624249.0,23788,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486094426,1572409.00
02/02/2017 23:00,2,0.000,ALERT,212.16,299.07,60.007,1486094404,"201051344000890","219011344069620",0.00,-8.00,0,297.26,303.58,0.0,0.0,0.000,612233.5,612233.5,23887,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486094428,1572410.00
02/02/2017 23:00,2,0.000,ALERT,212.61,298.47,59.970,1486094404,"201051344000438","219011344069620",0.00,-9.00,0,296.96,302.68,0.0,0.0,0.000,613290.1,613290.1,23888,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486094430,1572411.00
02/02/2017 23:00,2,0.000,ALERT,212.61,298.17,59.970,1486094404,"201051344000417","219011344069620",0.00,-8.50,0,296.36,301.77,0.0,0.0,0.000,596510.2,596510.2,24035,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486094431,1572412.00
02/02/2017 23:00,2,0.000,ALERT,211.70,297.57,59.959,1486094404,"274151322000083","219011344069620",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,866852.8,866852.8,23365,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486094433,1572413.00
02/02/2017 23:00,2,0.000,ALERT,212.38,296.96,59.965,1486094404,"274151322000076","219011344069620",0.00,-8.50,0,294.56,299.07,0.0,0.0,0.000,924184.7,924184.7,23479,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486094435,1572414.00
02/02/2017 23:00,2,0.000,ALERT,213.29,300.57,59.975,1486094404,"201051344000868","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,607221.8,607221.8,23893,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486094437,1572415.00
02/02/2017 23:00,2,0.000,ALERT,211.70,297.87,59.970,1486094404,"274151322000095","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,915381.9,915381.9,23544,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486094439,1572416.00
02/02/2017 23:00,2,0.000,ALERT,213.06,299.67,59.981,1486094404,"201051344000988","219011344069620",0.00,-8.50,0,296.06,302.37,0.0,0.0,0.000,568920.6,568920.6,23922,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486094440,1572417.00
02/02/2017 23:00,2,0.000,ALERT,212.38,297.87,59.975,1486094404,"201051344001025","219011344069620",0.00,-9.00,0,296.36,302.68,0.0,0.0,0.000,613352.6,613352.6,23958,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486094442,1572418.00
