ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/02/2017 23:00,2,0.000,ALERT,213.06,299.97,60.007,1486094404,"201051344000458","219011344069620",0.00,-6.50,0,298.47,303.28,0.0,0.0,0.000,617385.4,617385.4,23633,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486094444,1572419.00
02/02/2017 23:00,2,0.000,ALERT,213.74,299.67,59.981,1486094404,"201051344000853","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,616113.4,616113.4,23524,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486094446,1572420.00
02/02/2017 23:00,2,0.000,ALERT,212.83,298.77,59.944,1486094404,"201051344000685","219011344069620",0.00,-8.50,0,296.66,302.37,0.0,0.0,0.000,612571.8,612571.8,23786,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486094447,1572421.00
02/02/2017 23:00,2,0.000,ALERT,212.83,298.47,59.970,1486094404,"201051344000917","219011344069620",0.00,-7.00,0,295.46,301.47,0.0,0.0,0.000,609476.7,609476.7,23805,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486094449,1572422.00
02/02/2017 23:00,2,0.000,ALERT,212.83,299.07,59.938,1486094404,"201051344001145","219011344069620",0.00,-9.00,0,296.96,302.98,0.0,0.0,0.000,615912.7,615912.7,23641,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486094451,1572423.00
02/02/2017 23:00,2,0.000,ALERT,212.61,298.17,59.970,1486094404,"201051344000651","219011344069620",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,608017.3,608017.3,23894,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486094453,1572424.00
02/02/2017 23:00,2,0.000,ALERT,211.25,296.96,59.965,1486094404,"274151322000088","219011344069620",0.00,-7.00,0,293.66,298.17,0.0,0.0,0.000,831921.3,831921.3,23504,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486094455,1572425.00
02/02/2017 23:00,2,0.000,ALERT,212.38,296.36,59.996,1486094404,"274151322000068","219011344069620",0.00,-7.00,0,293.66,297.87,0.0,0.0,0.000,721973.2,721973.2,24016,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486094456,1572426.00
02/02/2017 23:00,2,0.000,ALERT,212.16,298.77,59.970,1486094404,"201051344001135","219011344069620",0.00,-8.50,0,296.96,302.68,0.0,0.0,0.000,603558.6,603558.6,23953,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486094458,1572427.00
02/02/2017 23:00,2,0.000,ALERT,212.83,300.27,59.975,1486094404,"201051344000594","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,619723.6,619723.6,23831,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486094460,1572428.00
02/02/2017 23:00,2,0.000,ALERT,212.61,298.47,59.970,1486094404,"201051344001203","219011344069620",0.00,-9.00,0,296.66,303.88,0.0,0.0,0.000,611943.8,611943.8,23936,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486094462,1572429.00
02/02/2017 23:00,2,0.000,ALERT,211.48,296.96,59.959,1486094404,"274151322000054","219011344069620",0.00,-7.00,0,294.26,299.07,0.0,0.0,0.000,848245.6,848245.6,23546,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486094464,1572430.00
02/02/2017 23:00,2,0.000,ALERT,213.51,299.37,60.012,1486094404,"201051344000867","219011344069620",0.00,-8.00,0,297.57,302.68,0.0,0.0,0.000,606062.7,606062.7,23935,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486094466,1572431.00
02/02/2017 23:00,2,0.000,ALERT,212.38,298.77,59.981,1486094404,"201051344001093","219011344069620",0.00,-7.00,0,296.36,301.77,0.0,0.0,0.000,609092.4,609092.4,23835,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486094467,1572432.00
02/02/2017 23:00,2,0.000,ALERT,213.06,300.27,59.965,1486094404,"201051344000900","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,625127.0,625127.0,23434,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486094469,1572433.00
02/02/2017 23:00,2,0.000,ALERT,213.51,299.37,59.991,1486094404,"201051344000648","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,614786.4,614786.4,23466,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486094471,1572434.00
02/02/2017 23:00,2,0.000,ALERT,213.29,300.87,59.954,1486094404,"201051344000569","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,625692.3,625692.3,23435,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486094473,1572435.00
02/02/2017 23:00,2,0.000,ALERT,213.29,300.27,59.970,1486094404,"201051344000983","219011344069620",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,618281.6,618281.6,23596,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486094474,1572436.00
02/02/2017 23:00,2,0.000,ALERT,213.51,300.27,59.970,1486094404,"201051344001158","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,606696.5,606696.5,23849,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486094476,1572437.00
02/02/2017 23:00,2,0.000,ALERT,213.96,300.87,59.959,1486094404,"201051344000576","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,617531.8,617531.8,23482,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486094478,1572438.00
02/02/2017 23:00,2,0.000,ALERT,211.93,296.36,59.970,1486094404,"274151322000087","219011344069620",0.00,-7.00,0,293.36,297.87,0.0,0.0,0.000,820225.5,820225.5,23785,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486094480,1572439.00
02/02/2017 23:15,2,0.000,ALERT,213.74,299.97,59.965,1486095303,"201051344000645","219011344069620",0.00,-8.50,0,298.47,301.77,0.0,0.0,0.000,616732.0,616732.0,23481,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095305,1572440.00
02/02/2017 23:15,2,0.000,ALERT,211.70,297.26,59.954,1486095303,"274151322000085","219011344069620",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,846870.5,846870.5,23569,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095307,1572441.00
02/02/2017 23:15,2,0.000,ALERT,213.96,300.27,59.954,1486095303,"201051344000633","219011344069620",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,605896.1,605896.1,23915,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095309,1572442.00
02/02/2017 23:15,2,0.000,ALERT,213.29,300.27,59.959,1486095303,"201051344000469","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,608771.6,608771.6,23877,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095311,1572443.00
02/02/2017 23:15,2,0.000,ALERT,212.16,298.77,59.949,1486095303,"201051344000646","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,604634.7,604634.7,23842,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095312,1572444.00
02/02/2017 23:15,2,0.000,ALERT,211.25,297.87,59.954,1486095303,"274151322000052","219011344069620",0.00,-9.00,0,294.56,299.37,0.0,0.0,0.000,875299.2,875299.2,23334,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095314,1572445.00
02/02/2017 23:15,2,0.000,ALERT,212.61,299.07,59.954,1486095303,"201051344000585","219011344069620",0.00,-8.50,0,296.06,301.47,0.0,0.0,0.000,615181.4,615181.4,23940,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095316,1572446.00
02/02/2017 23:15,2,0.000,ALERT,212.38,299.37,59.959,1486095303,"201051344001230","219011344069620",0.00,-8.50,0,296.66,302.07,0.0,0.0,0.000,608037.4,608037.4,23722,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095318,1572447.00
02/02/2017 23:15,2,0.000,ALERT,213.06,299.97,59.965,1486095303,"201051344000582","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,599927.0,599927.0,23881,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486095320,1572448.00
02/02/2017 23:15,2,0.000,ALERT,212.16,299.07,60.007,1486095303,"201051344000955","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,615236.2,615236.2,23823,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095321,1572449.00
02/02/2017 23:15,2,0.000,ALERT,211.48,296.66,59.954,1486095303,"274151322000094","219011344069620",0.00,-10.00,0,294.26,298.17,0.0,0.0,0.000,721035.6,721035.6,24111,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095323,1572450.00
02/02/2017 23:15,2,0.000,ALERT,213.29,300.57,60.007,1486095303,"201051344000579","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,624249.0,624249.0,23790,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486095325,1572451.00
02/02/2017 23:15,2,0.000,ALERT,212.38,299.37,59.965,1486095303,"201051344000890","219011344069620",0.00,-8.50,0,296.96,302.98,0.0,0.0,0.000,612233.5,612233.5,23889,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486095327,1572452.00
02/02/2017 23:15,2,0.000,ALERT,212.61,299.07,59.965,1486095303,"201051344000438","219011344069620",0.00,-10.00,0,296.66,302.07,0.0,0.0,0.000,613290.1,613290.1,23890,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095328,1572453.00
02/02/2017 23:15,2,0.000,ALERT,212.83,298.47,59.965,1486095303,"201051344000417","219011344069620",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,596510.2,596510.2,24037,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095330,1572454.00
02/02/2017 23:15,2,0.000,ALERT,211.70,297.87,59.917,1486095303,"274151322000083","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,866852.8,866852.8,23367,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486095332,1572455.00
02/02/2017 23:15,2,0.000,ALERT,212.38,296.96,59.991,1486095303,"274151322000076","219011344069620",0.00,-8.50,0,294.56,299.37,0.0,0.0,0.000,924184.7,924184.7,23481,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095334,1572456.00
02/02/2017 23:15,2,0.000,ALERT,213.29,300.57,59.970,1486095303,"201051344000868","219011344069620",0.00,-9.00,0,298.77,302.07,0.0,0.0,0.000,607221.8,607221.8,23895,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095336,1572457.00
02/02/2017 23:15,2,0.000,ALERT,211.70,298.17,59.922,1486095303,"274151322000095","219011344069620",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,915381.9,915381.9,23546,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095338,1572458.00
02/02/2017 23:15,2,0.000,ALERT,213.06,299.67,59.928,1486095303,"201051344000988","219011344069620",0.00,-8.50,0,295.16,301.17,0.0,0.0,0.000,568920.6,568920.6,23924,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486095340,1572459.00
02/02/2017 23:15,2,0.000,ALERT,212.38,298.47,59.959,1486095303,"201051344001025","219011344069620",0.00,-10.00,0,296.06,302.07,0.0,0.0,0.000,613352.6,613352.6,23960,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095342,1572460.00
02/02/2017 23:15,2,0.000,ALERT,213.06,299.97,59.970,1486095303,"201051344000458","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,617385.4,617385.4,23635,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095344,1572461.00
02/02/2017 23:15,2,0.000,ALERT,213.74,299.97,59.965,1486095303,"201051344000853","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,616113.4,616113.4,23526,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095345,1572462.00
02/02/2017 23:15,2,0.000,ALERT,212.83,299.07,59.970,1486095303,"201051344000685","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,612571.8,612571.8,23788,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095347,1572463.00
02/02/2017 23:15,2,0.000,ALERT,212.83,298.77,59.959,1486095303,"201051344000917","219011344069620",0.00,-7.00,0,295.76,300.87,0.0,0.0,0.000,609476.7,609476.7,23807,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095349,1572464.00
02/02/2017 23:15,2,0.000,ALERT,212.83,299.37,59.965,1486095303,"201051344001145","219011344069620",0.00,-9.00,0,296.96,302.37,0.0,0.0,0.000,615912.7,615912.7,23643,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095351,1572465.00
02/02/2017 23:15,2,0.000,ALERT,212.61,298.47,59.975,1486095303,"201051344000651","219011344069620",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,608017.3,608017.3,23896,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095353,1572466.00
02/02/2017 23:15,2,0.000,ALERT,211.25,296.66,59.944,1486095303,"274151322000088","219011344069620",0.00,-8.00,0,294.26,298.47,0.0,0.0,0.000,831921.3,831921.3,23506,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095354,1572467.00
02/02/2017 23:15,2,0.000,ALERT,212.38,296.36,59.959,1486095303,"274151322000068","219011344069620",0.00,-8.00,0,294.26,297.87,0.0,0.0,0.000,721973.2,721973.2,24018,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095356,1572468.00
02/02/2017 23:15,2,0.000,ALERT,212.16,299.07,59.965,1486095303,"201051344001135","219011344069620",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,603558.6,603558.6,23955,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095358,1572469.00
02/02/2017 23:15,2,0.000,ALERT,212.83,300.57,59.970,1486095303,"201051344000594","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,619723.6,619723.6,23833,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095360,1572470.00
02/02/2017 23:15,2,0.000,ALERT,212.61,298.47,59.965,1486095303,"201051344001203","219011344069620",0.00,-9.00,0,296.66,303.28,0.0,0.0,0.000,611943.8,611943.8,23938,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486095361,1572471.00
02/02/2017 23:15,2,0.000,ALERT,211.48,296.66,59.965,1486095303,"274151322000054","219011344069620",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,848245.6,848245.6,23548,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095363,1572472.00
02/02/2017 23:15,2,0.000,ALERT,213.51,299.67,59.965,1486095303,"201051344000867","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,606062.7,606062.7,23937,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095365,1572473.00
02/02/2017 23:15,2,0.000,ALERT,212.38,298.77,59.917,1486095303,"201051344001093","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,609092.4,609092.4,23837,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486095367,1572474.00
02/02/2017 23:15,2,0.000,ALERT,213.06,299.97,59.965,1486095303,"201051344000900","219011344069620",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,625127.0,625127.0,23436,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095369,1572475.00
02/02/2017 23:15,2,0.000,ALERT,213.29,299.67,59.981,1486095303,"201051344000648","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,614786.4,614786.4,23468,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095371,1572476.00
02/02/2017 23:15,2,0.000,ALERT,213.29,300.57,59.959,1486095303,"201051344000569","219011344069620",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,625692.3,625692.3,23437,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095373,1572477.00
02/02/2017 23:15,2,0.000,ALERT,213.29,300.57,59.965,1486095303,"201051344000983","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,618281.6,618281.6,23598,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486095374,1572478.00
02/02/2017 23:15,2,0.000,ALERT,213.29,299.97,59.959,1486095303,"201051344001158","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,606696.5,606696.5,23851,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095376,1572479.00
02/02/2017 23:15,2,0.000,ALERT,213.74,300.57,59.965,1486095303,"201051344000576","219011344069620",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,617531.8,617531.8,23484,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095378,1572480.00
02/02/2017 23:15,2,0.000,ALERT,211.70,296.06,59.986,1486095303,"274151322000087","219011344069620",0.00,-8.00,0,293.36,297.87,0.0,0.0,0.000,820225.5,820225.5,23787,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486095380,1572481.00
02/02/2017 23:30,2,0.000,ALERT,213.96,300.27,59.938,1486096203,"201051344000645","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,616732.0,616732.0,23483,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096206,1572482.00
02/02/2017 23:30,2,0.000,ALERT,211.93,297.26,59.975,1486096203,"274151322000085","219011344069620",0.00,-8.50,0,295.16,299.07,0.0,0.0,0.000,846870.5,846870.5,23571,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096207,1572483.00
02/02/2017 23:30,2,0.000,ALERT,214.19,300.27,59.975,1486096203,"201051344000633","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,605896.1,605896.1,23917,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096209,1572484.00
02/02/2017 23:30,2,0.000,ALERT,213.74,300.57,59.959,1486096203,"201051344000469","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,608771.6,608771.6,23879,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096211,1572485.00
02/02/2017 23:30,2,0.000,ALERT,212.83,299.37,59.970,1486096203,"201051344000646","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,604634.7,604634.7,23844,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096213,1572486.00
02/02/2017 23:30,2,0.000,ALERT,211.70,297.87,59.938,1486096203,"274151322000052","219011344069620",0.00,-9.00,0,295.16,299.67,0.0,0.0,0.000,875299.2,875299.2,23336,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096215,1572487.00
02/02/2017 23:30,2,0.000,ALERT,213.06,299.37,59.933,1486096203,"201051344000585","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,615181.4,615181.4,23942,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096216,1572488.00
02/02/2017 23:30,2,0.000,ALERT,212.83,299.67,59.965,1486096203,"201051344001230","219011344069620",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,608037.4,608037.4,23724,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486096218,1572489.00
02/02/2017 23:30,2,0.000,ALERT,213.51,300.57,59.954,1486096203,"201051344000582","219011344069620",0.00,-11.00,0,298.17,301.47,0.0,0.0,0.000,599927.0,599927.0,23883,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486096220,1572490.00
02/02/2017 23:30,2,0.000,ALERT,212.61,299.37,59.996,1486096203,"201051344000955","219011344069620",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,615236.2,615236.2,23825,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486096222,1572491.00
02/02/2017 23:30,2,0.000,ALERT,212.16,296.96,59.965,1486096203,"274151322000094","219011344069620",0.00,-11.00,0,294.56,298.47,0.0,0.0,0.000,721035.6,721035.6,24113,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096224,1572492.00
02/02/2017 23:30,2,0.000,ALERT,213.74,301.17,59.970,1486096203,"201051344000579","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,624249.0,624249.0,23792,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096225,1572493.00
02/02/2017 23:30,2,0.000,ALERT,212.83,299.97,59.965,1486096203,"201051344000890","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,612233.5,612233.5,23891,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096227,1572494.00
02/02/2017 23:30,2,0.000,ALERT,213.06,299.37,59.975,1486096203,"201051344000438","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,613290.1,613290.1,23892,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096229,1572495.00
02/02/2017 23:30,2,0.000,ALERT,213.29,299.07,59.975,1486096203,"201051344000417","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,596510.2,596510.2,24039,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096231,1572496.00
02/02/2017 23:30,2,0.000,ALERT,212.38,298.17,59.981,1486096203,"274151322000083","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,866852.8,866852.8,23369,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096233,1572497.00
02/02/2017 23:30,2,0.000,ALERT,213.06,298.47,59.970,1486096203,"274151322000076","219011344069620",0.00,-9.00,0,295.16,299.67,0.0,0.0,0.000,924184.7,924184.7,23483,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096235,1572498.00
02/02/2017 23:30,2,0.000,ALERT,213.51,301.47,59.954,1486096203,"201051344000868","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,607221.8,607221.8,23897,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096236,1572499.00
02/02/2017 23:30,2,0.000,ALERT,212.16,299.07,59.965,1486096203,"274151322000095","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,915381.9,915381.9,23548,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096238,1572500.00
02/02/2017 23:30,2,0.000,ALERT,213.29,300.27,59.975,1486096203,"201051344000988","219011344069620",0.00,-9.00,0,294.86,301.47,0.0,0.0,0.000,568920.6,568920.6,23926,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096240,1572501.00
02/02/2017 23:30,2,0.000,ALERT,213.06,298.77,59.965,1486096203,"201051344001025","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,613352.6,613352.6,23962,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486096242,1572502.00
02/02/2017 23:30,2,0.000,ALERT,213.51,300.87,59.975,1486096203,"201051344000458","219011344069620",0.00,-7.00,0,297.26,302.68,0.0,0.0,0.000,617385.4,617385.4,23637,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096244,1572503.00
02/02/2017 23:30,2,0.000,ALERT,214.19,300.57,59.975,1486096203,"201051344000853","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,616113.4,616113.4,23528,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096245,1572504.00
02/02/2017 23:30,2,0.000,ALERT,213.51,299.37,59.981,1486096203,"201051344000685","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,612571.8,612571.8,23790,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096247,1572505.00
02/02/2017 23:30,2,0.000,ALERT,213.29,299.07,59.965,1486096203,"201051344000917","219011344069620",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,609476.7,609476.7,23809,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096249,1572506.00
02/02/2017 23:30,2,0.000,ALERT,213.51,299.67,59.996,1486096203,"201051344001145","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,615912.7,615912.7,23645,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096251,1572507.00
02/02/2017 23:30,2,0.000,ALERT,213.29,298.77,59.970,1486096203,"201051344000651","219011344069620",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,608017.3,608017.3,23898,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486096253,1572508.00
02/02/2017 23:30,2,0.000,ALERT,211.93,297.57,59.970,1486096203,"274151322000088","219011344069620",0.00,-8.00,0,294.56,299.07,0.0,0.0,0.000,831921.3,831921.3,23508,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096254,1572509.00
02/02/2017 23:30,2,0.000,ALERT,212.83,297.26,59.938,1486096203,"274151322000068","219011344069620",0.00,-8.50,0,294.26,298.47,0.0,0.0,0.000,721973.2,721973.2,24020,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096257,1572510.00
02/02/2017 23:30,2,0.000,ALERT,212.83,299.37,59.970,1486096203,"201051344001135","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,603558.6,603558.6,23957,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096258,1572511.00
02/02/2017 23:30,2,0.000,ALERT,213.29,301.17,59.970,1486096203,"201051344000594","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,619723.6,619723.6,23835,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096260,1572512.00
02/02/2017 23:30,2,0.000,ALERT,213.29,299.07,59.970,1486096203,"201051344001203","219011344069620",0.00,-10.00,0,296.96,302.37,0.0,0.0,0.000,611943.8,611943.8,23940,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486096262,1572513.00
02/02/2017 23:30,2,0.000,ALERT,211.93,297.87,59.954,1486096203,"274151322000054","219011344069620",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,848245.6,848245.6,23550,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096264,1572514.00
02/02/2017 23:30,2,0.000,ALERT,214.19,300.27,59.954,1486096203,"201051344000867","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,606062.7,606062.7,23939,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096266,1572515.00
02/02/2017 23:30,2,0.000,ALERT,213.06,299.37,59.954,1486096203,"201051344001093","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,609092.4,609092.4,23839,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096267,1572516.00
02/02/2017 23:30,2,0.000,ALERT,213.51,300.57,59.959,1486096203,"201051344000900","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,625127.0,625127.0,23438,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486096269,1572517.00
02/02/2017 23:30,2,0.000,ALERT,213.74,299.97,59.965,1486096203,"201051344000648","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,614786.4,614786.4,23470,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096271,1572518.00
02/02/2017 23:30,2,0.000,ALERT,213.74,301.17,59.959,1486096203,"201051344000569","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,625692.3,625692.3,23439,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486096273,1572519.00
02/02/2017 23:30,2,0.000,ALERT,213.74,300.87,59.965,1486096203,"201051344000983","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,618281.6,618281.6,23600,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096275,1572520.00
02/02/2017 23:30,2,0.000,ALERT,213.96,300.57,59.959,1486096203,"201051344001158","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,606696.5,606696.5,23853,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096276,1572521.00
02/02/2017 23:30,2,0.000,ALERT,214.19,301.17,59.959,1486096203,"201051344000576","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,617531.8,617531.8,23486,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096278,1572522.00
02/02/2017 23:30,2,0.000,ALERT,212.38,296.66,59.944,1486096203,"274151322000087","219011344069620",0.00,-8.00,0,293.96,298.47,0.0,0.0,0.000,820225.5,820225.5,23789,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486096280,1572523.00
02/02/2017 23:45,2,0.000,ALERT,213.74,300.27,59.959,1486097103,"201051344000645","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,616732.0,616732.0,23485,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486097106,1572524.00
02/02/2017 23:45,2,0.000,ALERT,212.16,297.57,59.933,1486097103,"274151322000085","219011344069620",0.00,-8.50,0,295.16,299.97,0.0,0.0,0.000,846870.5,846870.5,23573,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486097108,1572525.00
02/02/2017 23:45,2,0.000,ALERT,213.96,299.97,59.970,1486097103,"201051344000633","219011344069620",0.00,-10.00,0,296.36,302.68,0.0,0.0,0.000,605896.1,605896.1,23919,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486097109,1572526.00
02/02/2017 23:45,2,0.000,ALERT,213.51,300.27,59.965,1486097103,"201051344000469","219011344069620",0.00,-11.00,0,296.96,302.68,0.0,0.0,0.000,608771.6,608771.6,23881,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486097111,1572527.00
02/02/2017 23:45,2,0.000,ALERT,212.61,298.47,59.954,1486097103,"201051344000646","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,604634.7,604634.7,23846,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486097113,1572528.00
02/02/2017 23:45,2,0.000,ALERT,211.70,297.26,59.970,1486097103,"274151322000052","219011344069620",0.00,-10.00,0,294.86,300.57,0.0,0.0,0.000,875299.2,875299.2,23338,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486097115,1572529.00
02/02/2017 23:45,2,0.000,ALERT,212.83,298.77,59.965,1486097103,"201051344000585","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,615181.4,615181.4,23944,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486097117,1572530.00
02/02/2017 23:45,2,0.000,ALERT,212.61,299.07,59.959,1486097103,"201051344001230","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,608037.4,608037.4,23726,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486097118,1572531.00
02/02/2017 23:45,2,0.000,ALERT,213.29,299.67,59.959,1486097103,"201051344000582","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,599927.0,599927.0,23885,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486097120,1572532.00
02/02/2017 23:45,2,0.000,ALERT,212.38,298.77,59.975,1486097103,"201051344000955","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,615236.2,615236.2,23827,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486097122,1572533.00
02/02/2017 23:45,2,0.000,ALERT,212.16,296.96,59.959,1486097103,"274151322000094","219011344069620",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,721035.6,721035.6,24115,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486097124,1572534.00
02/02/2017 23:45,2,0.000,ALERT,213.29,300.57,59.959,1486097103,"201051344000579","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,624249.0,624249.0,23794,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486097125,1572535.00
02/02/2017 23:45,2,0.000,ALERT,212.61,299.07,59.981,1486097103,"201051344000890","219011344069620",0.00,-8.50,0,296.96,302.37,0.0,0.0,0.000,612233.5,612233.5,23893,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486097127,1572536.00
02/02/2017 23:45,2,0.000,ALERT,212.83,298.77,59.996,1486097103,"201051344000438","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,613290.1,613290.1,23894,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486097129,1572537.00
02/02/2017 23:45,2,0.000,ALERT,213.06,298.17,59.954,1486097103,"201051344000417","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,596510.2,596510.2,24041,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486097131,1572538.00
02/02/2017 23:45,2,0.000,ALERT,212.38,298.17,59.959,1486097103,"274151322000083","219011344069620",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,866852.8,866852.8,23371,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486097133,1572539.00
02/02/2017 23:45,2,0.000,ALERT,212.83,297.87,59.944,1486097103,"274151322000076","219011344069620",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,924184.7,924184.7,23485,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486097134,1572540.00
02/02/2017 23:45,2,0.000,ALERT,213.29,300.87,59.959,1486097103,"201051344000868","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,607221.8,607221.8,23899,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486097136,1572541.00
02/02/2017 23:45,2,0.000,ALERT,212.16,298.77,59.917,1486097103,"274151322000095","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,915381.9,915381.9,23550,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486097138,1572542.00
02/02/2017 23:45,2,0.000,ALERT,213.06,300.27,59.912,1486097103,"201051344000988","219011344069620",0.00,-9.00,0,295.76,302.68,0.0,0.0,0.000,568920.6,568920.6,23928,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486097140,1572543.00
02/02/2017 23:45,2,0.000,ALERT,212.61,297.87,59.975,1486097103,"201051344001025","219011344069620",0.00,-11.00,0,295.76,301.77,0.0,0.0,0.000,613352.6,613352.6,23964,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486097142,1572544.00
02/02/2017 23:45,2,0.000,ALERT,213.51,300.57,59.933,1486097103,"201051344000458","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,617385.4,617385.4,23639,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486097144,1572545.00
02/02/2017 23:45,2,0.000,ALERT,213.96,300.27,59.938,1486097103,"201051344000853","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,616113.4,616113.4,23530,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486097145,1572546.00
02/02/2017 23:45,2,0.000,ALERT,213.06,298.77,59.959,1486097103,"201051344000685","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,612571.8,612571.8,23792,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486097147,1572547.00
02/02/2017 23:45,2,0.000,ALERT,213.06,298.47,59.917,1486097103,"201051344000917","219011344069620",0.00,-8.00,0,295.46,300.57,0.0,0.0,0.000,609476.7,609476.7,23811,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486097149,1572548.00
02/02/2017 23:45,2,0.000,ALERT,213.06,298.77,59.959,1486097103,"201051344001145","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,615912.7,615912.7,23647,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486097151,1572549.00
02/02/2017 23:45,2,0.000,ALERT,212.83,297.87,59.996,1486097103,"201051344000651","219011344069620",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,608017.3,608017.3,23900,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486097152,1572550.00
02/02/2017 23:45,2,0.000,ALERT,211.48,297.26,59.949,1486097103,"274151322000088","219011344069620",0.00,-8.00,0,294.26,299.67,0.0,0.0,0.000,831921.3,831921.3,23510,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486097154,1572551.00
02/02/2017 23:45,2,0.000,ALERT,212.83,296.96,59.944,1486097103,"274151322000068","219011344069620",0.00,-8.50,0,294.26,299.07,0.0,0.0,0.000,721973.2,721973.2,24022,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486097156,1572552.00
02/02/2017 23:45,2,0.000,ALERT,212.38,298.77,59.959,1486097103,"201051344001135","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,603558.6,603558.6,23959,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486097158,1572553.00
02/02/2017 23:45,2,0.000,ALERT,213.06,300.57,59.928,1486097103,"201051344000594","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,619723.6,619723.6,23837,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486097160,1572554.00
02/02/2017 23:45,2,0.000,ALERT,212.83,298.17,59.954,1486097103,"201051344001203","219011344069620",0.00,-10.00,0,296.36,302.68,0.0,0.0,0.000,611943.8,611943.8,23942,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486097161,1572555.00
02/02/2017 23:45,2,0.000,ALERT,211.93,298.47,59.938,1486097103,"274151322000054","219011344069620",0.00,-8.50,0,295.16,300.57,0.0,0.0,0.000,848245.6,848245.6,23552,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486097163,1572556.00
02/02/2017 23:45,2,0.000,ALERT,213.74,299.67,59.991,1486097103,"201051344000867","219011344069620",0.00,-8.50,0,297.26,302.98,0.0,0.0,0.000,606062.7,606062.7,23941,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486097165,1572557.00
02/02/2017 23:45,2,0.000,ALERT,212.83,298.77,59.954,1486097103,"201051344001093","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,609092.4,609092.4,23841,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486097167,1572558.00
02/02/2017 23:45,2,0.000,ALERT,213.29,299.97,59.949,1486097103,"201051344000900","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,625127.0,625127.0,23440,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486097169,1572559.00
02/02/2017 23:45,2,0.000,ALERT,213.74,299.67,59.938,1486097103,"201051344000648","219011344069620",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,614786.4,614786.4,23472,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486097170,1572560.00
02/02/2017 23:45,2,0.000,ALERT,213.51,300.87,59.949,1486097103,"201051344000569","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,625692.3,625692.3,23441,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486097172,1572561.00
02/02/2017 23:45,2,0.000,ALERT,213.51,300.27,59.954,1486097103,"201051344000983","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,618281.6,618281.6,23602,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486097174,1572562.00
02/02/2017 23:45,2,0.000,ALERT,213.74,300.27,59.986,1486097103,"201051344001158","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,606696.5,606696.5,23855,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1486097176,1572563.00
02/02/2017 23:45,2,0.000,ALERT,213.74,300.57,59.954,1486097103,"201051344000576","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,617531.8,617531.8,23488,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486097178,1572564.00
02/02/2017 23:45,2,0.000,ALERT,212.16,297.26,59.959,1486097103,"274151322000087","219011344069620",0.00,-8.00,0,293.96,299.07,0.0,0.0,0.000,820225.5,820225.5,23791,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1486097180,1572565.00
